Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/01  01:00:00,55.4622682023,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/01  02:00:00,55.5117070098,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/01  03:00:00,55.5110986171,0.0,0.0,0.0,15.863942322,29.242365,6.08874275938,0.0,3.20568,2.88306275938
 01/01  04:00:00,55.5111798327,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/01  05:00:00,55.7352858514,0.0,0.0,0.0,15.863942322,29.242365,6.08879222939,0.0,3.20568,2.88311222939
 01/01  06:00:00,55.7218641753,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/01  07:00:00,55.725018616,0.0,0.0,0.0,15.863942322,29.242365,6.08884182423,0.0,3.20568,2.88316182423
 01/01  08:00:00,52.795147249,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/01  09:00:00,47.0931129078,0.0,0.0,0.0,15.863942322,29.242365,6.09054719723,0.0,3.20568,2.88486719724
 01/01  10:00:00,47.1163793096,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/01  11:00:00,47.1059590447,0.0,0.0,0.0,15.863942322,29.242365,6.09055637869,0.0,3.20568,2.88487637869
 01/01  12:00:00,47.7904873677,0.0,0.0,0.0,15.863942322,29.242365,6.09056552466,0.0,3.20568,2.88488552466
 01/01  13:00:00,47.1137046507,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/01  14:00:00,47.1608545025,0.0,0.0,0.0,15.863942322,29.242365,6.09057464611,0.0,3.20568,2.88489464611
 01/01  15:00:00,47.1668153199,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/01  16:00:00,47.1406849809,0.0,0.0,0.0,15.863942322,29.242365,6.08875870902,0.0,3.20568,2.88307870902
 01/01  17:00:00,49.8769404947,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/01  18:00:00,55.5733290408,0.0,0.0,0.0,15.863942322,29.242365,6.08880861064,0.0,3.20568,2.88312861064
 01/01  19:00:00,55.5609601415,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/01  20:00:00,55.7615326861,0.0,0.0,0.0,15.863942322,29.242365,6.08885845444,0.0,3.20568,2.88317845444
 01/01  21:00:00,55.7332825095,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/01  22:00:00,55.5978912583,0.0,0.0,0.0,15.863942322,29.242365,6.08873929238,0.0,3.20568,2.88305929238
 01/01  23:00:00,55.417854206,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/01  24:00:00,56.1353594196,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/02  01:00:00,55.3949036809,0.0,0.0,0.0,15.863942322,29.242365,6.09042650085,0.0,3.20568,2.88474650085
 01/02  02:00:00,55.3810419075,0.0,0.0,0.0,15.863942322,29.242365,6.09044007392,0.0,3.20568,2.88476007392
 01/02  03:00:00,55.3728106346,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/02  04:00:00,55.3692449053,0.0,0.0,0.0,15.863942322,29.242365,6.09045344382,0.0,3.20568,2.88477344382
 01/02  05:00:00,55.586132287,0.0,0.0,0.0,15.863942322,29.242365,6.09046669057,0.0,3.20568,2.88478669057
 01/02  06:00:00,55.573968915,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/02  07:00:00,65.1537029428,7.52458650129,0.0044368258763,0.0,15.863942322,29.818365,361.954842597,355.864205052,3.20568,2.88495754487
 01/02  08:00:00,126.575888694,7.52458650129,0.00104155244779,0.0,80.527626,29.818365,334.80369081,328.709304827,3.20568,2.88870598323
 01/02  09:00:00,165.772480653,7.52458650129,0.00768733764054,0.0,80.527626,75.0917375,237.669125515,202.04310181,24.0426,11.5834237051
 01/02  10:00:00,165.665437672,7.52458650129,0.00291321125508,0.0,80.527626,75.0917375,213.868834928,169.403709492,24.0426,20.4225254362
 01/02  11:00:00,169.554877803,7.52458650129,0.00400468196102,0.0,80.527626,79.0911225,196.172839346,140.754680586,32.0568,23.3613587594
 01/02  12:00:00,170.217384151,7.52458650129,0.0,0.0,80.527626,79.0911225,164.285122286,108.801753976,32.0568,23.4265683096
 01/02  13:00:00,169.45024883,7.52458650129,0.0,0.0,80.527626,79.0911225,155.9951345,97.5246095722,32.0568,26.4137249283
 01/02  14:00:00,165.454915292,7.52458650129,0.0,0.0,80.527626,75.0917375,149.215510235,106.741681933,16.0284,26.4454283028
 01/02  15:00:00,165.523042904,7.60882819209,0.0,0.0,80.527626,75.0917375,135.6195632,99.163999746,16.0284,20.4271634539
 01/02  16:00:00,163.451461505,7.55712593829,0.0,0.0,80.527626,73.092045,133.801886594,107.221725942,3.20568,23.3744806513
 01/02  17:00:00,166.174580228,7.52458650129,0.0,0.0,80.527626,73.092045,118.17404361,112.078842706,3.20568,2.88952090428
 01/02  18:00:00,128.648736623,7.52458650129,0.0,0.0,80.527626,29.818365,136.726225183,130.631167645,3.20568,2.88937753792
 01/02  19:00:00,128.674944787,7.52458650129,0.0,0.0,80.527626,29.818365,153.507828236,141.650724436,3.20568,8.65142379955
 01/02  20:00:00,128.894790803,7.52458650129,0.0,0.0,80.527626,29.818365,155.161428393,143.288721614,3.20568,8.66702677883
 01/02  21:00:00,128.888120059,7.52458650129,0.0,0.0,80.527626,29.818365,155.889271426,146.903991048,3.20568,5.77960037797
 01/02  22:00:00,55.5432741767,0.0,0.0,0.0,15.863942322,29.242365,11.8660191115,0.0,3.20568,8.66033911153
 01/02  23:00:00,55.4314167508,0.0,0.0,0.0,15.863942322,29.242365,6.09674648168,0.0,3.20568,2.89106648168
 01/02  24:00:00,56.1986437791,0.0,0.0,0.0,15.863942322,29.242365,8.96218314074,0.0,3.20568,5.75650314074
 01/03  01:00:00,55.4608100895,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/03  02:00:00,55.4525029986,0.0,0.0,0.0,15.863942322,29.242365,6.09044317955,0.0,3.20568,2.88476317955
 01/03  03:00:00,55.449921231,0.0,0.0,0.0,15.863942322,29.242365,6.09046033442,0.0,3.20568,2.88478033442
 01/03  04:00:00,55.4509829688,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/03  05:00:00,56.510384664,0.0,0.0,0.0,15.863942322,29.242365,6.09047736983,0.0,3.20568,2.88479736983
 01/03  06:00:00,56.3400791503,0.0,0.0,0.0,15.863942322,29.242365,6.09049432868,0.0,3.20568,2.88481432868
 01/03  07:00:00,64.6526134206,7.52458650129,0.00229013800814,0.0,15.863942322,29.818365,296.498639211,293.272959211,3.20568,0.02
 01/03  08:00:00,125.99806941,7.52458650129,0.00136990088237,0.0,80.527626,29.818365,226.219415269,220.124403565,3.20568,2.88933170406
 01/03  09:00:00,165.464045238,7.52458650129,0.00655759092174,0.0,80.527626,75.0917375,188.07190028,152.444516486,24.0426,11.5847837944
 01/03  10:00:00,165.465461548,7.52458650129,0.0037847799579,0.0,80.527626,75.0917375,178.379120301,133.913866082,24.0426,20.4226542193
 01/03  11:00:00,169.447531167,7.52458650129,0.00245177142345,0.0,80.527626,79.0911225,171.122236088,115.70443001,32.0568,23.3610060784
 01/03  12:00:00,170.151686576,7.52458650129,0.0,0.0,80.527626,79.0911225,143.970761659,88.4867407601,32.0568,23.4272208985
 01/03  13:00:00,169.435036892,7.52458650129,0.0,0.0,80.527626,79.0911225,145.107813038,86.6377781984,32.0568,26.4132348396
 01/03  14:00:00,165.458409171,7.5269259352,0.0,0.0,80.527626,75.0917375,146.091446663,100.680463719,16.0284,29.382582944
 01/03  15:00:00,165.486592925,7.53572823277,0.0,0.0,80.527626,75.0917375,149.083665181,112.626719643,16.0284,20.4285455371
 01/03  16:00:00,163.460439941,7.5433675752,0.0,0.0,80.527626,73.092045,134.295372034,110.636407236,3.20568,20.4532847978
 01/03  17:00:00,164.764720822,7.52458650129,0.0,0.0,80.527626,73.092045,116.986006281,110.890989616,3.20568,2.88933666538
 01/03  18:00:00,128.649539946,7.52458650129,0.0,0.0,80.527626,29.818365,133.297260131,124.332775934,3.20568,5.75880419657
 01/03  19:00:00,128.649290305,7.52458650129,0.0,0.0,80.527626,29.818365,135.444179505,126.464217758,3.20568,5.77428174707
 01/03  20:00:00,128.650424942,7.52458650129,0.0,0.0,80.527626,29.818365,141.293410851,129.418907238,3.20568,8.6688236123
 01/03  21:00:00,128.655431196,7.52458650129,0.0,0.0,80.527626,29.818365,144.106566907,132.991800222,3.20568,7.90908668529
 01/03  22:00:00,55.4144705601,0.0,0.0,0.0,15.863942322,29.242365,9.73574875152,0.0,3.20568,6.53006875152
 01/03  23:00:00,55.4534333385,0.0,0.0,0.0,15.863942322,29.242365,8.96783821656,0.0,3.20568,5.76215821656
 01/03  24:00:00,56.2076724995,0.0,0.0,0.0,15.863942322,29.242365,6.09402814802,0.0,3.20568,2.88834814802
 01/04  01:00:00,55.4779370195,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/04  02:00:00,55.4738237657,0.0,0.0,0.0,15.863942322,29.242365,6.0905195685,0.0,3.20568,2.8848395685
 01/04  03:00:00,55.4699312122,0.0,0.0,0.0,15.863942322,29.242365,6.09054041605,0.0,3.20568,2.88486041605
 01/04  04:00:00,55.4665330356,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/04  05:00:00,55.6777247433,0.0,0.0,0.0,15.863942322,29.242365,6.09056112187,0.0,3.20568,2.88488112187
 01/04  06:00:00,55.661118184,0.0,0.0,0.0,15.863942322,29.242365,6.09058173646,0.0,3.20568,2.88490173646
 01/04  07:00:00,64.2190508225,7.52458650129,0.00222485274335,0.0,15.863942322,29.818365,275.60272382,272.37704382,3.20568,0.02
 01/04  08:00:00,125.939942607,7.52458650129,0.00143147428622,0.0,80.527626,29.818365,204.291018804,195.326787124,3.20568,5.75855168038
 01/04  09:00:00,165.442928099,7.52458650129,0.00567009598151,0.0,80.527626,75.0917375,182.752880525,147.126677556,24.0426,11.5836029686
 01/04  10:00:00,165.463894368,7.52458650129,0.00368772094128,0.0,80.527626,75.0917375,182.037114225,137.571926617,24.0426,20.4225876078
 01/04  11:00:00,169.464342826,7.52458650129,0.00227302215188,0.0,80.527626,79.0911225,181.599145371,129.099750528,32.0568,20.4425948428
 01/04  12:00:00,170.159651387,7.52458650129,0.0,0.0,80.527626,79.0911225,149.728895252,94.2444402814,32.0568,23.4276549702
 01/04  13:00:00,169.425760419,7.52811896045,0.0,0.0,80.527626,79.0911225,142.420701212,83.9477829011,32.0568,26.4161183111
 01/04  14:00:00,165.448387189,7.54569233397,0.0,0.0,80.527626,75.0917375,133.280107025,87.8670596476,16.0284,29.3846473773
 01/04  15:00:00,165.454011497,7.56149112031,0.0,0.0,80.527626,75.0917375,117.936681425,81.4786087348,16.0284,20.4296726904
 01/04  16:00:00,163.475344435,7.60478321089,0.0,0.0,80.527626,73.092045,109.570740709,85.9075931251,3.20568,20.4574675835
 01/04  17:00:00,164.720397904,7.52458650129,0.0,0.0,80.527626,73.092045,100.708076734,91.7437391532,3.20568,5.75865758043
 01/04  18:00:00,128.598927931,7.52458650129,0.0,0.0,80.527626,29.818365,109.844777411,103.749859488,3.20568,2.88923792267
 01/04  19:00:00,128.600024599,7.52458650129,0.0,0.0,80.527626,29.818365,114.694836101,105.714768412,3.20568,5.77438768962
 01/04  20:00:00,128.838103213,7.52458650129,0.0,0.0,80.527626,29.818365,132.098158085,120.224254087,3.20568,8.66822399753
 01/04  21:00:00,128.872697571,7.52458650129,0.0,0.0,80.527626,29.818365,155.671524035,143.805744492,3.20568,8.66009954246
 01/04  22:00:00,55.5581250967,0.0,0.0,0.0,15.863942322,29.242365,11.8653137492,0.0,3.20568,8.65963374917
 01/04  23:00:00,55.4448612002,0.0,0.0,0.0,15.863942322,29.242365,6.09656347544,0.0,3.20568,2.89088347544
 01/04  24:00:00,56.2067938858,0.0,0.0,0.0,15.863942322,29.242365,6.09411578611,0.0,3.20568,2.88843578611
 01/05  01:00:00,55.4704821771,0.0,0.0,0.0,15.863942322,29.242365,6.09044288585,0.0,3.20568,2.88476288585
 01/05  02:00:00,55.4667546018,0.0,0.0,0.0,15.863942322,29.242365,6.09046755214,0.0,3.20568,2.88478755214
 01/05  03:00:00,55.4560066384,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/05  04:00:00,55.4447337031,0.0,0.0,0.0,15.863942322,29.242365,6.09049203931,0.0,3.20568,2.88481203931
 01/05  05:00:00,55.6554579342,0.0,0.0,0.0,15.863942322,29.242365,6.09051641186,0.0,3.20568,2.88483641186
 01/05  06:00:00,55.633632203,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/05  07:00:00,64.5782954068,7.52458650129,0.000888979175469,0.0,15.863942322,29.818365,382.884487616,376.793946928,3.20568,2.88486068793
 01/05  08:00:00,126.316376963,7.52458650129,0.00115503239606,0.0,80.527626,29.818365,292.493485471,286.398698778,3.20568,2.8891066935
 01/05  09:00:00,165.810728304,7.52458650129,0.0054155777309,0.0,80.527626,75.0917375,250.638930797,215.011094524,24.0426,11.585236273
 01/05  10:00:00,165.830310695,7.52458650129,0.00313288605227,0.0,80.527626,75.0917375,233.586538913,189.119178355,24.0426,20.4247605586
 01/05  11:00:00,169.95206132,7.52458650129,0.00180036921587,0.0,80.527626,79.0911225,249.596941709,197.096615118,32.0568,20.4435265913
 01/05  12:00:00,170.802556163,7.52458650129,0.0,0.0,80.527626,79.0911225,236.513265571,178.098918506,32.0568,26.3575470654
 01/05  13:00:00,170.045552226,7.52458650129,0.0,0.0,80.527626,79.0911225,229.935585686,171.462117201,32.0568,26.4166684842
 01/05  14:00:00,166.267941371,7.52458650129,0.0,0.0,80.527626,75.0917375,243.896743576,201.418722539,16.0284,26.4496210374
 01/05  15:00:00,166.44112156,7.52458650129,0.0,0.0,80.527626,75.0917375,237.072661668,200.613924616,16.0284,20.430337052
 01/05  16:00:00,164.41497794,7.52458650129,0.0,0.0,80.527626,73.092045,228.146053462,201.561420754,3.20568,23.378952708
 01/05  17:00:00,165.729614799,7.52458650129,0.0,0.0,80.527626,73.092045,207.749672833,201.654620522,3.20568,2.88937231107
 01/05  18:00:00,129.611616544,7.52458650129,0.0,0.0,80.527626,29.818365,226.852532899,217.888268674,3.20568,5.7585842247
 01/05  19:00:00,129.618270838,7.52458650129,0.0,0.0,80.527626,29.818365,241.086499578,232.105936562,3.20568,5.77488301547
 01/05  20:00:00,129.83400091,7.52458650129,0.0,0.0,80.527626,29.818365,250.391118609,238.516934413,3.20568,8.66850419601
 01/05  21:00:00,129.823368183,7.52458650129,0.0,0.0,80.527626,29.818365,252.096031269,243.110769425,3.20568,5.77958184371
 01/05  22:00:00,55.4720097281,0.0,0.0,0.0,15.863942322,29.242365,11.8661061909,0.0,3.20568,8.66042619088
 01/05  23:00:00,55.3649323564,0.0,0.0,0.0,15.863942322,29.242365,8.96766670034,0.0,3.20568,5.76198670034
 01/05  24:00:00,56.1571065015,0.0,0.0,0.0,15.863942322,29.242365,6.09394490654,0.0,3.20568,2.88826490654
 01/06  01:00:00,55.394152243,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/06  02:00:00,55.3979488921,0.0,0.0,0.0,15.863942322,29.242365,6.09069210532,0.0,3.20568,2.88501210532
 01/06  03:00:00,55.3978577385,0.0,0.0,0.0,15.863942322,29.242365,6.09045899275,0.0,3.20568,2.88477899275
 01/06  04:00:00,55.3938175895,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/06  05:00:00,56.4533852231,0.0,0.0,0.0,15.863942322,29.242365,6.09048701224,0.0,3.20568,2.88480701224
 01/06  06:00:00,56.2811801588,0.0,0.0,0.0,15.863942322,29.242365,6.09051493746,0.0,3.20568,2.88483493746
 01/06  07:00:00,65.4734112605,7.52458650129,0.00318894269324,0.0,15.863942322,29.818365,396.651655636,393.425975636,3.20568,0.02
 01/06  08:00:00,126.600398102,7.52458650129,0.00109770379249,0.0,80.527626,29.818365,335.116610169,326.151970152,3.20568,5.75896001744
 01/06  09:00:00,166.028388331,7.52458650129,0.00502730472074,0.0,80.527626,75.0917375,273.221022491,237.594575013,24.0426,11.583847478
 01/06  10:00:00,166.04640238,7.52458650129,0.00294680044914,0.0,80.527626,75.0917375,252.636095929,208.169565518,24.0426,20.4239304109
 01/06  11:00:00,170.041996238,7.52458650129,0.00188144012717,0.0,80.527626,79.0911225,245.337305082,192.836086121,32.0568,20.444418961
 01/06  12:00:00,170.86483393,7.57094274079,0.0,0.0,80.527626,79.0911225,225.834588026,170.347296684,32.0568,23.4304913415
 01/06  13:00:00,170.455033431,7.80553409442,0.0,0.0,80.527626,79.0911225,232.198051757,173.721054451,32.0568,26.4201973056
 01/06  14:00:00,166.194955745,7.6131062484,0.0,0.0,80.527626,75.0917375,224.970999163,179.552562935,16.0284,29.3900362273
 01/06  15:00:00,166.78304305,8.0214088405,0.0,0.0,80.527626,75.0917375,229.523836182,193.064929632,16.0284,20.4305065505
 01/06  16:00:00,164.692546331,8.11447301217,0.0,0.0,80.527626,73.092045,206.147824773,179.562937725,3.20568,23.3792070486
 01/06  17:00:00,165.125211476,7.52458650129,0.0,0.0,80.527626,73.092045,162.558167037,156.462938499,3.20568,2.88954853794
 01/06  18:00:00,129.11625599,7.52458650129,0.0,0.0,80.527626,29.818365,188.344707827,182.249856242,3.20568,2.88917158522
 01/06  19:00:00,128.982910961,7.52458650129,0.0,0.0,80.527626,29.818365,171.674741427,162.694648426,3.20568,5.774413001
 01/06  20:00:00,128.863218176,7.52458650129,0.0,0.0,80.527626,29.818365,169.975975143,158.100540819,3.20568,8.66975432326
 01/06  21:00:00,128.862552513,7.52458650129,0.0,0.0,80.527626,29.818365,180.37316752,168.506886328,3.20568,8.6606011914
 01/06  22:00:00,55.3606176569,0.0,0.0,0.0,15.863942322,29.242365,11.8666859968,0.0,3.20568,8.66100599684
 01/06  23:00:00,55.3984873825,0.0,0.0,0.0,15.863942322,29.242365,6.09708515384,0.0,3.20568,2.89140515384
 01/06  24:00:00,56.1756373872,0.0,0.0,0.0,15.863942322,29.242365,6.09419204807,0.0,3.20568,2.88851204807
 01/07  01:00:00,55.417079869,0.0,0.0,0.0,15.863942322,29.242365,6.08878150056,0.0,3.20568,2.88310150056
 01/07  02:00:00,55.4105964436,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/07  03:00:00,55.4017443813,0.0,0.0,0.0,15.863942322,29.242365,6.08885157444,0.0,3.20568,2.88317157444
 01/07  04:00:00,55.3919810601,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/07  05:00:00,55.6001194022,0.0,0.0,0.0,15.863942322,29.242365,6.0887512798,0.0,3.20568,2.8830712798
 01/07  06:00:00,55.5820043669,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/07  07:00:00,55.5923615884,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/07  08:00:00,52.6681901311,0.0,0.0,0.0,15.863942322,29.242365,6.08882170527,0.0,3.20568,2.88314170527
 01/07  09:00:00,46.9496290434,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/07  10:00:00,46.9692402167,0.0,0.0,0.0,15.863942322,29.242365,6.09063608609,0.0,3.20568,2.88495608609
 01/07  11:00:00,46.9615337115,0.0,0.0,0.0,15.863942322,29.242365,6.09066731972,0.0,3.20568,2.88498731972
 01/07  12:00:00,47.6806161289,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/07  13:00:00,46.9381333673,0.0,0.0,0.0,15.863942322,29.242365,6.09069849296,0.0,3.20568,2.88501849296
 01/07  14:00:00,46.9765582856,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/07  15:00:00,46.991049063,0.0,0.0,0.0,15.863942322,29.242365,6.08888371269,0.0,3.20568,2.88320371269
 01/07  16:00:00,46.9804268965,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/07  17:00:00,48.3119147784,0.0,0.0,0.0,15.863942322,29.242365,6.08878364597,0.0,3.20568,2.88310364597
 01/07  18:00:00,55.4559202585,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/07  19:00:00,55.4527334906,0.0,0.0,0.0,15.863942322,29.242365,6.0888541674,0.0,3.20568,2.8831741674
 01/07  20:00:00,55.6626658142,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/07  21:00:00,55.6442476403,0.0,0.0,0.0,15.863942322,29.242365,6.08875412593,0.0,3.20568,2.88307412593
 01/07  22:00:00,55.525573558,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/07  23:00:00,55.3727432269,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/07  24:00:00,56.1095682714,0.0,0.0,0.0,15.863942322,29.242365,6.08882471244,0.0,3.20568,2.88314471244
 01/08  01:00:00,55.3703106656,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/08  02:00:00,55.3678691088,0.0,0.0,0.0,15.863942322,29.242365,6.08822102633,0.0,3.20568,2.88254102633
 01/08  03:00:00,55.4682689214,0.102118196041,0.0,0.0,15.863942322,29.242365,3.28202217632,0.0563421763191,3.20568,0.02
 01/08  04:00:00,56.3256828271,0.958949131238,0.0,0.0,15.863942322,29.242365,6.6216114225,0.5327251721,3.20568,2.88320625039
 01/08  05:00:00,56.7255477188,1.14504427066,0.0,0.0,15.863942322,29.242365,4.01771037528,0.792030375283,3.20568,0.02
 01/08  06:00:00,56.9333396563,1.36697527849,0.0,0.0,15.863942322,29.242365,7.15028307182,1.06140917373,3.20568,2.88319389809
 01/08  07:00:00,56.947026285,1.36697527849,0.0,0.0,15.863942322,29.242365,4.4489538191,1.2232738191,3.20568,0.02
 01/08  08:00:00,52.6519059925,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/08  09:00:00,46.9478197466,0.0,0.0,0.0,15.863942322,29.242365,6.09060312333,0.0,3.20568,2.88492312333
 01/08  10:00:00,46.9653071361,0.0,0.0,0.0,15.863942322,29.242365,6.09063785343,0.0,3.20568,2.88495785343
 01/08  11:00:00,46.9575783114,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/08  12:00:00,47.6670459729,0.0,0.0,0.0,15.863942322,29.242365,6.09067250348,0.0,3.20568,2.88499250348
 01/08  13:00:00,46.9450022015,0.0,0.0,0.0,15.863942322,29.242365,6.09070709064,0.0,3.20568,2.88502709064
 01/08  14:00:00,46.9869668537,0.0,0.0,0.0,15.863942322,29.242365,6.09047987333,0.0,3.20568,2.88479987333
 01/08  15:00:00,46.9991838445,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/08  16:00:00,46.9867033142,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/08  17:00:00,48.3123632659,0.0,0.0,0.0,15.863942322,29.242365,6.08881631953,0.0,3.20568,2.88313631953
 01/08  18:00:00,55.4533795103,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/08  19:00:00,55.4528342081,0.0,0.0,0.0,15.863942322,29.242365,6.08889003,0.0,3.20568,2.88321003
 01/08  20:00:00,55.660362361,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/08  21:00:00,55.6411473755,0.0,0.0,0.0,15.863942322,29.242365,6.08879296782,0.0,3.20568,2.88311296782
 01/08  22:00:00,55.5270952848,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/08  23:00:00,56.4007824889,1.02523145887,0.0,0.0,15.863942322,29.242365,4.19860922725,0.972929227248,3.20568,0.02
 01/08  24:00:00,57.0601244234,0.958949131238,0.0,0.0,15.863942322,29.242365,7.08263754097,0.993770361696,3.20568,2.88318717927
 01/09  01:00:00,56.3891149581,1.02523145887,0.0,0.0,15.863942322,29.242365,7.27458286677,1.18386924067,3.20568,2.8850336261
 01/09  02:00:00,56.7322750768,1.36697527849,0.0,0.0,15.863942322,29.242365,5.03467967644,1.80899967644,3.20568,0.02
 01/09  03:00:00,56.7310414305,1.36697527849,0.0,0.0,15.863942322,29.242365,7.97862681957,1.88813724802,3.20568,2.88480957154
 01/09  04:00:00,56.7305729968,1.36697527849,0.0,0.0,15.863942322,29.242365,8.31993011673,2.22940232198,3.20568,2.88484779475
 01/09  05:00:00,57.288831208,1.70871909811,0.0,0.0,15.863942322,29.242365,6.64486316802,3.41918316802,3.20568,0.02
 01/09  06:00:00,56.9312315995,1.36697527849,0.0,0.0,15.863942322,29.242365,9.3533930587,3.26269482478,3.20568,2.88501823392
 01/09  07:00:00,65.6772948054,7.52458650129,0.00622402522268,0.0,15.863942322,29.818365,551.265072297,545.174468371,3.20568,2.88492392594
 01/09  08:00:00,126.933416928,7.52458650129,0.0,0.0,80.527626,29.818365,392.690141845,386.595284006,3.20568,2.88917783878
 01/09  09:00:00,166.183522166,7.52458650129,0.00680634877167,0.0,80.527626,75.0917375,294.905656276,259.278240442,24.0426,11.5848158339
 01/09  10:00:00,166.039183909,7.52458650129,0.0030710027218,0.0,80.527626,75.0917375,259.664402848,215.194125681,24.0426,20.4276771676
 01/09  11:00:00,170.043433576,7.52458650129,0.00168066827487,0.0,80.527626,79.0911225,258.997836586,206.493578738,32.0568,20.4474578486
 01/09  12:00:00,170.795193031,7.52458650129,0.0,0.0,80.527626,79.0911225,243.38550128,184.968141822,32.0568,26.3605594577
 01/09  13:00:00,169.900296198,7.52458650129,0.0,0.0,80.527626,79.0911225,222.621697373,164.143524568,32.0568,26.4213728053
 01/09  14:00:00,165.834052848,7.52458650129,0.0,0.0,80.527626,75.0917375,215.555620461,173.071357767,16.0284,26.4558626946
 01/09  15:00:00,165.830303626,7.52458650129,0.0,0.0,80.527626,75.0917375,213.562507285,174.181984502,16.0284,23.3521227825
 01/09  16:00:00,163.800571422,7.52458650129,0.0,0.0,80.527626,73.092045,197.179795023,173.51543146,3.20568,20.4586835637
 01/09  17:00:00,165.114921239,7.52458650129,0.0,0.0,80.527626,73.092045,176.400381452,170.305275962,3.20568,2.88942549013
 01/09  18:00:00,128.99817773,7.52458650129,0.0,0.0,80.527626,29.818365,193.518672505,184.554268337,3.20568,5.75872416738
 01/09  19:00:00,129.129983089,7.52458650129,0.0,0.0,80.527626,29.818365,225.769025765,216.788069417,3.20568,5.77527634838
 01/09  20:00:00,129.313392733,7.52458650129,0.0,0.0,80.527626,29.818365,219.741006933,207.868183014,3.20568,8.6671439182
 01/09  21:00:00,129.220023482,7.52458650129,0.0,0.0,80.527626,29.818365,219.646437985,207.779566956,3.20568,8.66119102937
 01/09  22:00:00,55.4940753974,0.0,0.0,0.0,15.863942322,29.242365,8.98691474935,0.0,3.20568,5.78123474935
 01/09  23:00:00,55.386362049,0.0,0.0,0.0,15.863942322,29.242365,8.96800912089,0.0,3.20568,5.76232912089
 01/09  24:00:00,56.1692239338,0.0,0.0,0.0,15.863942322,29.242365,6.09425592974,0.0,3.20568,2.88857592974
 01/10  01:00:00,55.4218145074,0.0,0.0,0.0,15.863942322,29.242365,6.09064981197,0.0,3.20568,2.88496981197
 01/10  02:00:00,55.4245805874,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/10  03:00:00,55.4143064365,0.0,0.0,0.0,15.863942322,29.242365,6.09069130354,0.0,3.20568,2.88501130354
 01/10  04:00:00,55.3996673246,0.0,0.0,0.0,15.863942322,29.242365,6.0907326178,0.0,3.20568,2.8850526178
 01/10  05:00:00,56.4545775368,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/10  06:00:00,56.2822855409,0.0,0.0,0.0,15.863942322,29.242365,6.09051131279,0.0,3.20568,2.88483131279
 01/10  07:00:00,65.3036815621,7.52458650129,0.0031897202797,0.0,15.863942322,29.818365,404.544882811,398.454330123,3.20568,2.88487268794
 01/10  08:00:00,126.36069502,7.52458650129,0.00112850587139,0.0,80.527626,29.818365,309.389136384,303.294056569,3.20568,2.88939981505
 01/10  09:00:00,165.550098659,7.52458650129,0.0123010356205,0.0,80.527626,75.0917375,194.352297643,158.723799058,24.0426,11.5858985854
 01/10  10:00:00,165.447026221,7.52458650129,0.0037724938672,0.0,80.527626,75.0917375,158.326107171,113.856300753,24.0426,20.4272064179
 01/10  11:00:00,169.562395678,7.60089529833,0.00196277563655,0.0,80.527626,79.0911225,180.341229712,127.837346541,32.0568,20.4470831716
 01/10  12:00:00,170.980299561,8.21123744762,0.0,0.0,80.527626,79.0911225,188.620621172,130.199665178,32.0568,26.3641559936
 01/10  13:00:00,170.826897881,8.75290445971,0.0,0.0,80.527626,79.0911225,190.233407844,131.752005349,32.0568,26.4246024949
 01/10  14:00:00,167.211401208,9.11522808894,0.0,0.0,80.527626,75.0917375,187.482541537,142.061109804,16.0284,29.3930317332
 01/10  15:00:00,167.394722187,9.2838627595,0.0,0.0,80.527626,75.0917375,181.584697299,145.123403285,16.0284,20.4328940132
 01/10  16:00:00,165.132665542,8.98083351541,0.0,0.0,80.527626,73.092045,187.120246806,163.455373785,3.20568,20.4591930202
 01/10  17:00:00,165.036183135,7.61382445586,0.0,0.0,80.527626,73.092045,159.684330903,150.719636327,3.20568,5.75901457671
 01/10  18:00:00,128.839050981,7.52458650129,0.0,0.0,80.527626,29.818365,161.545858092,155.450568631,3.20568,2.88960946086
 01/10  19:00:00,128.838464219,7.52458650129,0.0,0.0,80.527626,29.818365,165.138740783,156.157779528,3.20568,5.77528125474
 01/10  20:00:00,128.921287132,7.52458650129,0.0,0.0,80.527626,29.818365,186.856218724,174.981987585,3.20568,8.66855113974
 01/10  21:00:00,129.109570571,7.52458650129,0.0,0.0,80.527626,29.818365,213.049375549,201.183144872,3.20568,8.660550677
 01/10  22:00:00,55.3330171397,0.0,0.0,0.0,15.863942322,29.242365,11.8659671414,0.0,3.20568,8.66028714141
 01/10  23:00:00,55.3792512842,0.0,0.0,0.0,15.863942322,29.242365,6.09673380539,0.0,3.20568,2.89105380539
 01/10  24:00:00,56.1689506417,0.0,0.0,0.0,15.863942322,29.242365,6.09428307388,0.0,3.20568,2.88860307388
 01/11  01:00:00,55.4044240375,0.0,0.0,0.0,15.863942322,29.242365,6.09059334377,0.0,3.20568,2.88491334377
 01/11  02:00:00,55.399558353,0.0,0.0,0.0,15.863942322,29.242365,6.09063809531,0.0,3.20568,2.88495809531
 01/11  03:00:00,55.39975265,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/11  04:00:00,55.3928136135,0.0,0.0,0.0,15.863942322,29.242365,6.09068265981,0.0,3.20568,2.88500265981
 01/11  05:00:00,55.5977212031,0.0,0.0,0.0,15.863942322,29.242365,6.09072709431,0.0,3.20568,2.88504709431
 01/11  06:00:00,55.5797010381,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/11  07:00:00,65.4224375294,7.52458650129,0.00268538645742,0.0,15.863942322,29.818365,426.242614924,420.151929347,3.20568,2.88500557742
 01/11  08:00:00,126.930521748,7.52458650129,0.000992484604409,0.0,80.527626,29.818365,341.386048226,335.290967098,3.20568,2.88940112826
 01/11  09:00:00,166.148453586,7.52458650129,0.00732185023957,0.0,80.527626,75.0917375,254.689807436,219.062075186,24.0426,11.5851322497
 01/11  10:00:00,166.231915603,7.52458650129,0.0028106327086,0.0,80.527626,75.0917375,249.380735108,204.909526282,24.0426,20.4286088265
 01/11  11:00:00,170.512673056,7.60148548272,0.00167479475195,0.0,80.527626,79.0911225,257.018081772,201.594404376,32.0568,23.3668773962
 01/11  12:00:00,171.797935946,8.1690156002,0.0,0.0,80.527626,79.0911225,236.770870027,181.280596557,32.0568,23.4334734705
 01/11  13:00:00,171.494799613,8.66215749774,0.0,0.0,80.527626,79.0911225,242.0348127,183.557160006,32.0568,26.4208526944
 01/11  14:00:00,167.791956313,8.93678992322,0.0,0.0,80.527626,75.0917375,246.542012274,201.117360604,16.0284,29.3962516699
 01/11  15:00:00,167.897728094,9.03844936248,0.0,0.0,80.527626,75.0917375,238.868774378,202.405006904,16.0284,20.4353674737
 01/11  16:00:00,165.67776609,8.83699821082,0.0,0.0,80.527626,73.092045,231.517188657,204.928666459,3.20568,23.3828421977
 01/11  17:00:00,165.494447934,7.62649905578,0.0,0.0,80.527626,73.092045,180.276403578,174.181860467,3.20568,2.88886311087
 01/11  18:00:00,129.21257118,7.52458650129,0.0,0.0,80.527626,29.818365,183.691026219,177.596037341,3.20568,2.88930887775
 01/11  19:00:00,129.218131729,7.52458650129,0.0,0.0,80.527626,29.818365,193.849737226,181.992085869,3.20568,8.65197135641
 01/11  20:00:00,129.297936162,7.52458650129,0.0,0.0,80.527626,29.818365,183.899602092,172.026689965,3.20568,8.66723212633
 01/11  21:00:00,129.203066843,7.52458650129,0.0,0.0,80.527626,29.818365,183.856861973,174.870315649,3.20568,5.7808663247
 01/11  22:00:00,55.5080037099,0.0,0.0,0.0,15.863942322,29.242365,11.8666413768,0.0,3.20568,8.66096137683
 01/11  23:00:00,55.3978417883,0.0,0.0,0.0,15.863942322,29.242365,6.09688133449,0.0,3.20568,2.89120133449
 01/11  24:00:00,56.179875688,0.0,0.0,0.0,15.863942322,29.242365,8.96246604434,0.0,3.20568,5.75678604434
 01/12  01:00:00,55.4269288042,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/12  02:00:00,55.4249422783,0.0,0.0,0.0,15.863942322,29.242365,6.0905768071,0.0,3.20568,2.8848968071
 01/12  03:00:00,55.4193932037,0.0,0.0,0.0,15.863942322,29.242365,6.09062454992,0.0,3.20568,2.88494454992
 01/12  04:00:00,55.4150969228,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/12  05:00:00,55.6197138031,0.0,0.0,0.0,15.863942322,29.242365,6.09067215549,0.0,3.20568,2.88499215549
 01/12  06:00:00,55.6036190564,0.0,0.0,0.0,15.863942322,29.242365,6.09071965802,0.0,3.20568,2.88503965802
 01/12  07:00:00,64.6961933572,7.52458650129,0.00214264155129,0.0,15.863942322,29.818365,342.435195607,339.209515607,3.20568,0.02
 01/12  08:00:00,126.324317164,7.52458650129,0.00117585198397,0.0,80.527626,29.818365,295.821875801,286.857241312,3.20568,5.75895448885
 01/12  09:00:00,165.808556253,7.52458650129,0.00826053490224,0.0,80.527626,75.0917375,247.519879261,211.893316277,24.0426,11.5839629838
 01/12  10:00:00,165.738980196,7.52458650129,0.00362267913436,0.0,80.527626,75.0917375,210.66944921,166.198252169,24.0426,20.4285970405
 01/12  11:00:00,169.958952015,7.74918467326,0.00197174493082,0.0,80.527626,79.0911225,213.431621334,160.926401612,32.0568,20.4484197223
 01/12  12:00:00,171.471473904,8.40374483383,0.0,0.0,80.527626,79.0911225,213.529506644,158.035572237,32.0568,23.4371344072
 01/12  13:00:00,171.389378784,8.98163160396,0.0,0.0,80.527626,79.0911225,224.083254753,162.670109258,32.0568,29.3563454942
 01/12  14:00:00,167.863681553,9.49015169541,0.0,0.0,80.527626,75.0917375,207.72806855,165.239032363,16.0284,26.4606361861
 01/12  15:00:00,167.981505482,9.75237810074,0.0,0.0,80.527626,75.0917375,182.416566606,145.952694239,16.0284,20.4354723669
 01/12  16:00:00,165.650394609,9.51709914587,0.0,0.0,80.527626,73.092045,170.138707233,143.550835384,3.20568,23.3821918491
 01/12  17:00:00,165.159236459,7.78965997375,0.0,0.0,80.527626,73.092045,138.471541308,132.376410555,3.20568,2.88945075361
 01/12  18:00:00,128.761831013,7.52458650129,0.0,0.0,80.527626,29.818365,146.380077319,137.415264513,3.20568,5.75913280592
 01/12  19:00:00,128.762222853,7.52458650129,0.0,0.0,80.527626,29.818365,147.657488138,138.676826971,3.20568,5.77498116705
 01/12  20:00:00,128.978323302,7.52458650129,0.0,0.0,80.527626,29.818365,152.61134554,140.735255191,3.20568,8.6704103496
 01/12  21:00:00,128.916342957,7.52458650129,0.0,0.0,80.527626,29.818365,141.882665381,130.016033353,3.20568,8.66095202734
 01/12  22:00:00,55.5576543453,0.0,0.0,0.0,15.863942322,29.242365,8.98662887452,0.0,3.20568,5.78094887452
 01/12  23:00:00,55.4389285561,0.0,0.0,0.0,15.863942322,29.242365,8.96786111404,0.0,3.20568,5.76218111404
 01/12  24:00:00,56.2062609105,0.0,0.0,0.0,15.863942322,29.242365,6.09418480806,0.0,3.20568,2.88850480806
 01/13  01:00:00,55.4709380543,0.0,0.0,0.0,15.863942322,29.242365,6.09057158942,0.0,3.20568,2.88489158942
 01/13  02:00:00,55.467126047,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/13  03:00:00,55.462375242,0.0,0.0,0.0,15.863942322,29.242365,6.09062243374,0.0,3.20568,2.88494243374
 01/13  04:00:00,55.4643515178,0.0,0.0,0.0,15.863942322,29.242365,6.09067310288,0.0,3.20568,2.88499310288
 01/13  05:00:00,56.5276048829,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/13  06:00:00,56.3578503136,0.0,0.0,0.0,15.863942322,29.242365,6.09072364533,0.0,3.20568,2.88504364533
 01/13  07:00:00,64.4922630142,7.52458650129,0.0,0.0,15.863942322,29.818365,225.901921886,219.811411361,3.20568,2.88483052535
 01/13  08:00:00,124.494488681,7.52458650129,0.00142931656224,0.0,80.527626,29.818365,186.403729564,180.308661925,3.20568,2.88938763883
 01/13  09:00:00,165.426589461,7.52458650129,0.00965356562791,0.0,80.527626,75.0917375,159.729875641,124.101175405,24.0426,11.5861002358
 01/13  10:00:00,165.470140278,7.55515638629,0.00438135368128,0.0,80.527626,75.0917375,153.050906093,108.579123127,24.0426,20.4291829654
 01/13  11:00:00,170.026388954,8.12846374535,0.00606039531793,0.0,80.527626,79.0911225,133.963238567,78.5376944491,32.0568,23.3687441182
 01/13  12:00:00,171.488528404,8.8980850792,0.0,0.0,80.527626,79.0911225,98.6098463396,43.1184415682,32.0568,23.4346047714
 01/13  13:00:00,171.805235097,9.91797418625,0.0,0.0,80.527626,79.0911225,91.8233262731,33.3431913879,32.0568,26.4233348852
 01/13  14:00:00,174.829791222,11.2266812378,5.68092981615,0.0,80.527626,75.0917375,63.591576169,18.1660066306,16.0284,29.3971695384
 01/13  15:00:00,183.71892935,12.1242932833,13.636330319,0.0,80.527626,75.0917375,46.5212814113,10.0576699571,16.0284,20.4352114543
 01/13  16:00:00,181.530581877,11.8282318776,13.7619103413,0.0,80.527626,73.092045,39.6667980909,13.0779575709,3.20568,23.38316052
 01/13  17:00:00,175.037574016,8.34795666137,10.8543064918,0.0,80.527626,73.092045,17.4026447836,11.3073724202,3.20568,2.88959236346
 01/13  18:00:00,140.060954789,7.55447761403,11.3589909635,0.0,80.527626,29.818365,14.1571343431,8.06221849075,3.20568,2.88923585238
 01/13  19:00:00,140.866668124,7.52458650129,12.1876041846,0.0,80.527626,29.818365,15.8041081953,6.82363171465,3.20568,5.77479648062
 01/13  20:00:00,140.866721685,7.52458650129,12.187604188,0.0,80.527626,29.818365,20.6372182752,7.04163230969,3.20568,10.3899059655
 01/13  21:00:00,140.866225776,7.52458650129,12.187604188,0.0,80.527626,29.818365,17.4756147128,7.32705510958,3.20568,6.94287960318
 01/13  22:00:00,55.6265272895,0.0,0.0,0.0,15.863942322,29.242365,11.8668668006,0.0,3.20568,8.66118680062
 01/13  23:00:00,55.6468704895,0.0,0.0,0.0,15.863942322,29.242365,6.09688633947,0.0,3.20568,2.89120633947
 01/13  24:00:00,56.3237351912,0.0,0.0,0.0,15.863942322,29.242365,8.96247888915,0.0,3.20568,5.75679888915
 01/14  01:00:00,55.6038542871,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/14  02:00:00,55.5892225112,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/14  03:00:00,55.5786719019,0.0,0.0,0.0,15.863942322,29.242365,6.0888672094,0.0,3.20568,2.8831872094
 01/14  04:00:00,55.5306856423,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/14  05:00:00,55.7063118376,0.0,0.0,0.0,15.863942322,29.242365,6.08878618008,0.0,3.20568,2.88310618008
 01/14  06:00:00,55.6766256446,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/14  07:00:00,55.675297619,0.0,0.0,0.0,15.863942322,29.242365,6.08887733287,0.0,3.20568,2.88319733287
 01/14  08:00:00,51.3174885001,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/14  09:00:00,47.0334071823,0.0,0.0,0.0,15.863942322,29.242365,6.0887964351,0.0,3.20568,2.8831164351
 01/14  10:00:00,47.0541516079,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/14  11:00:00,47.0421701942,0.0,0.0,0.0,15.863942322,29.242365,6.09060312734,0.0,3.20568,2.88492312734
 01/14  12:00:00,47.741414884,0.0,0.0,0.0,15.863942322,29.242365,6.09065662759,0.0,3.20568,2.88497662759
 01/14  13:00:00,47.0046525102,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/14  14:00:00,47.0354267189,0.0,0.0,0.0,15.863942322,29.242365,6.08885464405,0.0,3.20568,2.88317464405
 01/14  15:00:00,47.0408602024,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/14  16:00:00,47.0233337677,0.0,0.0,0.0,15.863942322,29.242365,6.08877380981,0.0,3.20568,2.88309380981
 01/14  17:00:00,46.9232748129,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/14  18:00:00,55.4881512094,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/14  19:00:00,55.4784005315,0.0,0.0,0.0,15.863942322,29.242365,6.0888651066,0.0,3.20568,2.8831851066
 01/14  20:00:00,55.686153572,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/14  21:00:00,55.6652928785,0.0,0.0,0.0,15.863942322,29.242365,6.08878428294,0.0,3.20568,2.88310428294
 01/14  22:00:00,55.5431098963,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/14  23:00:00,55.381914972,0.0,0.0,0.0,15.863942322,29.242365,6.08887557257,0.0,3.20568,2.88319557257
 01/14  24:00:00,56.1161331112,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/15  01:00:00,56.3295585709,0.958949131238,0.0,0.0,15.863942322,29.242365,7.12734766488,1.03846481256,3.20568,2.88320285232
 01/15  02:00:00,56.6672353738,1.30069295086,0.0,0.0,15.863942322,29.242365,5.2506110595,2.0249310595,3.20568,0.02
 01/15  03:00:00,57.0726496426,1.70871909811,0.0,0.0,15.863942322,29.242365,6.87159932133,3.64591932133,3.20568,0.02
 01/15  04:00:00,57.2433836986,1.88330067999,0.0,0.0,15.863942322,29.242365,19.9550664236,13.8661759552,3.20568,2.8832104684
 01/15  05:00:00,58.8327203626,3.25769530261,0.0,0.0,15.863942322,29.242365,38.5485846438,35.3229046438,3.20568,0.02
 01/15  06:00:00,58.2675344505,2.70942132239,0.0,0.0,15.863942322,29.242365,38.8604904201,32.7715922736,3.20568,2.88321814653
 01/15  07:00:00,59.2472690007,3.67075562381,0.0,0.0,15.863942322,29.242365,51.7849611988,48.5592811988,3.20568,0.02
 01/15  08:00:00,53.8195852685,2.60615624209,0.0,0.0,15.863942322,29.242365,37.4964437655,31.4075386699,3.20568,2.88322509561
 01/15  09:00:00,48.6421859173,1.70871909811,0.0,0.0,15.863942322,29.242365,12.995364517,9.769684517,3.20568,0.02
 01/15  10:00:00,48.3164083323,1.36697527849,0.0,0.0,15.863942322,29.242365,12.3264167497,6.23570468238,3.20568,2.88503206736
 01/15  11:00:00,48.6474303972,1.70871909811,0.0,0.0,15.863942322,29.242365,12.0178843455,5.92711602132,3.20568,2.88508832415
 01/15  12:00:00,48.8473636539,1.19610336868,0.0,0.0,15.863942322,29.242365,6.30323807416,3.07755807416,3.20568,0.02
 01/15  13:00:00,47.5905137691,0.683487639246,0.0,0.0,15.863942322,29.242365,7.30703809456,1.21639130456,3.20568,2.88496679
 01/15  14:00:00,46.945938888,0.0,0.0,0.0,15.863942322,29.242365,6.09070303503,0.0,3.20568,2.88502303503
 01/15  15:00:00,46.9617673777,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/15  16:00:00,46.9527845696,0.0,0.0,0.0,15.863942322,29.242365,6.08887881498,0.0,3.20568,2.88319881498
 01/15  17:00:00,46.8565656797,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/15  18:00:00,55.4307798546,0.0,0.0,0.0,15.863942322,29.242365,6.08880042574,0.0,3.20568,2.88312042574
 01/15  19:00:00,55.4287335473,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/15  20:00:00,55.6397110048,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/15  21:00:00,55.621187681,0.0,0.0,0.0,15.863942322,29.242365,6.08889433393,0.0,3.20568,2.88321433393
 01/15  22:00:00,57.046539081,1.5378471883,0.0,0.0,15.863942322,29.242365,6.97633703033,3.75065703033,3.20568,0.02
 01/15  23:00:00,57.8206596965,2.46846946836,0.0,0.0,15.863942322,29.242365,29.5869176545,23.4980737514,3.20568,2.88316390308
 01/15  24:00:00,59.0436398328,2.94790006171,0.0,0.0,15.863942322,29.242365,33.8721169507,30.6464369507,3.20568,0.02
 01/16  01:00:00,58.2654643358,2.91595148299,0.0,0.0,15.863942322,29.242365,42.7902461044,36.7013349053,3.20568,2.88323119901
 01/16  02:00:00,59.0257287173,3.67075562381,0.0,0.0,15.863942322,29.242365,53.9747681152,50.7490881152,3.20568,0.02
 01/16  03:00:00,58.7604731131,3.40641743545,0.0,0.0,15.863942322,29.242365,54.1544124401,48.065519538,3.20568,2.88321290216
 01/16  04:00:00,59.6037963553,4.2386617507,0.0,0.0,15.863942322,29.242365,68.8310730247,65.6053930247,3.20568,0.02
 01/16  05:00:00,59.1845320547,3.60776188897,0.0,0.0,15.863942322,29.242365,64.3857085475,60.8887168274,3.20568,0.291311720192
 01/16  06:00:00,60.1249427255,4.54842244842,0.0,0.0,15.863942322,29.242365,86.3662780705,80.5488641196,3.20568,2.61173395097
 01/16  07:00:00,59.2195241231,3.63873795874,0.0,0.0,15.863942322,29.242365,71.742512732,68.516832732,3.20568,0.02
 01/16  08:00:00,55.6964217221,4.47098227399,0.0,0.0,15.863942322,29.242365,79.7124060144,73.6235510504,3.20568,2.88317496405
 01/16  09:00:00,48.2879688087,1.36697527849,0.0,0.0,15.863942322,29.242365,22.6677200655,16.5769721667,3.20568,2.88506789882
 01/16  10:00:00,48.6508610879,1.70871909811,0.0,0.0,15.863942322,29.242365,16.6868045853,13.4611245853,3.20568,0.02
 01/16  11:00:00,48.2940908388,1.36697527849,0.0,0.0,15.863942322,29.242365,13.6061796367,7.51546080181,3.20568,2.88503883492
 01/16  12:00:00,49.1825568684,1.5378471883,0.0,0.0,15.863942322,29.242365,12.3076415428,6.21695357317,3.20568,2.88500796965
 01/16  13:00:00,47.2402205005,0.341743819623,0.0,0.0,15.863942322,29.242365,4.2341787314,1.0084987314,3.20568,0.02
 01/16  14:00:00,46.9384082266,0.0,0.0,0.0,15.863942322,29.242365,6.09074692174,0.0,3.20568,2.88506692174
 01/16  15:00:00,46.9545979699,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/16  16:00:00,46.9458348532,0.0,0.0,0.0,15.863942322,29.242365,6.08884196843,0.0,3.20568,2.88316196843
 01/16  17:00:00,46.850234367,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/16  18:00:00,55.4251090553,0.0,0.0,0.0,15.863942322,29.242365,6.08876596538,0.0,3.20568,2.88308596538
 01/16  19:00:00,55.4238225765,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/16  20:00:00,55.6354834607,0.0,0.0,0.0,15.863942322,29.242365,6.08886250585,0.0,3.20568,2.88318250585
 01/16  21:00:00,55.6184176534,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/16  22:00:00,57.0447348924,1.5378471883,0.0,0.0,15.863942322,29.242365,10.5153336656,4.42654716121,3.20568,2.8831065044
 01/16  23:00:00,56.718270209,1.36697527849,0.0,0.0,15.863942322,29.242365,9.89909078165,6.67341078165,3.20568,0.02
 01/16  24:00:00,59.0425031648,2.94790006171,0.0,0.0,15.863942322,29.242365,35.0232026303,31.7975226303,3.20568,0.02
 01/17  01:00:00,58.3694724103,3.01921656329,0.0,0.0,15.863942322,29.242365,45.1007744867,39.0100799655,3.20568,2.88501452115
 01/17  02:00:00,58.9234247791,3.56749054351,0.0,0.0,15.863942322,29.242365,57.4809371302,51.3901799518,3.20568,2.88507717841
 01/17  03:00:00,58.2683942033,2.91595148299,0.0,0.0,15.863942322,29.242365,50.4644258301,47.2387458301,3.20568,0.02
 01/17  04:00:00,59.60815596,4.2386617507,0.0,0.0,15.863942322,29.242365,80.9075417145,74.8167888298,3.20568,2.8850728847
 01/17  05:00:00,60.1246816476,3.69036474169,0.0,0.0,15.863942322,29.242365,76.3625468899,70.2717990926,3.20568,2.88506779729
 01/17  06:00:00,60.6697236749,4.39354209956,0.0,0.0,15.863942322,29.242365,100.740698637,94.6500214726,3.20568,2.88499716463
 01/17  07:00:00,66.766728028,7.52458650129,0.0,0.0,15.863942322,29.818365,879.946311389,876.720631389,3.20568,0.02
 01/17  08:00:00,126.263577979,7.52458650129,0.0,0.0,80.527626,29.818365,560.021105612,553.925898953,3.20568,2.88952665858
 01/17  09:00:00,166.554168312,7.52458650129,0.00206647369886,0.0,80.527626,75.0917375,459.090318826,420.570583417,24.0426,14.477135409
 01/17  10:00:00,166.492402291,7.52458650129,0.00164325565837,0.0,80.527626,75.0917375,415.239114805,370.764893228,24.0426,20.4316215768
 01/17  11:00:00,170.459174014,7.52458650129,0.000923515156854,0.0,80.527626,79.0911225,385.231732095,332.723392699,32.0568,20.4515393959
 01/17  12:00:00,171.208146511,7.52458650129,0.0,0.0,80.527626,79.0911225,351.949629859,293.526149814,32.0568,26.3666800452
 01/17  13:00:00,170.444822878,7.52458650129,0.0,0.0,80.527626,79.0911225,347.667801852,289.184299799,32.0568,26.4267020525
 01/17  14:00:00,166.461552992,7.52458650129,0.0,0.0,80.527626,75.0917375,346.082227755,300.652156589,16.0284,29.4016711657
 01/17  15:00:00,166.448447307,7.52458650129,0.0,0.0,80.527626,75.0917375,325.265991023,288.801951344,16.0284,20.4356396784
 01/17  16:00:00,164.421963132,7.52458650129,0.0,0.0,80.527626,73.092045,310.220450989,286.551398414,3.20568,20.4633725751
 01/17  17:00:00,164.35207013,7.52458650129,0.0,0.0,80.527626,73.092045,330.962195693,321.99713049,3.20568,5.75938520317
 01/17  18:00:00,129.714176198,7.52458650129,0.0,0.0,80.527626,29.818365,387.870543557,381.775529228,3.20568,2.88933432897
 01/17  19:00:00,129.740923218,7.52458650129,0.0,0.0,80.527626,29.818365,418.863084094,409.882364062,3.20568,5.77504003238
 01/17  20:00:00,129.764083383,7.52458650129,0.0,0.0,80.527626,29.818365,439.503269624,427.627698539,3.20568,8.66989108445
 01/17  21:00:00,129.78770833,7.52458650129,0.0,0.0,80.527626,29.818365,455.762930568,443.896301108,3.20568,8.66094945984
 01/17  22:00:00,55.2546790948,0.0,0.0,0.0,15.863942322,29.242365,11.8676506791,0.0,3.20568,8.66197067906
 01/17  23:00:00,56.3401203607,1.02523145887,0.0,0.0,15.863942322,29.242365,7.15362635807,1.05638228394,3.20568,2.89156407413
 01/17  24:00:00,57.495178049,1.36697527849,0.0,0.0,15.863942322,29.242365,8.44881507637,2.35432648509,3.20568,2.88880859128
 01/18  01:00:00,58.2168486749,2.84463498141,0.0,0.0,15.863942322,29.242365,38.76648443,32.6759378002,3.20568,2.88486662985
 01/18  02:00:00,59.0217374013,3.62839417912,0.0,0.0,15.863942322,29.242365,57.5641219158,51.4733768703,3.20568,2.88506504551
 01/18  03:00:00,59.7943254716,4.39354209956,0.0,0.0,15.863942322,29.242365,77.7631878367,74.5375078367,3.20568,0.02
 01/18  04:00:00,59.2154495914,3.7936183076,0.0,0.0,15.863942322,29.242365,89.5503583349,83.4595746319,3.20568,2.885103703
 01/18  05:00:00,60.0341217009,4.39354209956,0.0,0.0,15.863942322,29.242365,111.116802226,105.026497019,3.20568,2.88462520689
 01/18  06:00:00,60.14071854,4.47239313867,0.0,0.0,15.863942322,29.242365,130.688151185,124.597397808,3.20568,2.88507337705
 01/18  07:00:00,66.4998502215,7.52458650129,0.0,0.0,15.863942322,29.818365,845.28738567,842.06170567,3.20568,0.02
 01/18  08:00:00,126.691351701,7.52458650129,0.0,0.0,80.527626,29.818365,661.592521433,655.497310614,3.20568,2.88953081893
