Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/18  09:00:00,166.684456509,7.52458650129,0.0,0.0,80.527626,75.0917375,540.936409261,502.416473035,24.0426,14.4773362254
 01/18  10:00:00,166.602051098,7.52458650129,0.0,0.0,80.527626,75.0917375,499.633135769,455.158292617,24.0426,20.4322431523
 01/18  11:00:00,170.501060906,7.52458650129,0.0,0.0,80.527626,79.0911225,452.242234839,399.733111195,32.0568,20.4523236436
 01/18  12:00:00,171.222914745,7.52458650129,0.0,0.0,80.527626,79.0911225,397.342937095,338.918380706,32.0568,26.3677563884
 01/18  13:00:00,170.437833101,7.52458650129,0.0,0.0,80.527626,79.0911225,368.213623461,309.728475835,32.0568,26.4283476261
 01/18  14:00:00,166.448417045,7.52458650129,0.0,0.0,80.527626,75.0917375,346.329259737,300.897097654,16.0284,29.4037620827
 01/18  15:00:00,166.442253928,7.52458650129,0.0,0.0,80.527626,75.0917375,321.78084595,285.315346068,16.0284,20.4370998816
 01/18  16:00:00,164.418010709,7.52458650129,0.0,0.0,80.527626,73.092045,307.512336849,283.841606363,3.20568,20.4650504855
 01/18  17:00:00,164.342640018,7.52458650129,0.0,0.0,80.527626,73.092045,323.497922719,314.533162835,3.20568,5.75907988407
 01/18  18:00:00,129.705881898,7.52458650129,0.0,0.0,80.527626,29.818365,385.619826521,379.524629951,3.20568,2.88951656992
 01/18  19:00:00,129.731605713,7.52458650129,0.0,0.0,80.527626,29.818365,417.856637129,408.875523614,3.20568,5.77543351581
 01/18  20:00:00,129.967979592,7.52458650129,0.0,0.0,80.527626,29.818365,433.993508988,422.1172946,3.20568,8.67053438723
 01/18  21:00:00,129.980535463,7.52458650129,0.0,0.0,80.527626,29.818365,451.899443293,440.032171115,3.20568,8.66159217835
 01/18  22:00:00,55.4075600832,0.0,0.0,0.0,15.863942322,29.242365,11.8681155329,0.0,3.20568,8.66243553286
 01/18  23:00:00,56.3379117324,1.02523145887,0.0,0.0,15.863942322,29.242365,7.18303382144,1.08616857,3.20568,2.89118525144
 01/18  24:00:00,57.4938906943,1.36697527849,0.0,0.0,15.863942322,29.242365,8.57539607392,2.48099115058,3.20568,2.88872492335
 01/19  01:00:00,58.3151970905,2.94790006171,0.0,0.0,15.863942322,29.242365,39.0533776808,32.9626171945,3.20568,2.88508048627
 01/19  02:00:00,58.8683689533,3.4838230667,0.0,0.0,15.863942322,29.242365,49.2842165498,43.1936546272,3.20568,2.88488192263
 01/19  03:00:00,59.7832975347,4.39354209956,0.0,0.0,15.863942322,29.242365,72.0203574802,65.9296383719,3.20568,2.88503910823
 01/19  04:00:00,59.1917295821,3.7936183076,0.0,0.0,15.863942322,29.242365,69.8598935185,66.6342135185,3.20568,0.02
 01/19  05:00:00,60.0042634229,4.39354209956,0.0,0.0,15.863942322,29.242365,86.2491896745,80.1584387347,3.20568,2.88507093978
 01/19  06:00:00,59.3990293581,3.7936183076,0.0,0.0,15.863942322,29.242365,87.738046658,81.6472819823,3.20568,2.88508467572
 01/19  07:00:00,66.4374278514,7.52458650129,0.0,0.0,15.863942322,29.818365,795.220697607,791.995017607,3.20568,0.02
 01/19  08:00:00,126.303514518,7.52458650129,0.0,0.0,80.527626,29.818365,563.746530804,554.781668026,3.20568,5.75918277864
 01/19  09:00:00,166.576586013,7.52458650129,0.00360352250177,0.0,80.527626,75.0917375,447.43380785,411.805717697,24.0426,11.5854901521
 01/19  10:00:00,166.540424334,7.52458650129,0.00143714099745,0.0,80.527626,75.0917375,423.288396916,378.814063509,24.0426,20.4317334073
 01/19  11:00:00,170.497490419,7.52458650129,0.00233497196989,0.0,80.527626,79.0911225,404.861014786,352.3523293,32.0568,20.4518854861
 01/19  12:00:00,171.239954428,7.52458650129,0.0,0.0,80.527626,79.0911225,367.80416609,309.376100141,32.0568,26.3712659486
 01/19  13:00:00,170.466927143,7.52458650129,0.0,0.0,80.527626,79.0911225,351.806111356,293.317071374,32.0568,26.4322399822
 01/19  14:00:00,166.463686603,7.52458650129,0.0,0.0,80.527626,75.0917375,324.408516375,278.976911461,16.0284,29.4032049137
 01/19  15:00:00,166.461528035,7.52458650129,0.0,0.0,80.527626,75.0917375,305.228209082,268.762458227,16.0284,20.4373508542
 01/19  16:00:00,164.437794903,7.52458650129,0.0,0.0,80.527626,73.092045,297.661459887,271.068833328,3.20568,23.386946559
 01/19  17:00:00,164.361413101,7.52458650129,0.0,0.0,80.527626,73.092045,303.969728712,297.874306471,3.20568,2.88974224173
 01/19  18:00:00,129.708669203,7.52458650129,0.0,0.0,80.527626,29.818365,347.096720691,341.001641213,3.20568,2.8893994778
 01/19  19:00:00,129.719531481,7.52458650129,0.0,0.0,80.527626,29.818365,367.759576822,355.901246087,3.20568,8.65265073467
 01/19  20:00:00,129.940938866,7.52458650129,0.0,0.0,80.527626,29.818365,372.468217146,360.594238676,3.20568,8.66829847084
 01/19  21:00:00,129.922955572,7.52458650129,0.0,0.0,80.527626,29.818365,359.774034343,350.786689031,3.20568,5.78166531183
 01/19  22:00:00,55.4364590155,0.0,0.0,0.0,15.863942322,29.242365,11.8673876612,0.0,3.20568,8.66170766119
 01/19  23:00:00,55.3327084502,0.0,0.0,0.0,15.863942322,29.242365,7.0467860129,0.0,3.20568,3.8411060129
 01/19  24:00:00,56.1323936887,0.0,0.0,0.0,15.863942322,29.242365,8.01396963639,0.0,3.20568,4.80828963639
 01/20  01:00:00,55.3663984732,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/20  02:00:00,55.3677389867,0.0,0.0,0.0,15.863942322,29.242365,6.09071056967,0.0,3.20568,2.88503056967
 01/20  03:00:00,55.707494279,0.341743819623,0.0,0.0,15.863942322,29.242365,6.36596481503,0.2751849674,3.20568,2.88509984763
 01/20  04:00:00,56.7339562097,1.36697527849,0.0,0.0,15.863942322,29.242365,4.34478493935,1.11910493935,3.20568,0.02
 01/20  05:00:00,57.7951109104,1.36697527849,0.0,0.0,15.863942322,29.242365,7.40584784202,1.31526455705,3.20568,2.88490328497
 01/20  06:00:00,57.9668187796,1.70871909811,0.0,0.0,15.863942322,29.242365,8.34579156915,2.25504869944,3.20568,2.88506286971
 01/20  07:00:00,66.4835627328,7.52458650129,0.00335215631026,0.0,15.863942322,29.818365,568.102234544,564.876554544,3.20568,0.02
 01/20  08:00:00,125.76011205,7.52458650129,0.0,0.0,80.527626,29.818365,445.66470154,436.69996734,3.20568,5.75905420028
 01/20  09:00:00,166.476200505,7.52458650129,0.00472294357256,0.0,80.527626,75.0917375,369.107560889,333.477592549,24.0426,11.5873683395
 01/20  10:00:00,166.467160955,7.52458650129,0.00191491696162,0.0,80.527626,75.0917375,340.071798871,295.596771101,24.0426,20.4324277692
 01/20  11:00:00,170.445275474,7.52458650129,0.00264868886037,0.0,80.527626,79.0911225,316.929758671,264.418741674,32.0568,20.4542169973
 01/20  12:00:00,171.201070963,7.52458650129,0.0,0.0,80.527626,79.0911225,288.280852359,229.85456946,32.0568,26.3694828988
 01/20  13:00:00,170.436474156,7.52458650129,0.0,0.0,80.527626,79.0911225,283.509137189,225.022267848,32.0568,26.4300693411
 01/20  14:00:00,166.449828428,7.52458650129,0.0,0.0,80.527626,75.0917375,275.163722617,229.729067467,16.0284,29.4062551501
 01/20  15:00:00,166.444565663,7.52458650129,0.0,0.0,80.527626,75.0917375,256.498062929,220.030823486,16.0284,20.4388394426
 01/20  16:00:00,164.423106447,7.52458650129,0.0,0.0,80.527626,73.092045,249.510023048,222.915279951,3.20568,23.3890630965
 01/20  17:00:00,164.317265627,7.52458650129,0.0,0.0,80.527626,73.092045,238.8967223,232.801701253,3.20568,2.88934104717
 01/20  18:00:00,129.655120805,7.52458650129,0.0,0.0,80.527626,29.818365,282.524557436,276.429378902,3.20568,2.88949853392
 01/20  19:00:00,129.671820223,7.52458650129,0.0,0.0,80.527626,29.818365,314.70969893,302.850448305,3.20568,8.65357062494
 01/20  20:00:00,129.685691387,7.52458650129,0.0,0.0,80.527626,29.818365,331.889025216,320.01316528,3.20568,8.67017993591
 01/20  21:00:00,129.694174125,7.52458650129,0.0,0.0,80.527626,29.818365,340.136269365,328.269727832,3.20568,8.66086153292
 01/20  22:00:00,55.2751194223,0.0,0.0,0.0,15.863942322,29.242365,8.98720867525,0.0,3.20568,5.78152867525
 01/20  23:00:00,55.3262173207,0.0,0.0,0.0,15.863942322,29.242365,8.96803418856,0.0,3.20568,5.76235418856
 01/20  24:00:00,56.1304359546,0.0,0.0,0.0,15.863942322,29.242365,6.0941668727,0.0,3.20568,2.8884868727
 01/21  01:00:00,56.0486058844,0.683487639246,0.0,0.0,15.863942322,29.242365,3.78027515484,0.554595154837,3.20568,0.02
 01/21  02:00:00,56.738390388,1.36697527849,0.0,0.0,15.863942322,29.242365,7.42342833386,1.33448423711,3.20568,2.88326409675
 01/21  03:00:00,57.0801428857,1.70871909811,0.0,0.0,15.863942322,29.242365,6.11937049588,2.89369049588,3.20568,0.02
 01/21  04:00:00,57.9925608552,2.61901688026,0.0,0.0,15.863942322,29.242365,29.6669259409,23.5779902036,3.20568,2.88325573723
 01/21  05:00:00,59.7075761387,4.09664204001,0.0,0.0,15.863942322,29.242365,57.4982433794,54.2725633794,3.20568,0.02
 01/21  06:00:00,59.2330065517,3.63873795874,0.0,0.0,15.863942322,29.242365,67.7231397631,61.6342111225,3.20568,2.88324864062
 01/21  07:00:00,60.1984506419,4.54842244842,0.0,0.0,15.863942322,29.242365,101.844169062,98.6184890625,3.20568,0.02
 01/21  08:00:00,54.8897331731,3.63873795874,0.0,0.0,15.863942322,29.242365,79.6938002966,73.6048559939,3.20568,2.88326430272
 01/21  09:00:00,51.5329820168,4.54842244842,0.0,0.0,15.863942322,29.242365,100.036198682,96.8105186819,3.20568,0.02
 01/21  10:00:00,50.6108441718,3.63873795874,0.0,0.0,15.863942322,29.242365,81.6038415318,75.5130394174,3.20568,2.88512211442
 01/21  11:00:00,51.4361436124,4.47098227399,0.0,0.0,15.863942322,29.242365,93.3287060671,90.1030260671,3.20568,0.02
 01/21  12:00:00,50.5119567362,2.86430167125,0.0,0.0,15.863942322,29.242365,55.1258612979,49.0350982451,3.20568,2.8850830528
 01/21  13:00:00,50.1183060907,3.22327360918,0.0,0.0,15.863942322,29.242365,50.3551709678,44.2644031608,3.20568,2.88508780706
 01/21  14:00:00,49.1189173731,2.19309592089,0.0,0.0,15.863942322,29.242365,27.2922199238,24.0665399238,3.20568,0.02
 01/21  15:00:00,49.4765542407,2.53483974051,0.0,0.0,15.863942322,29.242365,31.06657476,24.9776373572,3.20568,2.88325740278
 01/21  16:00:00,48.2956321899,1.36697527849,0.0,0.0,15.863942322,29.242365,10.0041054551,6.77842545514,3.20568,0.02
 01/21  17:00:00,49.7820868983,2.94790006171,0.0,0.0,15.863942322,29.242365,38.8524853652,32.7637002703,3.20568,2.88310509495
 01/21  18:00:00,58.015473584,2.60615624209,0.0,0.0,15.863942322,29.242365,39.161215927,35.935535927,3.20568,0.02
 01/21  19:00:00,58.3658768396,2.94790006171,0.0,0.0,15.863942322,29.242365,48.6459464623,45.4202664623,3.20568,0.02
 01/21  20:00:00,59.2416474282,3.60001787152,0.0,0.0,15.863942322,29.242365,72.2342947224,66.1453575012,3.20568,2.88325722121
 01/21  21:00:00,60.201992881,4.54842244842,0.0,0.0,15.863942322,29.242365,105.916379137,102.690699137,3.20568,0.02
 01/21  22:00:00,60.2902660872,4.7134647746,0.0,0.0,15.863942322,29.242365,134.562871309,128.473938583,3.20568,2.88325272546
 01/21  23:00:00,60.9378110579,5.45345555652,0.0,0.0,15.863942322,29.242365,182.483281008,179.257601008,3.20568,0.02
 01/21  24:00:00,60.9704377594,4.77002934385,0.0,0.0,15.863942322,29.242365,153.751527053,147.662590222,3.20568,2.88325683073
 01/22  01:00:00,61.316861628,5.80792050703,0.0,0.0,15.863942322,29.242365,199.305840976,196.080160976,3.20568,0.02
 01/22  02:00:00,60.6155411036,5.19538728448,0.0,0.0,15.863942322,29.242365,165.827583825,159.73864079,3.20568,2.88326303487
 01/22  03:00:00,61.4569185644,5.99696848065,0.0,0.0,15.863942322,29.242365,200.922985822,197.697305822,3.20568,0.02
 01/22  04:00:00,60.6125870752,5.21901828118,0.0,0.0,15.863942322,29.242365,161.25441431,158.02873431,3.20568,0.02
 01/22  05:00:00,61.7052088482,6.04423047405,0.0,0.0,15.863942322,29.242365,201.0731168,194.984167898,3.20568,2.8832689011
 01/22  06:00:00,60.8269843307,5.24264927788,0.0,0.0,15.863942322,29.242365,158.668137059,155.442457059,3.20568,0.02
 01/22  07:00:00,61.703535183,6.04423047405,0.0,0.0,15.863942322,29.242365,199.474826236,193.385906025,3.20568,2.88324021085
 01/22  08:00:00,56.3953507199,5.19538728448,0.0,0.0,15.863942322,29.242365,139.218087974,135.992407974,3.20568,0.02
 01/22  09:00:00,52.9553275409,5.99696848065,0.0,0.0,15.863942322,29.242365,171.094231656,165.003433226,3.20568,2.88511842989
 01/22  10:00:00,51.9422884128,5.02997030757,0.0,0.0,15.863942322,29.242365,127.362314224,121.271508527,3.20568,2.8851256972
 01/22  11:00:00,52.7158945985,5.78428951033,0.0,0.0,15.863942322,29.242365,147.740084119,144.514404119,3.20568,0.02
 01/22  12:00:00,52.734604197,5.0949555485,0.0,0.0,15.863942322,29.242365,116.654178171,110.563405207,3.20568,2.88509296469
 01/22  13:00:00,52.3057306898,5.39689098726,0.0,0.0,15.863942322,29.242365,130.05494618,123.964152795,3.20568,2.88511338524
 01/22  14:00:00,51.5136621797,4.56262592325,0.0,0.0,15.863942322,29.242365,97.005181587,93.779501587,3.20568,0.02
 01/22  15:00:00,52.2977778859,5.30261670517,0.0,0.0,15.863942322,29.242365,114.520894713,108.432003755,3.20568,2.88321095825
 01/22  16:00:00,51.3223487839,4.36276444521,0.0,0.0,15.863942322,29.242365,88.7285678536,85.5028878536,3.20568,0.02
 01/22  17:00:00,52.3760387684,5.49870721192,0.0,0.0,15.863942322,29.242365,112.136381635,106.047432299,3.20568,2.8832693363
 01/22  18:00:00,58.2336612922,4.227009479,0.0,0.0,15.863942322,29.242365,90.7334442087,87.5077642087,3.20568,0.02
 01/22  19:00:00,60.9970020807,5.54395886732,0.0,0.0,15.863942322,29.242365,115.614797401,109.525859344,3.20568,2.88325805676
 01/22  20:00:00,59.9241498571,4.2722611344,0.0,0.0,15.863942322,29.242365,94.551902226,91.326222226,3.20568,0.02
 01/22  21:00:00,61.2028642315,5.54395886732,0.0,0.0,15.863942322,29.242365,122.413468083,116.324680719,3.20568,2.88310736408
 01/22  22:00:00,60.3113491373,4.75846037514,0.0,0.0,15.863942322,29.242365,125.578392461,122.352712461,3.20568,0.02
 01/22  23:00:00,61.3072588328,5.89239280385,0.0,0.0,15.863942322,29.242365,154.992579886,151.766899886,3.20568,0.02
 01/22  24:00:00,60.8729516242,4.75645003714,0.0,0.0,15.863942322,29.242365,128.010953422,121.922020434,3.20568,2.88325298785
 01/23  01:00:00,61.3188136829,5.91602380055,0.0,0.0,15.863942322,29.242365,161.095928667,155.005287166,3.20568,2.88496150123
 01/23  02:00:00,60.237437505,4.85097402395,0.0,0.0,15.863942322,29.242365,133.81344743,130.58776743,3.20568,0.02
 01/23  03:00:00,61.4796381302,6.03417878406,0.0,0.0,15.863942322,29.242365,181.570202551,175.479416572,3.20568,2.88510597823
 01/23  04:00:00,60.2658769045,4.87460502065,0.0,0.0,15.863942322,29.242365,148.818345648,142.727550248,3.20568,2.8851153998
 01/23  05:00:00,61.8055253456,6.15233376756,0.0,0.0,15.863942322,29.242365,184.620519624,181.394839624,3.20568,0.02
 01/23  06:00:00,60.5983516633,5.01639100086,0.0,0.0,15.863942322,29.242365,149.512129075,143.421311138,3.20568,2.88513793687
 01/23  07:00:00,66.4880502108,7.52458650129,0.0,0.0,15.863942322,29.818365,845.073381365,838.982702793,3.20568,2.88499857219
 01/23  08:00:00,126.827523678,7.52458650129,0.0,0.0,80.527626,29.818365,662.360932861,656.26588181,3.20568,2.88937105128
 01/23  09:00:00,166.733851758,7.52458650129,0.0,0.0,80.527626,75.0917375,535.112129292,499.481860809,24.0426,11.5876684829
 01/23  10:00:00,166.623472115,7.52458650129,0.0,0.0,80.527626,75.0917375,499.712220948,455.234934407,24.0426,20.4346865403
 01/23  11:00:00,170.587696416,7.52458650129,0.0,0.0,80.527626,79.0911225,479.883936025,424.4501462,32.0568,23.3769898254
 01/23  12:00:00,171.298781274,7.52458650129,0.0,0.0,80.527626,79.0911225,431.342532269,375.843642117,32.0568,23.4420901523
 01/23  13:00:00,170.472797774,7.52458650129,0.0,0.0,80.527626,79.0911225,395.657145943,334.230508843,32.0568,29.3698370994
 01/23  14:00:00,166.467102639,7.52458650129,0.0,0.0,80.527626,75.0917375,360.206781711,317.709216319,16.0284,26.469165392
 01/23  15:00:00,166.469477347,7.52458650129,0.0,0.0,80.527626,75.0917375,352.711018336,313.324115079,16.0284,23.3585032572
 01/23  16:00:00,164.442184811,7.52458650129,0.0,0.0,80.527626,73.092045,336.605461001,312.9327562,3.20568,20.4670248013
 01/23  17:00:00,164.37651681,7.52458650129,0.0,0.0,80.527626,73.092045,357.506879499,348.542122991,3.20568,5.75907650798
 01/23  18:00:00,128.316279667,7.52458650129,0.0,0.0,80.527626,29.818365,414.061270328,407.965932333,3.20568,2.88965799477
 01/23  19:00:00,129.772483021,7.52458650129,0.0,0.0,80.527626,29.818365,442.834739909,433.853295586,3.20568,5.77576432322
 01/23  20:00:00,130.013908303,7.52458650129,0.0,0.0,80.527626,29.818365,462.968924645,451.093415154,3.20568,8.66982949133
 01/23  21:00:00,130.028315043,7.52458650129,0.0,0.0,80.527626,29.818365,480.564230935,468.697579901,3.20568,8.6609710343
 01/23  22:00:00,55.402800628,0.0,0.0,0.0,15.863942322,29.242365,11.8678148264,0.0,3.20568,8.66213482641
 01/23  23:00:00,56.3338863109,1.02523145887,0.0,0.0,15.863942322,29.242365,7.38577471296,1.28851343015,3.20568,2.89158128281
 01/23  24:00:00,58.0392553899,1.90231953419,0.0,0.0,15.863942322,29.242365,12.2600858091,6.16573424784,3.20568,2.88867156124
 01/24  01:00:00,59.4372374867,4.05179827994,0.0,0.0,15.863942322,29.242365,70.5864363434,64.4956148524,3.20568,2.88514149101
 01/24  02:00:00,59.5581411602,4.13536212722,0.0,0.0,15.863942322,29.242365,81.5714727655,75.4806798445,3.20568,2.88511292094
 01/24  03:00:00,59.4610980889,4.05179827994,0.0,0.0,15.863942322,29.242365,94.5539390719,91.3282590719,3.20568,0.02
 01/24  04:00:00,59.7202052942,4.24849126573,0.0,0.0,15.863942322,29.242365,126.69810731,120.607289799,3.20568,2.88513751089
 01/24  05:00:00,61.4612941761,4.95683138803,0.0,0.0,15.863942322,29.242365,126.530747286,120.439958631,3.20568,2.88510865473
 01/24  06:00:00,61.4461253768,5.04039523532,0.0,0.0,15.863942322,29.242365,159.813671032,153.722871175,3.20568,2.88511985631
 01/24  07:00:00,66.8529439434,7.52458650129,0.0,0.0,15.863942322,29.818365,863.083256468,859.857576468,3.20568,0.02
 01/24  08:00:00,126.789852282,7.52458650129,0.0,0.0,80.527626,29.818365,679.384106949,673.288793184,3.20568,2.88963376514
 01/24  09:00:00,166.728435063,7.52458650129,0.0,0.0,80.527626,75.0917375,548.585247017,510.06466028,24.0426,14.4779867372
 01/24  10:00:00,166.634764473,7.52458650129,0.0,0.0,80.527626,75.0917375,502.557755427,458.081948129,24.0426,20.4332072987
 01/24  11:00:00,170.595485891,7.52458650129,0.00204876686703,0.0,80.527626,79.0911225,464.437750313,411.926856842,32.0568,20.4540934711
 01/24  12:00:00,171.30886084,7.52458650129,0.0,0.0,80.527626,79.0911225,414.842246814,356.413442506,32.0568,26.3720043076
 01/24  13:00:00,170.499312746,7.52458650129,0.0,0.0,80.527626,79.0911225,388.756827337,330.266017738,32.0568,26.434009599
 01/24  14:00:00,166.507429275,7.52458650129,0.0,0.0,80.527626,75.0917375,379.897284585,334.461449125,16.0284,29.4074354607
 01/24  15:00:00,166.498486142,7.52458650129,0.0,0.0,80.527626,75.0917375,363.177297556,326.709241582,16.0284,20.4396559733
 01/24  16:00:00,164.464951819,7.52458650129,0.0,0.0,80.527626,73.092045,343.510455553,316.914065158,3.20568,23.3907103952
 01/24  17:00:00,164.40224751,7.52458650129,0.0,0.0,80.527626,73.092045,352.16891406,346.073862655,3.20568,2.88937140462
 01/24  18:00:00,128.332092254,7.52458650129,0.0,0.0,80.527626,29.818365,399.637698806,393.542480233,3.20568,2.88953857283
 01/24  19:00:00,129.770018015,7.52458650129,0.0,0.0,80.527626,29.818365,416.60220022,404.742668017,3.20568,8.65385220246
 01/24  20:00:00,129.776319902,7.52458650129,0.0,0.0,80.527626,29.818365,419.606538409,407.730240229,3.20568,8.67061818034
 01/24  21:00:00,129.77261904,7.52458650129,0.0,0.0,80.527626,29.818365,414.796136041,402.929115119,3.20568,8.66134092194
 01/24  22:00:00,55.2633515234,0.0,0.0,0.0,15.863942322,29.242365,8.98758395676,0.0,3.20568,5.78190395676
 01/24  23:00:00,55.3177702679,0.0,0.0,0.0,15.863942322,29.242365,8.96813913546,0.0,3.20568,5.76245913546
 01/24  24:00:00,56.8065106577,0.683487639246,0.0,0.0,15.863942322,29.242365,6.73896410178,0.644631201809,3.20568,2.88865289997
 01/25  01:00:00,56.7270029642,1.36697527849,0.0,0.0,15.863942322,29.242365,7.52874413439,1.43804868783,3.20568,2.88501544656
 01/25  02:00:00,57.0729651827,1.70871909811,0.0,0.0,15.863942322,29.242365,5.76046946228,2.53478946228,3.20568,0.02
 01/25  03:00:00,56.7283240422,1.36697527849,0.0,0.0,15.863942322,29.242365,9.16272194839,3.07194486081,3.20568,2.88509708758
 01/25  04:00:00,57.5420674152,2.1733601447,0.0,0.0,15.863942322,29.242365,12.6300536539,6.53926315066,3.20568,2.88511050328
 01/25  05:00:00,58.7283285728,3.14823746311,0.0,0.0,15.863942322,29.242365,32.0015330522,28.7758530522,3.20568,0.02
 01/25  06:00:00,58.8047063569,3.23180131039,0.0,0.0,15.863942322,29.242365,31.6997469277,25.6089879492,3.20568,2.8850789785
 01/25  07:00:00,66.302499404,7.52458650129,0.00192474512362,0.0,15.863942322,29.818365,656.087605735,649.996857654,3.20568,2.88506808051
 01/25  08:00:00,125.850362665,7.52458650129,0.00042495878769,0.0,80.527626,29.818365,452.627262574,446.531861596,3.20568,2.88972097772
 01/25  09:00:00,166.506140231,7.52458650129,0.00550626220219,0.0,80.527626,75.0917375,365.8029351,330.173198213,24.0426,11.5871368874
 01/25  10:00:00,166.484838303,7.52458650129,0.0023144935995,0.0,80.527626,75.0917375,330.559975543,286.082181612,24.0426,20.435193931
 01/25  11:00:00,170.468987222,7.52458650129,0.00307671157098,0.0,80.527626,79.0911225,315.406777246,259.975839338,32.0568,23.3741379081
 01/25  12:00:00,171.218369535,7.52458650129,0.0,0.0,80.527626,79.0911225,278.395211778,222.895077003,32.0568,23.4433347749
 01/25  13:00:00,170.454574754,7.52458650129,0.0,0.0,80.527626,79.0911225,272.53601903,211.110742961,32.0568,29.3684760688
 01/25  14:00:00,166.47135671,7.52458650129,0.0,0.0,80.527626,75.0917375,264.519557584,219.08321932,16.0284,29.4079382644
 01/25  15:00:00,166.465901485,7.52458650129,0.0,0.0,80.527626,75.0917375,253.884425972,217.416146537,16.0284,20.4398794351
 01/25  16:00:00,164.438288701,7.52458650129,0.0,0.0,80.527626,73.092045,245.277187673,218.680835201,3.20568,23.3906724724
 01/25  17:00:00,164.327676037,7.52458650129,0.0,0.0,80.527626,73.092045,227.283772422,221.188526502,3.20568,2.88956592031
 01/25  18:00:00,128.232975691,7.52458650129,0.0,0.0,80.527626,29.818365,261.721094037,255.62567832,3.20568,2.88973571747
 01/25  19:00:00,129.670284613,7.52458650129,0.0,0.0,80.527626,29.818365,278.80854818,269.826822263,3.20568,5.77604591763
 01/25  20:00:00,129.891572914,7.52458650129,0.0,0.0,80.527626,29.818365,288.465481724,273.706485615,3.20568,11.5533161089
 01/25  21:00:00,129.88084896,7.52458650129,0.0,0.0,80.527626,29.818365,285.664244437,276.676893643,3.20568,5.78167079361
 01/25  22:00:00,55.4516691892,0.0,0.0,0.0,15.863942322,29.242365,11.8673708439,0.0,3.20568,8.66169084392
 01/25  23:00:00,55.3467209008,0.0,0.0,0.0,15.863942322,29.242365,6.0972960758,0.0,3.20568,2.8916160758
 01/25  24:00:00,56.1448337323,0.0,0.0,0.0,15.863942322,29.242365,8.96330934572,0.0,3.20568,5.75762934572
 01/26  01:00:00,55.3799142871,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/26  02:00:00,55.3811617591,0.0,0.0,0.0,15.863942322,29.242365,6.09072083217,0.0,3.20568,2.88504083217
 01/26  03:00:00,55.3767418297,0.0,0.0,0.0,15.863942322,29.242365,6.09080255972,0.0,3.20568,2.88512255972
 01/26  04:00:00,55.3725813572,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/26  05:00:00,55.5836364375,0.0,0.0,0.0,15.863942322,29.242365,6.09061706168,0.0,3.20568,2.88493706168
 01/26  06:00:00,55.5667904218,0.0,0.0,0.0,15.863942322,29.242365,6.09069880843,0.0,3.20568,2.88501880843
 01/26  07:00:00,65.6589154491,7.52458650129,0.00341233698616,0.0,15.863942322,29.818365,453.038821256,449.813141256,3.20568,0.02
 01/26  08:00:00,125.622292264,7.52458650129,0.0,0.0,80.527626,29.818365,376.43876632,367.473847743,3.20568,5.75923857727
 01/26  09:00:00,166.435757711,7.52458650129,0.00658201435737,0.0,80.527626,75.0917375,291.775040195,256.145626243,24.0426,11.5868139522
 01/26  10:00:00,166.4039346,7.52458650129,0.00261655637177,0.0,80.527626,75.0917375,263.327987066,218.849499342,24.0426,20.435887724
 01/26  11:00:00,170.1687675,7.52458650129,0.00165132569565,0.0,80.527626,79.0911225,251.732693732,196.300360417,32.0568,23.3755333149
 01/26  12:00:00,170.783494492,7.52458650129,0.0,0.0,80.527626,79.0911225,229.846155442,174.344661171,32.0568,23.4446942709
 01/26  13:00:00,169.890414138,7.52458650129,0.0,0.0,80.527626,79.0911225,215.982744927,157.490970088,32.0568,26.4349748393
 01/26  14:00:00,165.828365258,7.52458650129,0.0,0.0,80.527626,75.0917375,212.738163901,167.300290497,16.0284,29.4094734049
 01/26  15:00:00,165.943853675,7.52458650129,0.0,0.0,80.527626,75.0917375,223.705786465,184.31564875,16.0284,23.3617377157
 01/26  16:00:00,164.341708506,7.52458650129,0.0,0.0,80.527626,73.092045,238.15613502,214.482749383,3.20568,20.4677056366
 01/26  17:00:00,164.322149722,7.52458650129,0.0,0.0,80.527626,73.092045,219.485257415,210.520287709,3.20568,5.75928970659
 01/26  18:00:00,128.211929591,7.52458650129,0.0,0.0,80.527626,29.818365,242.857155923,236.761826972,3.20568,2.88964895089
 01/26  19:00:00,129.658051313,7.52458650129,0.0,0.0,80.527626,29.818365,276.468019891,267.486528852,3.20568,5.77581103883
 01/26  20:00:00,129.891492002,7.52458650129,0.0,0.0,80.527626,29.818365,309.13498178,297.259308611,3.20568,8.66999316879
 01/26  21:00:00,129.898253101,7.52458650129,0.0,0.0,80.527626,29.818365,344.667874044,332.801027995,3.20568,8.66116604911
 01/26  22:00:00,55.4357654169,0.0,0.0,0.0,15.863942322,29.242365,11.8680698712,0.0,3.20568,8.66238987121
 01/26  23:00:00,55.3368568642,0.0,0.0,0.0,15.863942322,29.242365,6.09733296954,0.0,3.20568,2.89165296954
 01/26  24:00:00,56.4783470702,0.341743819623,0.0,0.0,15.863942322,29.242365,6.38770522585,0.293284304714,3.20568,2.88874092114
 01/27  01:00:00,57.0862821603,1.70871909811,0.0,0.0,15.863942322,29.242365,7.75278277544,1.66216532282,3.20568,2.88493745262
 01/27  02:00:00,56.7448226265,1.36697527849,0.0,0.0,15.863942322,29.242365,8.28806503856,2.19736398438,3.20568,2.88502105418
 01/27  03:00:00,57.9337202315,2.54770037868,0.0,0.0,15.863942322,29.242365,19.3989319784,16.1732519784,3.20568,0.02
 01/27  04:00:00,59.0046506098,3.60776188897,0.0,0.0,15.863942322,29.242365,59.7844234351,53.6940103741,3.20568,2.88473306102
 01/27  05:00:00,60.6103284976,4.13536212722,0.0,0.0,15.863942322,29.242365,71.2473379898,65.1565214235,3.20568,2.88513656628
 01/27  06:00:00,60.3616819503,4.05179827994,0.0,0.0,15.863942322,29.242365,92.5674678572,86.4766747317,3.20568,2.88511312551
 01/27  07:00:00,66.8315757379,7.52458650129,0.0,0.0,15.863942322,29.818365,812.363142337,809.137462337,3.20568,0.02
 01/27  08:00:00,126.500379739,7.52458650129,0.0,0.0,80.527626,29.818365,639.396363021,630.431534357,3.20568,5.7591486643
 01/27  09:00:00,166.634363034,7.52458650129,0.0,0.0,80.527626,75.0917375,513.331912406,477.702985915,24.0426,11.5863264913
 01/27  10:00:00,166.547606047,7.52458650129,0.0,0.0,80.527626,75.0917375,465.583580999,421.105644413,24.0426,20.4353365852
 01/27  11:00:00,170.492955979,7.52458650129,0.000807057211773,0.0,80.527626,79.0911225,432.378140456,379.86473867,32.0568,20.4566017863
 01/27  12:00:00,171.218555968,7.52458650129,0.0,0.0,80.527626,79.0911225,379.914821162,321.482174486,32.0568,26.3758466755
 01/27  13:00:00,170.444099563,7.52458650129,0.0,0.0,80.527626,79.0911225,357.174395872,298.682925469,32.0568,26.4346704028
 01/27  14:00:00,166.446500153,7.52458650129,0.0,0.0,80.527626,75.0917375,327.589903436,282.152224484,16.0284,29.4092789512
 01/27  15:00:00,166.440886934,7.52458650129,0.0,0.0,80.527626,75.0917375,297.78565798,261.313667296,16.0284,20.4435906832
 01/27  16:00:00,164.415335451,7.52458650129,0.0,0.0,80.527626,73.092045,285.317083923,258.72102325,3.20568,23.3903806735
 01/27  17:00:00,164.330242174,7.52458650129,0.0,0.0,80.527626,73.092045,285.106952013,279.011644927,3.20568,2.88962708594
 01/27  18:00:00,128.251980681,7.52458650129,0.0,0.0,80.527626,29.818365,341.78353526,332.818592054,3.20568,5.75926320592
 01/27  19:00:00,129.705453788,7.52458650129,0.0,0.0,80.527626,29.818365,376.374751088,367.393184993,3.20568,5.77588609434
 01/27  20:00:00,129.731602735,7.52458650129,0.0,0.0,80.527626,29.818365,405.542931185,393.668496288,3.20568,8.66875489733
 01/27  21:00:00,129.762909852,7.52458650129,0.0,0.0,80.527626,29.818365,436.868958502,425.001218722,3.20568,8.66205977927
 01/27  22:00:00,55.2568856842,0.0,0.0,0.0,15.863942322,29.242365,11.8679228005,0.0,3.20568,8.66224280045
 01/27  23:00:00,55.9981904134,0.683487639246,0.0,0.0,15.863942322,29.242365,6.7791072814,0.682182231665,3.20568,2.89124504974
 01/27  24:00:00,57.4954331854,1.36697527849,0.0,0.0,15.863942322,29.242365,8.11646187413,2.02198826503,3.20568,2.8887936091
 01/28  01:00:00,58.7021719213,3.31961289898,0.0,0.0,15.863942322,29.242365,46.1234665028,40.0350439593,3.20568,2.88274254352
 01/28  02:00:00,58.9482022751,3.5561258945,0.0,0.0,15.863942322,29.242365,59.6952018784,56.4695218784,3.20568,0.02
 01/28  03:00:00,59.9756209551,4.54842244842,0.0,0.0,15.863942322,29.242365,97.5922867481,91.5033389202,3.20568,2.88326782793
 01/28  04:00:00,59.0645688825,3.63873795874,0.0,0.0,15.863942322,29.242365,96.3674067968,93.1417267968,3.20568,0.02
 01/28  05:00:00,60.9292231861,5.22719727949,0.0,0.0,15.863942322,29.242365,145.890123666,142.664443666,3.20568,0.02
 01/28  06:00:00,60.0300813248,4.36276444521,0.0,0.0,15.863942322,29.242365,135.021616976,128.932687898,3.20568,2.88324907775
 01/28  07:00:00,61.4299000441,5.67971383354,0.0,0.0,15.863942322,29.242365,181.072261553,177.846581553,3.20568,0.02
 01/28  08:00:00,55.8549887058,4.54377106683,0.0,0.0,15.863942322,29.242365,132.719738688,126.630793407,3.20568,2.88326528118
 01/28  09:00:00,52.7488635837,5.67971383354,0.0,0.0,15.863942322,29.242365,166.424645356,163.198965356,3.20568,0.02
 01/28  10:00:00,51.28142046,4.2722611344,0.0,0.0,15.863942322,29.242365,117.407695954,111.316867462,3.20568,2.88514849155
 01/28  11:00:00,51.5167744291,4.54842244842,0.0,0.0,15.863942322,29.242365,105.906655992,99.8158493753,3.20568,2.88512661654
 01/28  12:00:00,51.2093560385,3.56129778431,0.0,0.0,15.863942322,29.242365,68.1754169941,64.9497369941,3.20568,0.02
 01/28  13:00:00,51.0291948649,4.1353966704,0.0,0.0,15.863942322,29.242365,67.2514148223,61.1606322381,3.20568,2.8851025842
 01/28  14:00:00,49.8341836197,2.91591693981,0.0,0.0,15.863942322,29.242365,39.4776166967,33.3887031449,3.20568,2.88323355173
 01/28  15:00:00,48.2968248212,1.36697527849,0.0,0.0,15.863942322,29.242365,8.53879330349,5.31311330349,3.20568,0.02
 01/28  16:00:00,48.2874123696,1.36697527849,0.0,0.0,15.863942322,29.242365,7.29551149861,4.06983149861,3.20568,0.02
 01/28  17:00:00,47.5059511239,0.683487639246,0.0,0.0,15.863942322,29.242365,8.07959197018,1.99067394264,3.20568,2.88323802755
 01/28  18:00:00,55.6849590463,1.70871909811,0.0,0.0,15.863942322,29.242365,10.5312918862,7.30561188615,3.20568,0.02
 01/28  19:00:00,58.1491672787,2.74384301582,0.0,0.0,15.863942322,29.242365,40.7870763799,34.6982122695,3.20568,2.88318411039
 01/28  20:00:00,59.1226697383,3.49864715665,0.0,0.0,15.863942322,29.242365,50.9796718302,47.7539918302,3.20568,0.02
 01/28  21:00:00,58.6509085212,3.03641013842,0.0,0.0,15.863942322,29.242365,56.2521849621,50.1633743366,3.20568,2.88313062546
 01/28  22:00:00,60.3187944291,4.77468072545,0.0,0.0,15.863942322,29.242365,101.908071798,98.6823917975,3.20568,0.02
 01/28  23:00:00,59.9454149069,4.54377106683,0.0,0.0,15.863942322,29.242365,110.581704814,104.492737839,3.20568,2.88328697504
 01/28  24:00:00,61.5190952872,5.36295224571,0.0,0.0,15.863942322,29.242365,129.905853627,126.680173627,3.20568,0.02
 01/29  01:00:00,60.1753935164,4.72477768845,0.0,0.0,15.863942322,29.242365,147.581519747,144.355839747,3.20568,0.02
 01/29  02:00:00,61.0260646039,5.57161054002,0.0,0.0,15.863942322,29.242365,162.289262545,156.200383565,3.20568,2.88319897965
 01/29  03:00:00,60.6723563983,5.21901828118,0.0,0.0,15.863942322,29.242365,174.084877077,170.859197077,3.20568,0.02
 01/29  04:00:00,61.2404689492,5.83155150374,0.0,0.0,15.863942322,29.242365,172.053534615,165.964591146,3.20568,2.88326346896
 01/29  05:00:00,60.9393590543,5.28991127128,0.0,0.0,15.863942322,29.242365,180.056544794,176.830864794,3.20568,0.02
 01/29  06:00:00,61.5320511615,5.92607549054,0.0,0.0,15.863942322,29.242365,180.73813901,174.649189505,3.20568,2.88326950484
 01/29  07:00:00,61.0171472286,5.36080426139,0.0,0.0,15.863942322,29.242365,189.672864189,186.447184189,3.20568,0.02
 01/29  08:00:00,57.1532053439,5.92607549054,0.0,0.0,15.863942322,29.242365,167.276161668,161.187265062,3.20568,2.88321660542
 01/29  09:00:00,51.9562086939,5.03399098356,0.0,0.0,15.863942322,29.242365,139.284432844,136.058752844,3.20568,0.02
 01/29  10:00:00,51.68103529,4.77468072545,0.0,0.0,15.863942322,29.242365,114.307003037,108.216331049,3.20568,2.88499198721
 01/29  11:00:00,50.5399664243,3.63873795874,0.0,0.0,15.863942322,29.242365,80.9997788831,74.9089646473,3.20568,2.88513423581
 01/29  12:00:00,52.0760738365,4.43226218678,0.0,0.0,15.863942322,29.242365,63.5704668938,60.3447868938,3.20568,0.02
 01/29  13:00:00,49.4862349504,2.60615624209,0.0,0.0,15.863942322,29.242365,33.8352432178,27.744987527,3.20568,2.88457569086
 01/29  14:00:00,48.6287826872,1.70871909811,0.0,0.0,15.863942322,29.242365,13.994682895,7.90388355115,3.20568,2.88511934381
 01/29  15:00:00,47.9543408923,1.02523145887,0.0,0.0,15.863942322,29.242365,6.09618181794,2.87050181794,3.20568,0.02
 01/29  16:00:00,46.916038805,0.0,0.0,0.0,15.863942322,29.242365,6.0888414227,0.0,3.20568,2.8831614227
 01/29  17:00:00,46.8211695046,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/29  18:00:00,54.9970126979,1.02523145887,0.0,0.0,15.863942322,29.242365,8.72389371549,2.63492963474,3.20568,2.88328408075
 01/29  19:00:00,56.4270402587,1.02523145887,0.0,0.0,15.863942322,29.242365,6.65422526633,3.42854526633,3.20568,0.02
 01/29  20:00:00,57.3300198312,1.70871909811,0.0,0.0,15.863942322,29.242365,10.797595855,7.57191585503,3.20568,0.02
 01/29  21:00:00,56.9727675793,1.36697527849,0.0,0.0,15.863942322,29.242365,13.6084431791,7.51953166019,3.20568,2.88323151892
 01/29  22:00:00,59.3273481338,3.81700464193,0.0,0.0,15.863942322,29.242365,51.3919254554,48.1662454554,3.20568,0.02
 01/29  23:00:00,58.6610292634,3.30745074893,0.0,0.0,15.863942322,29.242365,51.5904078247,45.5014605918,3.20568,2.88326723286
 01/29  24:00:00,60.3759271369,4.26875050717,0.0,0.0,15.863942322,29.242365,64.8560310572,61.6303510572,3.20568,0.02
 01/30  01:00:00,58.8166694145,3.45803270401,0.0,0.0,15.863942322,29.242365,59.5781422624,53.4873385373,3.20568,2.88512372505
 01/30  02:00:00,59.7135394395,4.34189228782,0.0,0.0,15.863942322,29.242365,76.1416271505,70.050802139,3.20568,2.88514501153
 01/30  03:00:00,58.8974258579,3.53547287844,0.0,0.0,15.863942322,29.242365,62.3470695206,59.1213895206,3.20568,0.02
 01/30  04:00:00,59.9231678272,4.54842244842,0.0,0.0,15.863942322,29.242365,85.8000822991,79.7093049503,3.20568,2.8850973488
 01/30  05:00:00,59.2166285663,3.63873795874,0.0,0.0,15.863942322,29.242365,71.2903572275,65.1997597087,3.20568,2.88491751884
 01/30  06:00:00,60.1257807506,4.54842244842,0.0,0.0,15.863942322,29.242365,87.5334517809,84.3077717809,3.20568,0.02
 01/30  07:00:00,66.4018805604,7.52458650129,0.00343089909245,0.0,15.863942322,29.818365,825.575333387,819.484852056,3.20568,2.88480133066
 01/30  08:00:00,124.665271585,7.52458650129,0.000475617738434,0.0,80.527626,29.818365,484.587174678,478.492007851,3.20568,2.889486827
 01/30  09:00:00,166.554051955,7.52458650129,0.00581951549252,0.0,80.527626,75.0917375,388.474312981,349.951290362,24.0426,14.4804226187
 01/30  10:00:00,166.503282586,7.52458650129,0.00264410782231,0.0,80.527626,75.0917375,341.763543596,297.286461796,24.0426,20.4344817995
 01/30  11:00:00,170.483108638,7.52458650129,0.00144267873624,0.0,80.527626,79.0911225,322.128275508,269.615323451,32.0568,20.4561520566
 01/30  12:00:00,171.212610871,7.52458650129,0.0,0.0,80.527626,79.0911225,280.732874044,222.300349746,32.0568,26.3757242987
 01/30  13:00:00,170.154411229,7.52458650129,0.0,0.0,80.527626,79.0911225,240.662097851,182.170141972,32.0568,26.4351558795
 01/30  14:00:00,166.025683978,7.52458650129,0.0,0.0,80.527626,75.0917375,233.98158148,188.538891726,16.0284,29.4142897543
 01/30  15:00:00,165.778039988,7.52458650129,0.0,0.0,80.527626,75.0917375,192.79432334,156.32160164,16.0284,20.4443217005
 01/30  16:00:00,163.626974025,7.52458650129,0.0,0.0,80.527626,73.092045,176.433916869,149.837514712,3.20568,23.3907221571
 01/30  17:00:00,163.587321288,7.52458650129,0.0,0.0,80.527626,73.092045,170.372347743,164.276983375,3.20568,2.8896843685
 01/30  18:00:00,126.392708856,7.52458650129,0.0,0.0,80.527626,29.818365,226.410040018,217.444793719,3.20568,5.75956629882
 01/30  19:00:00,129.554707548,7.52458650129,0.0,0.0,80.527626,29.818365,240.912143959,231.930390744,3.20568,5.7760732148
 01/30  20:00:00,129.857896546,7.52458650129,0.0,0.0,80.527626,29.818365,256.574244123,244.699459063,3.20568,8.66910505989
 01/30  21:00:00,129.859215724,7.52458650129,0.0,0.0,80.527626,29.818365,276.441041166,264.572914947,3.20568,8.66244621961
 01/30  22:00:00,55.4434436328,0.0,0.0,0.0,15.863942322,29.242365,11.8676173335,0.0,3.20568,8.66193733348
 01/30  23:00:00,55.3397475261,0.0,0.0,0.0,15.863942322,29.242365,6.09705608737,0.0,3.20568,2.89137608737
 01/30  24:00:00,56.1408818778,0.0,0.0,0.0,15.863942322,29.242365,6.09459845793,0.0,3.20568,2.88891845793
 01/31  01:00:00,55.3726428211,0.0,0.0,0.0,15.863942322,29.242365,6.0906022646,0.0,3.20568,2.8849222646
 01/31  02:00:00,55.3735214771,0.0,0.0,0.0,15.863942322,29.242365,6.09069197419,0.0,3.20568,2.88501197419
 01/31  03:00:00,57.0834793028,1.70871909811,0.0,0.0,15.863942322,29.242365,4.38315487111,1.15747487111,3.20568,0.02
 01/31  04:00:00,56.7346871712,1.36697527849,0.0,0.0,15.863942322,29.242365,7.36967822284,1.27889494368,3.20568,2.88510327916
 01/31  05:00:00,58.1422244912,1.70871909811,0.0,0.0,15.863942322,29.242365,9.06007838059,2.96927233586,3.20568,2.88512604473
 01/31  06:00:00,59.2454253743,2.98042738972,0.0,0.0,15.863942322,29.242365,28.6609623977,25.4352823977,3.20568,0.02
 01/31  07:00:00,66.7303913928,7.52458650129,0.0,0.0,15.863942322,29.818365,657.348451056,651.257649124,3.20568,2.88512193213
 01/31  08:00:00,124.54423572,7.52458650129,0.0,0.0,80.527626,29.818365,512.980809071,506.885630968,3.20568,2.88949810323
 01/31  09:00:00,166.519688919,7.52458650129,0.00446443436524,0.0,80.527626,75.0917375,423.214253945,384.691077966,24.0426,14.480575979
 01/31  10:00:00,166.466075811,7.52458650129,0.00238056054519,0.0,80.527626,75.0917375,359.867833635,315.390361504,24.0426,20.434872131
 01/31  11:00:00,170.447272439,7.52458650129,0.0028838509863,0.0,80.527626,79.0911225,308.870100399,256.35677284,32.0568,20.4565275595
 01/31  12:00:00,171.202978368,7.52458650129,0.0,0.0,80.527626,79.0911225,272.326369956,213.893059866,32.0568,26.3765100904
 01/31  13:00:00,170.427646094,7.52458650129,0.0,0.0,80.527626,79.0911225,251.938047517,193.445155035,32.0568,26.4360924822
 01/31  14:00:00,166.312590644,7.62851435238,0.0,0.0,80.527626,75.0917375,227.667596273,182.227580686,16.0284,29.4116155871
 01/31  15:00:00,166.539841949,7.88455044122,0.0,0.0,80.527626,75.0917375,222.870062248,186.399060525,16.0284,20.4426017231
 01/31  16:00:00,164.206835871,7.67049241389,0.0,0.0,80.527626,73.092045,209.882685011,183.285299286,3.20568,23.3917057244
 01/31  17:00:00,163.876889735,7.52458650129,0.0,0.0,80.527626,73.092045,182.233713,176.138238765,3.20568,2.8897942354
 01/31  18:00:00,126.565135066,7.52458650129,0.0,0.0,80.527626,29.818365,215.374987657,206.410186631,3.20568,5.75912102607
 01/31  19:00:00,129.626082527,7.52458650129,0.0,0.0,80.527626,29.818365,231.133366727,222.152297365,3.20568,5.77538936221
 01/31  20:00:00,129.640072489,7.52458650129,0.0,0.0,80.527626,29.818365,253.078312944,241.203143595,3.20568,8.66948934961
 01/31  21:00:00,129.654289586,7.52458650129,0.0,0.0,80.527626,29.818365,277.468173354,265.600717561,3.20568,8.66177579291
 01/31  22:00:00,55.2938334072,0.0,0.0,0.0,15.863942322,29.242365,11.8676717131,0.0,3.20568,8.66199171313
 01/31  23:00:00,55.3437475374,0.0,0.0,0.0,15.863942322,29.242365,6.09718928574,0.0,3.20568,2.89150928574
 01/31  24:00:00,56.1417670453,0.0,0.0,0.0,15.863942322,29.242365,6.09427544416,0.0,3.20568,2.88859544416
 02/01  01:00:00,56.0587654074,0.683487639246,0.0,0.0,15.863942322,29.242365,6.49230987302,0.401576199571,3.20568,2.88505367345
 02/01  02:00:00,56.7443706724,1.36697527849,0.0,0.0,15.863942322,29.242365,7.24977455736,1.15895009298,3.20568,2.88514446438
 02/01  03:00:00,57.4992772848,2.12177941931,0.0,0.0,15.863942322,29.242365,16.539188671,13.313508671,3.20568,0.02
 02/01  04:00:00,59.442413758,4.05179827994,0.0,0.0,15.863942322,29.242365,68.4055898917,62.3149429139,3.20568,2.88496697774
 02/01  05:00:00,59.7749071089,4.13536212722,0.0,0.0,15.863942322,29.242365,76.4592656344,70.3684185987,3.20568,2.88516703572
 02/01  06:00:00,59.6679823917,4.05179827994,0.0,0.0,15.863942322,29.242365,90.8056777481,87.5799977481,3.20568,0.02
 02/01  07:00:00,66.4997423374,7.52458650129,0.0,0.0,15.863942322,29.818365,824.293265954,818.202435399,3.20568,2.8851505552
 02/01  08:00:00,125.195371894,7.52458650129,0.0,0.0,80.527626,29.818365,672.347247438,666.251929364,3.20568,2.88963807464
 02/01  09:00:00,166.676298731,7.52458650129,0.0,0.0,80.527626,75.0917375,547.612839711,509.09135582,24.0426,14.4788838911
 02/01  10:00:00,166.627760419,7.52458650129,0.0,0.0,80.527626,75.0917375,513.170387885,468.69162213,24.0426,20.4361657551
 02/01  11:00:00,170.557306008,7.52458650129,0.0,0.0,80.527626,79.0911225,473.764645969,421.249926868,32.0568,20.4579191009
 02/01  12:00:00,171.280090933,7.52458650129,0.0,0.0,80.527626,79.0911225,431.753863115,373.321408491,32.0568,26.3756546238
 02/01  13:00:00,170.479979787,7.52458650129,0.0,0.0,80.527626,79.0911225,399.135792783,340.642940324,32.0568,26.4360524584
 02/01  14:00:00,166.485906867,7.52458650129,0.0,0.0,80.527626,75.0917375,369.720640884,324.282122235,16.0284,29.4101186484
 02/01  15:00:00,166.475253895,7.52458650129,0.0,0.0,80.527626,75.0917375,338.752265037,302.279880113,16.0284,20.4439849243
 02/01  16:00:00,164.445473708,7.52458650129,0.0,0.0,80.527626,73.092045,318.869338052,292.269931479,3.20568,23.3937265727
 02/01  17:00:00,164.376172022,7.52458650129,0.0,0.0,80.527626,73.092045,327.303076626,318.338180953,3.20568,5.75921567307
 02/01  18:00:00,126.868786603,7.52458650129,0.0,0.0,80.527626,29.818365,369.874597554,363.779291611,3.20568,2.88962594377
 02/01  19:00:00,129.742132301,7.52458650129,0.0,0.0,80.527626,29.818365,393.214919937,384.233373835,3.20568,5.77586610206
 02/01  20:00:00,129.965058332,7.52458650129,0.0,0.0,80.527626,29.818365,403.850666915,391.974764356,3.20568,8.67022255929
 02/01  21:00:00,129.955994213,7.52458650129,0.0,0.0,80.527626,29.818365,407.092028906,395.224903867,3.20568,8.66144503867
 02/01  22:00:00,55.4173909205,0.0,0.0,0.0,15.863942322,29.242365,11.868442728,0.0,3.20568,8.66276272803
 02/01  23:00:00,55.3181054602,0.0,0.0,0.0,15.863942322,29.242365,6.09743650479,0.0,3.20568,2.89175650479
 02/01  24:00:00,57.1516542709,1.02523145887,0.0,0.0,15.863942322,29.242365,7.04158615306,0.947065352631,3.20568,2.88884080043
 02/02  01:00:00,56.7286525307,1.36697527849,0.0,0.0,15.863942322,29.242365,7.78924051155,1.69839553989,3.20568,2.88516497166
 02/02  02:00:00,57.0763299523,1.70871909811,0.0,0.0,15.863942322,29.242365,9.49931501447,3.40851165646,3.20568,2.88512335801
 02/02  03:00:00,57.5904052099,2.2188632548,0.0,0.0,15.863942322,29.242365,20.8309763849,14.7401478722,3.20568,2.8851485127
 02/02  04:00:00,59.065271963,3.68358171881,0.0,0.0,15.863942322,29.242365,40.4226687169,37.1969887169,3.20568,0.02
 02/02  05:00:00,59.2352437472,3.63873795874,0.0,0.0,15.863942322,29.242365,56.7832297068,50.6924211941,3.20568,2.88512851267
 02/02  06:00:00,59.727576437,4.13536212722,0.0,0.0,15.863942322,29.242365,66.3113092746,60.2204982313,3.20568,2.88513104327
 02/02  07:00:00,66.4160433564,7.52458650129,0.0,0.0,15.863942322,29.818365,757.644998404,754.419318404,3.20568,0.02
 02/02  08:00:00,124.723129758,7.52458650129,0.0,0.0,80.527626,29.818365,551.795488393,542.830507195,3.20568,5.75930119801
 02/02  09:00:00,166.58265976,7.52458650129,0.00154585597218,0.0,80.527626,75.0917375,459.382898887,423.752845224,24.0426,11.5874536634
 02/02  10:00:00,166.560789925,7.52458650129,0.00144094728654,0.0,80.527626,75.0917375,438.529612976,394.051538022,24.0426,20.4354749541
 02/02  11:00:00,170.5205427,7.52458650129,0.000868241181256,0.0,80.527626,79.0911225,429.73738153,377.221825473,32.0568,20.4587560569
 02/02  12:00:00,171.261551209,7.52458650129,0.0,0.0,80.527626,79.0911225,403.797454929,345.362723891,32.0568,26.3779310379
 02/02  13:00:00,170.477901505,7.52458650129,0.0,0.0,80.527626,79.0911225,386.916662686,328.422236071,32.0568,26.4376266154
 02/02  14:00:00,166.487465216,7.52458650129,0.0,0.0,80.527626,75.0917375,374.872469391,329.430317155,16.0284,29.4137522359
 02/02  15:00:00,166.481374712,7.52458650129,0.0,0.0,80.527626,75.0917375,361.633054353,322.242480795,16.0284,23.3621735582
 02/02  16:00:00,164.454270263,7.52458650129,0.0,0.0,80.527626,73.092045,342.549205044,318.872725883,3.20568,20.4707991604
 02/02  17:00:00,164.387739491,7.52458650129,0.0,0.0,80.527626,73.092045,355.920249809,346.954899587,3.20568,5.75967022117
 02/02  18:00:00,126.885912499,7.52458650129,0.0,0.0,80.527626,29.818365,399.806049901,393.710891685,3.20568,2.88947821626
 02/02  19:00:00,129.766348874,7.52458650129,0.0,0.0,80.527626,29.818365,428.349490854,419.368145494,3.20568,5.77566535917
 02/02  20:00:00,130.002101028,7.52458650129,0.0,0.0,80.527626,29.818365,449.147502718,437.270481714,3.20568,8.67134100394
 02/02  21:00:00,130.006213132,7.52458650129,0.0,0.0,80.527626,29.818365,462.603286499,450.735054129,3.20568,8.66255237035
 02/02  22:00:00,55.4118753942,0.0,0.0,0.0,15.863942322,29.242365,11.8686144427,0.0,3.20568,8.66293444269
 02/02  23:00:00,56.0000293081,0.683487639246,0.0,0.0,15.863942322,29.242365,6.85884686396,0.761638959181,3.20568,2.89152790478
 02/02  24:00:00,57.4950186889,1.36697527849,0.0,0.0,15.863942322,29.242365,10.957664469,1.99429245351,3.20568,5.75769201546
 02/03  01:00:00,57.4738146087,2.09591997027,0.0,0.0,15.863942322,29.242365,10.4356375427,7.20995754272,3.20568,0.02
 02/03  02:00:00,58.9902511027,3.60776188897,0.0,0.0,15.863942322,29.242365,56.0225507083,49.9317033466,3.20568,2.88516736172
 02/03  03:00:00,59.9559388531,4.54842244842,0.0,0.0,15.863942322,29.242365,81.3354904003,75.24465729,3.20568,2.88515311026
 02/03  04:00:00,59.0403000943,3.63873795874,0.0,0.0,15.863942322,29.242365,75.1407435189,71.9150635189,3.20568,0.02
 02/03  05:00:00,61.0514992936,4.54842244842,0.0,0.0,15.863942322,29.242365,114.695013934,108.604197224,3.20568,2.88513671034
 02/03  06:00:00,59.9584768065,3.63873795874,0.0,0.0,15.863942322,29.242365,108.287053107,102.196411923,3.20568,2.88496118364
 02/03  07:00:00,66.8480862632,7.52458650129,0.0,0.0,15.863942322,29.818365,862.65662665,859.43094665,3.20568,0.02
 02/03  08:00:00,125.271301956,7.52458650129,0.0,0.0,80.527626,29.818365,669.719691947,660.754803855,3.20568,5.75920809217
 02/03  09:00:00,166.695644848,7.52458650129,0.0,0.0,80.527626,75.0917375,546.495572073,510.865599727,24.0426,11.587372346
 02/03  10:00:00,166.654522587,7.52458650129,0.0,0.0,80.527626,75.0917375,532.86405505,488.384660278,24.0426,20.4367947725
 02/03  11:00:00,170.609686151,7.52458650129,0.0,0.0,80.527626,79.0911225,512.194077585,456.758074249,32.0568,23.3792033365
 02/03  12:00:00,171.308616796,7.52458650129,0.0,0.0,80.527626,79.0911225,465.118539609,409.615331341,32.0568,23.4464082673
 02/03  13:00:00,170.497821039,7.52458650129,0.0,0.0,80.527626,79.0911225,438.380239973,376.947386155,32.0568,29.3760538179
 02/03  14:00:00,166.495109635,7.52458650129,0.0,0.0,80.527626,75.0917375,403.378190666,360.875974347,16.0284,26.4738163191
