Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/03  15:00:00,166.495165877,7.52458650129,0.0,0.0,80.527626,75.0917375,392.744446357,353.353054931,16.0284,23.3629914266
 02/03  16:00:00,164.465712178,7.52458650129,0.0,0.0,80.527626,73.092045,378.227705423,351.628073172,3.20568,23.3939522511
 02/03  17:00:00,164.402582994,7.52458650129,0.0,0.0,80.527626,73.092045,387.710089147,381.614699368,3.20568,2.8897097789
 02/03  18:00:00,126.915072903,7.52458650129,0.0,0.0,80.527626,29.818365,436.541876274,430.446805139,3.20568,2.889391135
 02/03  19:00:00,129.796375713,7.52458650129,0.0,0.0,80.527626,29.818365,461.918763127,450.059978758,3.20568,8.6531043698
 02/03  20:00:00,129.816244483,7.52458650129,0.0,0.0,80.527626,29.818365,472.788455825,460.913567754,3.20568,8.66920807158
 02/03  21:00:00,129.839159254,7.52458650129,0.0,0.0,80.527626,29.818365,484.19832108,475.211343803,3.20568,5.78129727686
 02/03  22:00:00,55.2476394691,0.0,0.0,0.0,15.863942322,29.242365,11.8684282812,0.0,3.20568,8.66274828124
 02/03  23:00:00,56.333604435,1.02523145887,0.0,0.0,15.863942322,29.242365,10.3706070004,1.40182867457,3.20568,5.76309832581
 02/03  24:00:00,58.1603449957,2.01847979584,0.0,0.0,15.863942322,29.242365,13.3293587734,7.23476188701,3.20568,2.88891688635
 02/04  01:00:00,59.4389956796,4.05179827994,0.0,0.0,15.863942322,29.242365,69.4198661792,66.1941861792,3.20568,0.02
 02/04  02:00:00,59.5596555698,4.13536212722,0.0,0.0,15.863942322,29.242365,83.9023977758,77.8134480466,3.20568,2.88326972913
 02/04  03:00:00,59.4628875536,4.05179827994,0.0,0.0,15.863942322,29.242365,97.9257304533,94.7000504533,3.20568,0.02
 02/04  04:00:00,59.617297591,4.13536212722,0.0,0.0,15.863942322,29.242365,134.468335726,128.379361925,3.20568,2.88329380056
 02/04  05:00:00,60.5321623373,4.86632807722,0.0,0.0,15.863942322,29.242365,136.30631865,133.08063865,3.20568,0.02
 02/04  06:00:00,60.9689357057,5.22140185693,0.0,0.0,15.863942322,29.242365,176.780991757,173.555311757,3.20568,0.02
 02/04  07:00:00,60.6436201772,4.95683138803,0.0,0.0,15.863942322,29.242365,156.993522432,150.90455975,3.20568,2.88328268254
 02/04  08:00:00,55.0869021082,5.13089854612,0.0,0.0,15.863942322,29.242365,165.712985629,162.487305629,3.20568,0.02
 02/04  09:00:00,51.0521709907,4.05179827994,0.0,0.0,15.863942322,29.242365,122.842314458,116.753362289,3.20568,2.88327216928
 02/04  10:00:00,51.1687572018,4.13536212722,0.0,0.0,15.863942322,29.242365,115.458873258,109.368179303,3.20568,2.8850139548
 02/04  11:00:00,50.4448833044,3.47351383026,0.0,0.0,15.863942322,29.242365,80.4573387251,77.2316587251,3.20568,0.02
 02/04  12:00:00,52.2031446124,4.51744637865,0.0,0.0,15.863942322,29.242365,98.4623647913,92.3715750998,3.20568,2.8851096915
 02/04  13:00:00,50.1745236358,3.26699748693,0.0,0.0,15.863942322,29.242365,60.5324387501,54.4416897254,3.20568,2.88506902479
 02/04  14:00:00,50.8717442946,3.9288665098,0.0,0.0,15.863942322,29.242365,63.4276184801,60.2019384801,3.20568,0.02
 02/04  15:00:00,49.546471079,2.60615624209,0.0,0.0,15.863942322,29.242365,43.0442276202,36.9552667727,3.20568,2.88328084748
 02/04  16:00:00,48.1567060653,1.2391809636,0.0,0.0,15.863942322,29.242365,32.0096485828,28.7839685828,3.20568,0.02
 02/04  17:00:00,48.2521340085,1.42967559648,0.0,0.0,15.863942322,29.242365,33.914395419,30.688715419,3.20568,0.02
 02/04  18:00:00,55.6305815991,3.08302750478,0.0,0.0,15.863942322,29.242365,54.2891719624,48.2002277082,3.20568,2.88326425416
 02/04  19:00:00,58.9682733545,3.55219849098,0.0,0.0,15.863942322,29.242365,61.8922370971,58.6665570971,3.20568,0.02
 02/04  20:00:00,59.9040327209,4.26324907891,0.0,0.0,15.863942322,29.242365,87.1800738669,81.0911169715,3.20568,2.8832768954
 02/04  21:00:00,59.7881903762,4.1530638257,0.0,0.0,15.863942322,29.242365,85.1006353554,81.8749553554,3.20568,0.02
 02/04  22:00:00,60.938388956,5.34639458819,0.0,0.0,15.863942322,29.242365,153.672965865,147.584551541,3.20568,2.88273432423
 02/04  23:00:00,60.3306238061,4.87709031217,0.0,0.0,15.863942322,29.242365,150.885152298,147.659472298,3.20568,0.02
 02/04  24:00:00,61.9065518761,5.70085953871,0.0,0.0,15.863942322,29.242365,188.877739619,182.788769219,3.20568,2.88329039983
 02/05  01:00:00,60.8479480832,5.4206032363,0.0,0.0,15.863942322,29.242365,175.993103614,172.767423614,3.20568,0.02
 02/05  02:00:00,61.2332988054,5.79538352552,0.0,0.0,15.863942322,29.242365,203.649387353,197.560426826,3.20568,2.883280527
 02/05  03:00:00,60.8918186421,5.46786522971,0.0,0.0,15.863942322,29.242365,186.59189227,183.36621227,3.20568,0.02
 02/05  04:00:00,61.2743484238,5.81901452222,0.0,0.0,15.863942322,29.242365,212.505125647,209.279445647,3.20568,0.02
 02/05  05:00:00,61.1359138503,5.46786522971,0.0,0.0,15.863942322,29.242365,201.859730564,195.770780063,3.20568,2.88327050096
 02/05  06:00:00,61.5128764678,5.81901452222,0.0,0.0,15.863942322,29.242365,224.440112308,221.214432308,3.20568,0.02
 02/05  07:00:00,61.1632351819,5.46786522971,0.0,0.0,15.863942322,29.242365,206.797979152,200.709003716,3.20568,2.88329543634
 02/05  08:00:00,55.6836670367,5.81901452222,0.0,0.0,15.863942322,29.242365,197.321759893,194.096079893,3.20568,0.02
 02/05  09:00:00,52.4505460386,5.46786522971,0.0,0.0,15.863942322,29.242365,180.543663962,174.452801247,3.20568,2.88518271526
 02/05  10:00:00,52.8338665679,5.81901452222,0.0,0.0,15.863942322,29.242365,196.837194944,190.746344791,3.20568,2.88517015374
 02/05  11:00:00,52.4159787056,5.46786522971,0.0,0.0,15.863942322,29.242365,153.307151443,150.081471443,3.20568,0.02
 02/05  12:00:00,53.3729644629,5.72449053542,0.0,0.0,15.863942322,29.242365,137.793030627,131.702193026,3.20568,2.88515760054
 02/05  13:00:00,51.3403044281,4.52512875893,0.0,0.0,15.863942322,29.242365,92.3012790569,86.2104539997,3.20568,2.8851450572
 02/05  14:00:00,51.2706100628,4.40264139289,0.0,0.0,15.863942322,29.242365,82.62300221,79.39732221,3.20568,0.02
 02/05  15:00:00,50.5766199175,3.66835875263,0.0,0.0,15.863942322,29.242365,67.7736123639,61.6846348561,3.20568,2.88329750778
 02/05  16:00:00,51.2120932824,4.28345000811,0.0,0.0,15.863942322,29.242365,75.8600609086,72.6343809086,3.20568,0.02
 02/05  17:00:00,51.0392091027,4.1983154811,0.00120145164443,0.0,15.863942322,29.242365,70.237043337,64.148067047,3.20568,2.88329629003
 02/05  18:00:00,57.3771235321,4.81340673658,0.0,0.0,15.863942322,29.242365,83.2645555297,80.0388755297,3.20568,0.02
 02/05  19:00:00,60.1487571507,4.7152090732,0.0,0.0,15.863942322,29.242365,88.4031883721,82.3142132545,3.20568,2.88329511762
 02/05  20:00:00,60.8996719739,5.24807880859,0.0,0.0,15.863942322,29.242365,100.380711407,97.1550314069,3.20568,0.02
 02/05  21:00:00,60.278948297,4.62470576239,0.0,0.0,15.863942322,29.242365,109.628349611,103.539384445,3.20568,2.88328516526
 02/05  22:00:00,61.045909108,5.46503450976,0.0,0.0,15.863942322,29.242365,145.618028512,142.392348512,3.20568,0.02
 02/05  23:00:00,60.4905318895,5.06565334773,0.0,0.0,15.863942322,29.242365,153.519261509,150.293581509,3.20568,0.02
 02/05  24:00:00,61.9113473312,5.77223746688,0.0,0.0,15.863942322,29.242365,151.265091842,145.176136623,3.20568,2.88327521817
 02/06  01:00:00,60.4378866503,5.04202235103,0.0,0.0,15.863942322,29.242365,151.526293573,145.435451733,3.20568,2.88516184054
 02/06  02:00:00,61.0818907404,5.70134447677,0.0,0.0,15.863942322,29.242365,143.735727773,140.510047773,3.20568,0.02
 02/06  03:00:00,60.4989886383,5.08928434443,0.0,0.0,15.863942322,29.242365,152.200167497,146.109337394,3.20568,2.88515010378
 02/06  04:00:00,61.2060021304,5.81949946028,0.0,0.0,15.863942322,29.242365,150.602576821,144.511758466,3.20568,2.88513835517
 02/06  05:00:00,60.8593460968,5.23107032464,0.0,0.0,15.863942322,29.242365,155.253974917,152.028294917,3.20568,0.02
 02/06  06:00:00,61.3348948648,5.74860647017,0.0,0.0,15.863942322,29.242365,154.376092533,148.285232303,3.20568,2.88518023084
 02/06  07:00:00,66.4775919019,7.52458650129,0.0,0.0,15.863942322,29.818365,825.189064153,819.09824339,3.20568,2.88514076347
 02/06  08:00:00,125.310503858,7.52458650129,0.0,0.0,80.527626,29.818365,629.188601247,623.093211835,3.20568,2.88970941243
 02/06  09:00:00,166.689368617,7.52458650129,0.0,0.0,80.527626,75.0917375,501.218988225,465.588443016,24.0426,11.5879452092
 02/06  10:00:00,166.611849753,7.52458650129,0.00162937684837,0.0,80.527626,75.0917375,467.987360542,423.506117782,24.0426,20.4386427603
 02/06  11:00:00,170.547954338,7.52458650129,0.00212398528504,0.0,80.527626,79.0911225,441.324467999,385.888405151,32.0568,23.3792628476
 02/06  12:00:00,171.253528119,7.52458650129,0.0,0.0,80.527626,79.0911225,387.761823663,329.326032111,32.0568,26.3789915513
 02/06  13:00:00,170.437614576,7.52458650129,0.0,0.0,80.527626,79.0911225,338.439351315,279.942539282,32.0568,26.4400120329
 02/06  14:00:00,166.441049759,7.52458650129,0.0,0.0,80.527626,75.0917375,306.097080204,260.656485189,16.0284,29.4121950154
 02/06  15:00:00,166.432226518,7.52458650129,0.0,0.0,80.527626,75.0917375,274.625661926,238.154420493,16.0284,20.4428414322
 02/06  16:00:00,164.408062223,7.52458650129,0.0,0.0,80.527626,73.092045,258.5051308,231.903642746,3.20568,23.3958080538
 02/06  17:00:00,164.306458873,7.52458650129,0.0,0.0,80.527626,73.092045,244.927142436,238.831815846,3.20568,2.88964659017
 02/06  18:00:00,126.783791093,7.52458650129,0.0,0.0,80.527626,29.818365,285.610700783,276.645670464,3.20568,5.75935031886
 02/06  19:00:00,129.662616468,7.52458650129,0.0,0.0,80.527626,29.818365,315.810833558,306.829535139,3.20568,5.77561841979
 02/06  20:00:00,129.902184882,7.52458650129,0.0,0.0,80.527626,29.818365,348.952327862,337.075705886,3.20568,8.67094197537
 02/06  21:00:00,129.905730887,7.52458650129,0.0,0.0,80.527626,29.818365,372.76705316,360.898387249,3.20568,8.66298591169
 02/06  22:00:00,55.4210660994,0.0,0.0,0.0,15.863942322,29.242365,8.98774365034,0.0,3.20568,5.78206365034
 02/06  23:00:00,55.3212199649,0.0,0.0,0.0,15.863942322,29.242365,8.96865406661,0.0,3.20568,5.76297406661
 02/06  24:00:00,56.123941983,0.0,0.0,0.0,15.863942322,29.242365,6.09443738318,0.0,3.20568,2.88875738318
 02/07  01:00:00,57.0713601562,1.70871909811,0.0,0.0,15.863942322,29.242365,7.44708203793,1.35637820088,3.20568,2.88502383705
 02/07  02:00:00,56.7297009588,1.36697527849,0.0,0.0,15.863942322,29.242365,7.60595474375,1.51515269732,3.20568,2.88512204643
 02/07  03:00:00,57.0723685968,1.70871909811,0.0,0.0,15.863942322,29.242365,6.42784007438,3.20216007438,3.20568,0.02
 02/07  04:00:00,57.8902968322,2.52868152448,0.0,0.0,15.863942322,29.242365,27.3209935144,21.230161998,3.20568,2.88515151641
 02/07  05:00:00,60.3152683985,3.87721669806,0.0,0.0,15.863942322,29.242365,43.8174526242,37.7265919329,3.20568,2.8851806913
 02/07  06:00:00,59.7180786753,3.45803270401,0.0,0.0,15.863942322,29.242365,41.8935288935,38.6678488935,3.20568,0.02
 02/07  07:00:00,66.6994770452,7.52458650129,0.00357669265709,0.0,15.863942322,29.818365,673.353022067,667.262199551,3.20568,2.88514251671
 02/07  08:00:00,124.522024189,7.52458650129,0.0,0.0,80.527626,29.818365,488.785437458,482.689874336,3.20568,2.88988312202
 02/07  09:00:00,166.524994072,7.52458650129,0.00276971779129,0.0,80.527626,75.0917375,413.025979765,374.502910532,24.0426,14.4804692324
 02/07  10:00:00,166.458665063,7.52458650129,0.000931402479374,0.0,80.527626,75.0917375,344.737639249,300.25797763,24.0426,20.4370616189
 02/07  11:00:00,170.443897434,7.52458650129,0.00115823229561,0.0,80.527626,79.0911225,308.020187071,255.505591611,32.0568,20.4577954599
 02/07  12:00:00,171.193762963,7.52458650129,0.0,0.0,80.527626,79.0911225,274.375103175,215.93945437,32.0568,26.3788488043
 02/07  13:00:00,170.429882615,7.52458650129,0.0,0.0,80.527626,79.0911225,256.174540882,197.67849454,32.0568,26.4392463427
 02/07  14:00:00,166.454088866,7.52458650129,0.0,0.0,80.527626,75.0917375,250.291568901,204.85111988,16.0284,29.4120490207
 02/07  15:00:00,166.453627737,7.52458650129,0.0,0.0,80.527626,75.0917375,240.546598694,204.072898674,16.0284,20.4453000197
 02/07  16:00:00,164.430489586,7.52458650129,0.0,0.0,80.527626,73.092045,233.314499981,206.713151026,3.20568,23.395668955
 02/07  17:00:00,164.319352447,7.52458650129,0.0,0.0,80.527626,73.092045,219.553109392,210.587952704,3.20568,5.75947668717
 02/07  18:00:00,125.357650462,7.52458650129,0.0,0.0,80.527626,29.818365,248.786902808,242.691457333,3.20568,2.88976547448
 02/07  19:00:00,129.661567967,7.52458650129,0.0,0.0,80.527626,29.818365,276.152326227,267.170436344,3.20568,5.77620988364
 02/07  20:00:00,129.672772184,7.52458650129,0.0,0.0,80.527626,29.818365,290.707120244,278.83061354,3.20568,8.67082670393
 02/07  21:00:00,129.675732967,7.52458650129,0.0,0.0,80.527626,29.818365,292.818337986,280.950583171,3.20568,8.66207481453
 02/07  22:00:00,55.298568264,0.0,0.0,0.0,15.863942322,29.242365,11.8689114994,0.0,3.20568,8.6632314994
 02/07  23:00:00,55.3482699838,0.0,0.0,0.0,15.863942322,29.242365,6.09705297805,0.0,3.20568,2.89137297805
 02/07  24:00:00,56.1473172704,0.0,0.0,0.0,15.863942322,29.242365,8.96283010673,0.0,3.20568,5.75715010673
 02/08  01:00:00,55.3812670802,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/08  02:00:00,55.3822013508,0.0,0.0,0.0,15.863942322,29.242365,6.09074387091,0.0,3.20568,2.88506387091
 02/08  03:00:00,55.3778252316,0.0,0.0,0.0,15.863942322,29.242365,6.09084082225,0.0,3.20568,2.88516082225
 02/08  04:00:00,55.3738547889,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/08  05:00:00,55.5845695041,0.0,0.0,0.0,15.863942322,29.242365,6.09066885656,0.0,3.20568,2.88498885656
 02/08  06:00:00,55.5674811069,0.0,0.0,0.0,15.863942322,29.242365,6.09076587873,0.0,3.20568,2.88508587873
 02/08  07:00:00,65.6900412753,7.52458650129,0.00341149231427,0.0,15.863942322,29.818365,454.512351716,451.286671716,3.20568,0.02
 02/08  08:00:00,124.176729294,7.52458650129,0.0,0.0,80.527626,29.818365,369.042037071,360.076736093,3.20568,5.75962097789
 02/08  09:00:00,166.432856325,7.52458650129,0.00472484158712,0.0,80.527626,75.0917375,290.01826244,254.386938705,24.0426,11.5887237352
 02/08  10:00:00,166.418733678,7.52458650129,0.00279634824259,0.0,80.527626,75.0917375,267.742732398,223.261829101,24.0426,20.4383032969
 02/08  11:00:00,170.164402838,7.52458650129,0.0037166511106,0.0,80.527626,79.0911225,254.158796439,198.722527992,32.0568,23.3794684467
 02/08  12:00:00,170.76935082,7.52458650129,0.0,0.0,80.527626,79.0911225,232.298238541,176.791163091,32.0568,23.4502754496
 02/08  13:00:00,169.943605139,7.52458650129,0.0,0.0,80.527626,79.0911225,229.229263559,167.7949885,32.0568,29.3774750587
 02/08  14:00:00,165.850130181,7.52458650129,0.0,0.0,80.527626,75.0917375,213.534590892,170.108639579,16.0284,27.3975513129
 02/08  15:00:00,165.762248432,7.52458650129,0.0,0.0,80.527626,75.0917375,199.479726917,161.004069469,16.0284,22.4472574483
 02/08  16:00:00,163.666465266,7.52458650129,0.0,0.0,80.527626,73.092045,181.556240858,154.954857355,3.20568,23.3957035036
 02/08  17:00:00,163.525341605,7.52458650129,0.0,0.0,80.527626,73.092045,158.289713493,152.194187298,3.20568,2.88984619437
 02/08  18:00:00,124.516519011,7.52458650129,0.0,0.0,80.527626,29.818365,163.826463481,157.731253219,3.20568,2.88953026177
 02/08  19:00:00,128.82403923,7.52458650129,0.0,0.0,80.527626,29.818365,186.210318828,174.351043998,3.20568,8.65359482963
 02/08  20:00:00,128.999125366,7.52458650129,0.0,0.0,80.527626,29.818365,179.58429269,167.708845076,3.20568,8.66976761395
 02/08  21:00:00,128.979454849,7.52458650129,0.0,0.0,80.527626,29.818365,183.996507356,175.009320921,3.20568,5.78150643496
 02/08  22:00:00,55.5340305745,0.0,0.0,0.0,15.863942322,29.242365,11.8682677412,0.0,3.20568,8.66258774118
 02/08  23:00:00,55.4266315074,0.0,0.0,0.0,15.863942322,29.242365,8.96886048241,0.0,3.20568,5.76318048241
 02/08  24:00:00,56.1928248478,0.0,0.0,0.0,15.863942322,29.242365,6.09455856759,0.0,3.20568,2.88887856759
 02/09  01:00:00,55.4545620885,0.0,0.0,0.0,15.863942322,29.242365,6.09071740284,0.0,3.20568,2.88503740284
 02/09  02:00:00,55.449337544,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/09  03:00:00,55.4387635645,0.0,0.0,0.0,15.863942322,29.242365,6.09081491127,0.0,3.20568,2.88513491127
 02/09  04:00:00,55.4293857684,0.0,0.0,0.0,15.863942322,29.242365,6.09064342418,0.0,3.20568,2.88496342418
 02/09  05:00:00,55.6329353435,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/09  06:00:00,55.6107805404,0.0,0.0,0.0,15.863942322,29.242365,6.09074098239,0.0,3.20568,2.88506098239
 02/09  07:00:00,64.7403633005,7.52458650129,0.00194335665895,0.0,15.863942322,29.818365,399.857713591,393.766875187,3.20568,2.88515840336
 02/09  08:00:00,122.015378648,7.52458650129,0.00101712459466,0.0,80.527626,29.818365,296.305423231,290.210144205,3.20568,2.88959902626
 02/09  09:00:00,165.760638488,7.52458650129,0.0045509056265,0.0,80.527626,75.0917375,253.384645901,217.752258268,24.0426,11.5897876331
 02/09  10:00:00,165.735750283,7.52458650129,0.0027997766688,0.0,80.527626,75.0917375,227.670726297,183.189895159,24.0426,20.4382311381
 02/09  11:00:00,169.704192549,7.52458650129,0.00167826791205,0.0,80.527626,79.0911225,226.71606961,171.280297878,32.0568,23.3789717322
 02/09  12:00:00,170.450338213,7.52458650129,0.0,0.0,80.527626,79.0911225,209.90985868,151.474182657,32.0568,26.3788760233
 02/09  13:00:00,169.741523125,7.52458650129,0.0,0.0,80.527626,79.0911225,213.545827994,155.048937891,32.0568,26.4400901027
 02/09  14:00:00,165.746836003,7.52458650129,0.0,0.0,80.527626,75.0917375,207.606170018,162.165227113,16.0284,29.4125429053
 02/09  15:00:00,165.716173007,7.52458650129,0.0,0.0,80.527626,75.0917375,194.054998276,157.58306481,16.0284,20.4435334668
 02/09  16:00:00,163.73185675,7.52458650129,0.0,0.0,80.527626,73.092045,194.878816549,168.276931979,3.20568,23.3962045695
 02/09  17:00:00,163.650614992,7.52458650129,0.0,0.0,80.527626,73.092045,176.098064989,170.002725084,3.20568,2.88965990515
 02/09  18:00:00,124.730710755,7.52458650129,0.0,0.0,80.527626,29.818365,198.164204454,189.199137476,3.20568,5.7593869787
 02/09  19:00:00,129.075240765,7.52458650129,0.0,0.0,80.527626,29.818365,211.895960442,202.914607973,3.20568,5.77567246859
 02/09  20:00:00,129.291499099,7.52458650129,0.0,0.0,80.527626,29.818365,220.024759751,208.147992957,3.20568,8.67108679427
 02/09  21:00:00,129.279702919,7.52458650129,0.0,0.0,80.527626,29.818365,225.072602494,213.203814711,3.20568,8.66310778318
 02/09  22:00:00,55.4807210499,0.0,0.0,0.0,15.863942322,29.242365,9.68729673526,0.0,3.20568,6.48161673526
 02/09  23:00:00,55.3697841084,0.0,0.0,0.0,15.863942322,29.242365,8.27011101922,0.0,3.20568,5.06443101922
 02/09  24:00:00,56.1617315464,0.0,0.0,0.0,15.863942322,29.242365,6.0944770085,0.0,3.20568,2.8887970085
 02/10  01:00:00,55.3999659489,0.0,0.0,0.0,15.863942322,29.242365,6.09074168684,0.0,3.20568,2.88506168684
 02/10  02:00:00,55.4004262061,0.0,0.0,0.0,15.863942322,29.242365,6.09083957799,0.0,3.20568,2.88515957799
 02/10  03:00:00,55.3905979924,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/10  04:00:00,55.383527379,0.0,0.0,0.0,15.863942322,29.242365,6.09066843144,0.0,3.20568,2.88498843144
 02/10  05:00:00,56.442040354,0.0,0.0,0.0,15.863942322,29.242365,6.09076636809,0.0,3.20568,2.88508636809
 02/10  06:00:00,56.2685713886,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/10  07:00:00,65.9535147068,7.52458650129,0.00271208635409,0.0,15.863942322,29.818365,468.624945938,462.534080067,3.20568,2.88518587082
 02/10  08:00:00,122.545195793,7.52458650129,0.000983468615385,0.0,80.527626,29.818365,344.074588431,337.979481197,3.20568,2.88942723375
 02/10  09:00:00,166.058286076,7.52458650129,0.00455320323534,0.0,80.527626,75.0917375,271.500525468,232.977109644,24.0426,14.4808158236
 02/10  10:00:00,165.86663805,7.52458650129,0.00300681308522,0.0,80.527626,75.0917375,232.847783755,188.36889973,24.0426,20.436284025
 02/10  11:00:00,169.666489086,7.52458650129,0.00407658088794,0.0,80.527626,79.0911225,209.682581408,157.167284187,32.0568,20.4584972208
 02/10  12:00:00,170.265325787,7.52458650129,0.0,0.0,80.527626,79.0911225,172.151847754,113.715578562,32.0568,26.3794691925
 02/10  13:00:00,169.470751269,7.52458650129,0.0,0.0,80.527626,79.0911225,157.958197386,99.4622413095,32.0568,26.4391560769
 02/10  14:00:00,165.838914071,7.90482857748,0.0,0.0,80.527626,75.0917375,145.652403756,100.210287559,16.0284,29.413716197
 02/10  15:00:00,165.610012388,7.72936865871,0.0,0.0,80.527626,75.0917375,118.362706582,78.9692772469,16.0284,23.3650293352
 02/10  16:00:00,163.538824915,7.6859028102,0.0,0.0,80.527626,73.092045,105.744653469,82.067198458,3.20568,20.4717750109
 02/10  17:00:00,163.258303102,7.52458650129,0.0,0.0,80.527626,73.092045,90.1689392443,81.2036384843,3.20568,5.75962075996
 02/10  18:00:00,124.286241884,7.52458650129,0.0,0.0,80.527626,29.818365,104.189114552,98.0940153863,3.20568,2.88941916566
 02/10  19:00:00,128.598757293,7.52458650129,0.0,0.0,80.527626,29.818365,125.0739992,116.092705878,3.20568,5.77561332191
 02/10  20:00:00,128.626319234,7.52458650129,0.0,0.0,80.527626,29.818365,141.739225332,129.862187654,3.20568,8.67135767736
 02/10  21:00:00,128.654889756,7.52458650129,0.0,0.0,80.527626,29.818365,154.329036777,142.460750646,3.20568,8.66260613066
 02/10  22:00:00,55.3852376168,0.0,0.0,0.0,15.863942322,29.242365,11.8682389334,0.0,3.20568,8.66255893344
 02/10  23:00:00,55.4401455141,0.0,0.0,0.0,15.863942322,29.242365,6.09723081905,0.0,3.20568,2.89155081905
 02/10  24:00:00,56.2095303197,0.0,0.0,0.0,15.863942322,29.242365,8.96318711197,0.0,3.20568,5.75750711197
 02/11  01:00:00,55.4824371126,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/11  02:00:00,55.4861428241,0.0,0.0,0.0,15.863942322,29.242365,6.08881368001,0.0,3.20568,2.88313368001
 02/11  03:00:00,55.4792200476,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/11  04:00:00,55.4733592706,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/11  05:00:00,55.6805781323,0.0,0.0,0.0,15.863942322,29.242365,6.0889467509,0.0,3.20568,2.8832667509
 02/11  06:00:00,55.6502691439,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/11  07:00:00,55.6473857511,0.0,0.0,0.0,15.863942322,29.242365,6.08890462741,0.0,3.20568,2.88322462741
 02/11  08:00:00,48.4317010816,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/11  09:00:00,46.9933144782,0.0,0.0,0.0,15.863942322,29.242365,6.08886252957,0.0,3.20568,2.88318252957
 02/11  10:00:00,46.9996450194,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/11  11:00:00,46.9901026814,0.0,0.0,0.0,15.863942322,29.242365,6.09083446231,0.0,3.20568,2.88515446231
 02/11  12:00:00,47.6980626139,0.0,0.0,0.0,15.863942322,29.242365,6.09066355787,0.0,3.20568,2.88498355787
 02/11  13:00:00,46.9670028034,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/11  14:00:00,46.9996274685,0.0,0.0,0.0,15.863942322,29.242365,6.08887790544,0.0,3.20568,2.88319790544
 02/11  15:00:00,47.0085938888,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/11  16:00:00,46.9917832474,0.0,0.0,0.0,15.863942322,29.242365,6.08883586138,0.0,3.20568,2.88315586138
 02/11  17:00:00,46.8931738914,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/11  18:00:00,51.1651902921,0.0,0.0,0.0,15.863942322,29.242365,6.08896890746,0.0,3.20568,2.88328890746
 02/11  19:00:00,55.4417039501,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/11  20:00:00,55.6526945867,0.0,0.0,0.0,15.863942322,29.242365,6.08892678507,0.0,3.20568,2.88324678507
 02/11  21:00:00,55.634782709,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/11  22:00:00,56.4924609398,0.971700974709,0.0,0.0,15.863942322,29.242365,7.53440253544,1.44551785731,3.20568,2.88320467813
 02/11  23:00:00,56.7316702424,1.36697527849,0.0,0.0,15.863942322,29.242365,5.71394690609,2.48826690609,3.20568,0.02
 02/11  24:00:00,57.8130543209,1.70871909811,0.0,0.0,15.863942322,29.242365,6.78803733501,3.56235733501,3.20568,0.02
 02/12  01:00:00,56.7280320496,1.36697527849,0.0,0.0,15.863942322,29.242365,10.575378359,4.48641835853,3.20568,2.88328000048
 02/12  02:00:00,57.4882060054,2.12173336175,0.0,0.0,15.863942322,29.242365,11.7865790543,8.56089905433,3.20568,0.02
 02/12  03:00:00,58.6435238922,3.27732744928,0.0,0.0,15.863942322,29.242365,42.3416293658,36.2526531092,3.20568,2.88329625662
 02/12  04:00:00,59.4585983214,4.08374685866,0.0,0.0,15.863942322,29.242365,52.6876340009,49.4619540009,3.20568,0.02
 02/12  05:00:00,59.17832924,3.587088147,0.0,0.0,15.863942322,29.242365,56.3270133338,50.2380790036,3.20568,2.88325433018
 02/12  06:00:00,59.9777066505,4.39354209956,0.0,0.0,15.863942322,29.242365,74.0918211115,70.8661411115,3.20568,0.02
 02/12  07:00:00,59.3954031616,3.7936183076,0.0,0.0,15.863942322,29.242365,76.0015420075,69.9125792912,3.20568,2.88328271634
 02/12  08:00:00,52.5658628761,4.18701193896,0.0,0.0,15.863942322,29.242365,73.2734705821,70.0477905821,3.20568,0.02
 02/12  09:00:00,50.2257060317,3.2772929061,0.0,0.0,15.863942322,29.242365,60.8338421424,54.7430410094,3.20568,2.88512113299
 02/12  10:00:00,51.1487433642,4.18701193896,0.0,0.0,15.863942322,29.242365,75.6565309307,72.4308509307,3.20568,0.02
 02/12  11:00:00,49.993973554,3.05356917037,0.0,0.0,15.863942322,29.242365,56.7796989482,50.6888660613,3.20568,2.88515288688
 02/12  12:00:00,51.1218009729,3.46416789125,0.0,0.0,15.863942322,29.242365,58.2978724692,52.2070087449,3.20568,2.88518372435
 02/12  13:00:00,49.9769895483,3.07079728868,0.0,0.0,15.863942322,29.242365,52.4772490901,46.3869953339,3.20568,2.88457375612
 02/12  14:00:00,49.4689865578,2.53483974051,0.0,0.0,15.863942322,29.242365,33.3999253756,30.1742453756,3.20568,0.02
 02/12  15:00:00,49.5525652415,2.60615624209,0.0,0.0,15.863942322,29.242365,44.4128586898,38.3238776567,3.20568,2.88330103308
 02/12  16:00:00,50.2191108273,3.27485433457,0.0,0.0,15.863942322,29.242365,48.0043547315,44.7786747315,3.20568,0.02
 02/12  17:00:00,50.0727522119,3.22567763754,0.0,0.0,15.863942322,29.242365,55.213364316,49.1243958665,3.20568,2.88328844953
 02/12  18:00:00,54.8155868082,3.67067502307,0.0,0.0,15.863942322,29.242365,64.4543442513,61.2286642513,3.20568,0.02
 02/12  19:00:00,59.1767547691,3.74200303904,0.0,0.0,15.863942322,29.242365,81.636188572,78.410508572,3.20568,0.02
 02/12  20:00:00,59.7954473543,4.13536212722,0.0,0.0,15.863942322,29.242365,95.3851398714,89.2961556467,3.20568,2.88330422467
 02/12  21:00:00,60.3048303379,4.65515368533,0.0,0.0,15.863942322,29.242365,108.435129095,105.209449095,3.20568,0.02
 02/12  22:00:00,60.4567342712,4.87070152755,0.0,0.0,15.863942322,29.242365,145.194176674,139.105797962,3.20568,2.88269871165
 02/12  23:00:00,60.5927904165,5.1265250958,0.0,0.0,15.863942322,29.242365,173.042888087,169.817208087,3.20568,0.02
 02/12  24:00:00,61.2385699227,5.04039523532,0.0,0.0,15.863942322,29.242365,151.766326954,145.677355848,3.20568,2.88329110613
 02/13  01:00:00,60.6702759037,5.18308966505,0.0,0.0,15.863942322,29.242365,170.334747001,167.109067001,3.20568,0.02
 02/13  02:00:00,60.5095106315,5.04039523532,0.0,0.0,15.863942322,29.242365,147.005318795,140.914538112,3.20568,2.88510068319
 02/13  03:00:00,60.9752704611,5.47847712382,0.0,0.0,15.863942322,29.242365,174.913702878,168.822912932,3.20568,2.88510994613
 02/13  04:00:00,60.7640246352,5.32396719573,0.0,0.0,15.863942322,29.242365,149.486308796,143.395438059,3.20568,2.88519073757
 02/13  05:00:00,61.2064491982,5.53755461557,0.0,0.0,15.863942322,29.242365,172.098050003,168.872370003,3.20568,0.02
 02/13  06:00:00,60.9599440739,5.34759819243,0.0,0.0,15.863942322,29.242365,150.324652945,144.233791351,3.20568,2.88518159421
 02/13  07:00:00,66.4854881156,7.52458650129,0.0,0.0,15.863942322,29.818365,837.323993861,831.233358671,3.20568,2.88495518933
 02/13  08:00:00,123.932443298,7.52458650129,0.0,0.0,80.527626,29.818365,650.581605741,644.486022602,3.20568,2.88990313917
 02/13  09:00:00,166.674479579,7.52458650129,0.0,0.0,80.527626,75.0917375,508.929340572,473.29772301,24.0426,11.589017562
 02/13  10:00:00,166.570331485,7.52458650129,0.00137852956301,0.0,80.527626,75.0917375,464.52187104,420.04114658,24.0426,20.4381244598
 02/13  11:00:00,170.492652708,7.52458650129,0.00194319838325,0.0,80.527626,79.0911225,424.201855388,368.767338588,32.0568,23.3777168005
 02/13  12:00:00,171.242946581,7.52458650129,0.0,0.0,80.527626,79.0911225,380.487278118,324.981601968,32.0568,23.4488761499
 02/13  13:00:00,170.463745791,7.52458650129,0.0,0.0,80.527626,79.0911225,371.446482069,310.011819168,32.0568,29.3778629007
 02/13  14:00:00,166.451408223,7.52458650129,0.0,0.0,80.527626,75.0917375,332.167017363,286.723755966,16.0284,29.4148613966
 02/13  15:00:00,166.439072965,7.52458650129,0.0,0.0,80.527626,75.0917375,292.849120033,256.375637938,16.0284,20.4450820948
 02/13  16:00:00,164.4102901,7.52458650129,0.0,0.0,80.527626,73.092045,273.305553596,246.704612867,3.20568,23.3952607288
 02/13  17:00:00,164.318737942,7.52458650129,0.0,0.0,80.527626,73.092045,268.16211809,262.066915745,3.20568,2.88952234428
 02/13  18:00:00,125.379985404,7.52458650129,0.0,0.0,80.527626,29.818365,320.342867896,314.24747532,3.20568,2.88971257601
 02/13  19:00:00,129.690789083,7.52458650129,0.0,0.0,80.527626,29.818365,360.249360126,348.388920726,3.20568,8.65475939976
 02/13  20:00:00,129.922602199,7.52458650129,0.0,0.0,80.527626,29.818365,377.076504697,365.198925951,3.20568,8.67189874538
 02/13  21:00:00,129.922403063,7.52458650129,0.0,0.0,80.527626,29.818365,387.150540361,375.282146228,3.20568,8.66271413264
 02/13  22:00:00,55.4183838128,0.0,0.0,0.0,15.863942322,29.242365,8.98656066028,0.0,3.20568,5.78088066028
 02/13  23:00:00,55.3157992971,0.0,0.0,0.0,15.863942322,29.242365,8.96907247859,0.0,3.20568,5.76339247859
 02/13  24:00:00,56.1206078987,0.0,0.0,0.0,15.863942322,29.242365,6.09434805941,0.0,3.20568,2.88866805941
 02/14  01:00:00,56.7254616314,1.36697527849,0.0,0.0,15.863942322,29.242365,7.19760219397,1.10699031322,3.20568,2.88493188074
 02/14  02:00:00,57.0731637941,1.70871909811,0.0,0.0,15.863942322,29.242365,7.93077629586,1.84006583301,3.20568,2.88503046284
 02/14  03:00:00,56.728264358,1.36697527849,0.0,0.0,15.863942322,29.242365,5.76262875027,2.53694875027,3.20568,0.02
 02/14  04:00:00,57.642650723,2.27665976818,0.0,0.0,15.863942322,29.242365,18.9824139601,12.8916030075,3.20568,2.88513095263
 02/14  05:00:00,59.9705759025,3.53547287844,0.0,0.0,15.863942322,29.242365,44.0568507855,37.966008615,3.20568,2.88516217049
 02/14  06:00:00,60.0041259424,3.73523153055,0.0,0.0,15.863942322,29.242365,44.7528567145,41.5271767145,3.20568,0.02
 02/14  07:00:00,66.7133323892,7.52458650129,0.00071703143477,0.0,15.863942322,29.818365,697.674915057,691.584086697,3.20568,2.88514836017
 02/14  08:00:00,123.115039858,7.52458650129,0.000359502489944,0.0,80.527626,29.818365,500.789288946,494.693803126,3.20568,2.88980582019
 02/14  09:00:00,166.541796966,7.52458650129,0.00456520109344,0.0,80.527626,75.0917375,411.50107012,375.869331228,24.0426,11.5891388917
 02/14  10:00:00,166.488013001,7.52458650129,0.00220686810986,0.0,80.527626,75.0917375,367.88528807,320.484375273,24.0426,23.3583127966
 02/14  11:00:00,170.449329558,7.52458650129,0.00345912874171,0.0,80.527626,79.0911225,312.737642325,260.220222235,32.0568,20.4606200899
 02/14  12:00:00,171.137875158,7.52458650129,0.0,0.0,80.527626,79.0911225,252.675489152,194.239741975,32.0568,26.3789471775
 02/14  13:00:00,170.162942459,7.52458650129,0.0,0.0,80.527626,79.0911225,231.493244241,172.996834641,32.0568,26.4396095998
 02/14  14:00:00,166.17883791,7.52458650129,0.0,0.0,80.527626,75.0917375,234.690840476,189.249571552,16.0284,29.4128689243
 02/14  15:00:00,166.2904026,7.52458650129,0.0,0.0,80.527626,75.0917375,231.151814095,194.378894411,16.0284,20.7445196846
 02/14  16:00:00,164.422855996,7.52458650129,0.0,0.0,80.527626,73.092045,226.64175398,200.339409229,3.20568,23.0966647508
 02/14  17:00:00,164.311905429,7.52458650129,0.0,0.0,80.527626,73.092045,210.565904893,201.600826364,3.20568,5.75939852926
 02/14  18:00:00,125.338690909,7.52458650129,0.0,0.0,80.527626,29.818365,229.735179653,223.639686793,3.20568,2.88981286016
 02/14  19:00:00,129.641916946,7.52458650129,0.0,0.0,80.527626,29.818365,257.052004285,248.069995399,3.20568,5.77632888594
 02/14  20:00:00,129.65034898,7.52458650129,0.0,0.0,80.527626,29.818365,272.905122659,261.028404251,3.20568,8.67103840741
 02/14  21:00:00,129.655761788,7.52458650129,0.0,0.0,80.527626,29.818365,276.7015903,264.833614058,3.20568,8.66229624171
 02/14  22:00:00,55.2925791994,0.0,0.0,0.0,15.863942322,29.242365,11.8691560751,0.0,3.20568,8.66347607511
 02/14  23:00:00,55.343895754,0.0,0.0,0.0,15.863942322,29.242365,6.0971279365,0.0,3.20568,2.8914479365
 02/14  24:00:00,56.145310562,0.0,0.0,0.0,15.863942322,29.242365,8.9629811899,0.0,3.20568,5.7573011899
 02/15  01:00:00,55.3790015289,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/15  02:00:00,55.381986321,0.0,0.0,0.0,15.863942322,29.242365,6.09081767096,0.0,3.20568,2.88513767096
 02/15  03:00:00,55.3767980072,0.0,0.0,0.0,15.863942322,29.242365,6.09064695146,0.0,3.20568,2.88496695146
 02/15  04:00:00,55.3716916038,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/15  05:00:00,56.611041946,1.02523145887,0.0,0.0,15.863942322,29.242365,6.67949865656,0.588753258869,3.20568,2.88506539769
 02/15  06:00:00,56.9371494737,1.36697527849,0.0,0.0,15.863942322,29.242365,7.12667264358,1.03582765523,3.20568,2.88516498835
 02/15  07:00:00,65.9507975283,7.52458650129,0.0026945562297,0.0,15.863942322,29.818365,524.41344197,521.18776197,3.20568,0.02
 02/15  08:00:00,122.835740834,7.52458650129,0.0,0.0,80.527626,29.818365,429.950849695,420.985382365,3.20568,5.75978733056
 02/15  09:00:00,166.459552063,7.52458650129,0.00504087763252,0.0,80.527626,75.0917375,349.314336668,313.682595234,24.0426,11.5891414343
 02/15  10:00:00,166.455036681,7.52458650129,0.00219424679727,0.0,80.527626,75.0917375,310.538999387,266.057197061,24.0426,20.4392023261
 02/15  11:00:00,170.444665964,7.52458650129,0.00293051838363,0.0,80.527626,79.0911225,292.152199546,236.714793193,32.0568,23.3806063532
 02/15  12:00:00,171.202065001,7.52458650129,0.0,0.0,80.527626,79.0911225,262.607931122,207.103026065,32.0568,23.4481050577
 02/15  13:00:00,170.438422319,7.52458650129,0.0,0.0,80.527626,79.0911225,261.574745419,200.141426346,32.0568,29.3765190727
 02/15  14:00:00,166.453465641,7.52458650129,0.0,0.0,80.527626,75.0917375,254.591122011,209.148177663,16.0284,29.4145443481
 02/15  15:00:00,166.450190979,7.52458650129,0.0,0.0,80.527626,75.0917375,241.10193592,204.629163342,16.0284,20.4443725783
 02/15  16:00:00,164.428289378,7.52458650129,0.0,0.0,80.527626,73.092045,232.213266803,205.610240008,3.20568,23.3973467945
 02/15  17:00:00,164.315419465,7.52458650129,0.0,0.0,80.527626,73.092045,214.138406187,208.043213078,3.20568,2.88951310902
 02/15  18:00:00,123.91443025,7.52458650129,0.0,0.0,80.527626,29.818365,239.152090113,233.056706724,3.20568,2.88970338857
 02/15  19:00:00,129.64599473,7.52458650129,0.0,0.0,80.527626,29.818365,270.50332889,258.643507788,3.20568,8.65414110154
 02/15  20:00:00,129.877429262,7.52458650129,0.0,0.0,80.527626,29.818365,294.789892964,282.913874773,3.20568,8.67033819096
 02/15  21:00:00,129.875440923,7.52458650129,0.0,0.0,80.527626,29.818365,313.187201789,304.200527665,3.20568,5.78099412441
 02/15  22:00:00,55.4400261283,0.0,0.0,0.0,15.863942322,29.242365,11.868877572,0.0,3.20568,8.66319757197
 02/15  23:00:00,55.3373563267,0.0,0.0,0.0,15.863942322,29.242365,8.96864832547,0.0,3.20568,5.76296832547
 02/15  24:00:00,56.1392345375,0.0,0.0,0.0,15.863942322,29.242365,6.09429427827,0.0,3.20568,2.88861427827
 02/16  01:00:00,55.3710797216,0.0,0.0,0.0,15.863942322,29.242365,6.09063955735,0.0,3.20568,2.88495955735
 02/16  02:00:00,56.4032491041,1.02523145887,0.0,0.0,15.863942322,29.242365,3.92217427379,0.696494273788,3.20568,0.02
 02/16  03:00:00,56.7416506237,1.36697527849,0.0,0.0,15.863942322,29.242365,7.32198958266,1.23144177484,3.20568,2.88486780782
 02/16  04:00:00,57.0804365822,1.70871909811,0.0,0.0,15.863942322,29.242365,8.04089118228,1.95005511153,3.20568,2.88515607075
 02/16  05:00:00,56.9498713684,1.36697527849,0.0,0.0,15.863942322,29.242365,5.94502342751,2.71934342751,3.20568,0.02
 02/16  06:00:00,58.7831139374,3.2060109477,0.0,0.0,15.863942322,29.242365,32.8800517714,26.7893866174,3.20568,2.88498515397
 02/16  07:00:00,66.3169698873,7.52458650129,0.0,0.0,15.863942322,29.818365,647.332562123,641.241798774,3.20568,2.88508334911
 02/16  08:00:00,123.032058293,7.52458650129,0.0,0.0,80.527626,29.818365,493.726226118,487.630749931,3.20568,2.88979618771
 02/16  09:00:00,166.528190256,7.52458650129,0.00292207259929,0.0,80.527626,75.0917375,415.380907666,379.749882885,24.0426,11.5884247809
 02/16  10:00:00,166.497510549,7.52458650129,0.00187457349281,0.0,80.527626,75.0917375,382.014608836,337.532174647,24.0426,20.4398341885
 02/16  11:00:00,170.474267817,7.52458650129,0.00253271606546,0.0,80.527626,79.0911225,361.362905134,305.92837427,32.0568,23.377730864
 02/16  12:00:00,171.212444586,7.52458650129,0.0,0.0,80.527626,79.0911225,315.535883405,257.098056385,32.0568,26.3810270205
 02/16  13:00:00,170.440391965,7.52458650129,0.0,0.0,80.527626,79.0911225,292.098180412,233.600405962,32.0568,26.4409744507
 02/16  14:00:00,166.456493013,7.52458650129,0.0,0.0,80.527626,75.0917375,283.539787834,238.096324806,16.0284,29.4150630275
 02/16  15:00:00,166.453336364,7.52458650129,0.0,0.0,80.527626,75.0917375,271.598319263,235.125078583,16.0284,20.4448406799
 02/16  16:00:00,164.429947327,7.52458650129,0.0,0.0,80.527626,73.092045,261.682916728,235.082075528,3.20568,23.3951611997
 02/16  17:00:00,164.327268885,7.52458650129,0.0,0.0,80.527626,73.092045,250.906016261,244.810432292,3.20568,2.88990396949
 02/16  18:00:00,123.949133384,7.52458650129,0.0,0.0,80.527626,29.818365,297.440384489,288.47533755,3.20568,5.75936693862
 02/16  19:00:00,129.685526068,7.52458650129,0.0,0.0,80.527626,29.818365,328.182966769,319.201115355,3.20568,5.77617141359
 02/16  20:00:00,129.91872084,7.52458650129,0.0,0.0,80.527626,29.818365,355.279170491,343.404082184,3.20568,8.66940830689
 02/16  21:00:00,129.924087726,7.52458650129,0.0,0.0,80.527626,29.818365,379.018629154,367.151385926,3.20568,8.66156322814
 02/16  22:00:00,55.4224310383,0.0,0.0,0.0,15.863942322,29.242365,11.8685478005,0.0,3.20568,8.6628678005
 02/16  23:00:00,55.3226538806,0.0,0.0,0.0,15.863942322,29.242365,6.09718688886,0.0,3.20568,2.89150688886
 02/16  24:00:00,57.1560118981,1.02523145887,0.0,0.0,15.863942322,29.242365,7.0728127446,0.978542225796,3.20568,2.8885905188
 02/17  01:00:00,56.7339688089,1.36697527849,0.0,0.0,15.863942322,29.242365,7.99136596103,1.90055269062,3.20568,2.88513327041
 02/17  02:00:00,57.2402146525,1.86359944698,0.0,0.0,15.863942322,29.242365,10.8617771584,4.77095742194,3.20568,2.8851397365
 02/17  03:00:00,58.9573505219,3.57160702075,0.0,0.0,15.863942322,29.242365,46.1945092696,42.9688292696,3.20568,0.02
 02/17  04:00:00,59.2935034075,3.89786971412,0.0,0.0,15.863942322,29.242365,59.404941383,53.3141570567,3.20568,2.88510432625
 02/17  05:00:00,60.6761500113,4.2066786288,0.0,0.0,15.863942322,29.242365,81.8236962349,75.7328584662,3.20568,2.8851577687
 02/17  06:00:00,60.2860043561,3.98048177836,0.0,0.0,15.863942322,29.242365,81.9667066737,78.7410266737,3.20568,0.02
 02/17  07:00:00,66.8003906809,7.52458650129,0.0,0.0,15.863942322,29.818365,803.004322219,796.913475862,3.20568,2.88516635775
 02/17  08:00:00,122.032488837,7.52458650129,0.0,0.0,80.527626,29.818365,580.980121464,574.884759904,3.20568,2.88968155955
 02/17  09:00:00,166.589520627,7.52458650129,0.0010402321222,0.0,80.527626,75.0917375,472.159835547,433.637662318,24.0426,14.4795732288
 02/17  10:00:00,166.536297124,7.52458650129,0.00163415924704,0.0,80.527626,75.0917375,428.560754877,384.080087346,24.0426,20.4380675309
 02/17  11:00:00,170.485819455,7.52458650129,0.00226239046383,0.0,80.527626,79.0911225,393.985022038,341.468035637,32.0568,20.4601864008
 02/17  12:00:00,171.224292151,7.52458650129,0.0,0.0,80.527626,79.0911225,347.028596154,288.593023278,32.0568,26.3787728759
 02/17  13:00:00,170.444898181,7.52458650129,0.0,0.0,80.527626,79.0911225,322.802887137,264.306940976,32.0568,26.4391461609
 02/17  14:00:00,166.449371543,7.52458650129,0.0,0.0,80.527626,75.0917375,301.403110389,255.958487229,16.0284,29.4162231604
 02/17  15:00:00,166.450324359,7.52458650129,0.0,0.0,80.527626,75.0917375,285.877129044,246.484620177,16.0284,23.3641088662
 02/17  16:00:00,164.427337225,7.52458650129,0.0,0.0,80.527626,73.092045,270.714308956,247.038174129,3.20568,20.4704548273
 02/17  17:00:00,164.334042855,7.52458650129,0.0,0.0,80.527626,73.092045,270.324859115,261.359898406,3.20568,5.75928070922
 02/17  18:00:00,123.96077644,7.52458650129,0.0,0.0,80.527626,29.818365,312.682105183,306.586755667,3.20568,2.88966951556
 02/17  19:00:00,129.692998632,7.52458650129,0.0,0.0,80.527626,29.818365,337.863216027,328.881420242,3.20568,5.77611578516
 02/17  20:00:00,129.707508242,7.52458650129,0.0,0.0,80.527626,29.818365,359.40838206,344.64760412,3.20568,11.5550979397
 02/17  21:00:00,129.719615244,7.52458650129,0.0,0.0,80.527626,29.818365,367.716994221,358.729289416,3.20568,5.78202480526
 02/17  22:00:00,55.2731521541,0.0,0.0,0.0,15.863942322,29.242365,11.8681814019,0.0,3.20568,8.6625014019
 02/17  23:00:00,55.3251354238,0.0,0.0,0.0,15.863942322,29.242365,8.96784677037,0.0,3.20568,5.76216677037
 02/17  24:00:00,56.1282402727,0.0,0.0,0.0,15.863942322,29.242365,6.094200875,0.0,3.20568,2.888520875
 02/18  01:00:00,56.3897261717,1.02523145887,0.0,0.0,15.863942322,29.242365,4.07014929547,0.844469295466,3.20568,0.02
 02/18  02:00:00,57.0792019279,1.70871909811,0.0,0.0,15.863942322,29.242365,7.94490475287,1.85593317967,3.20568,2.8832915732
 02/18  03:00:00,56.7319424459,1.36697527849,0.0,0.0,15.863942322,29.242365,5.43559882609,2.20991882609,3.20568,0.02
 02/18  04:00:00,57.4691917702,2.09591997027,0.0,0.0,15.863942322,29.242365,12.1145240714,6.02568312724,3.20568,2.88316094419
 02/18  05:00:00,58.8635979306,3.27732744928,0.0,0.0,15.863942322,29.242365,39.1876067615,35.9619267615,3.20568,0.02
 02/18  06:00:00,59.8886797983,4.3005862557,0.0,0.0,15.863942322,29.242365,55.9868288203,52.7611488203,3.20568,0.02
 02/18  07:00:00,59.1533972609,3.5561258945,0.0,0.0,15.863942322,29.242365,57.4234311928,51.3344570967,3.20568,2.88329409617
 02/18  08:00:00,50.2679865264,3.30924148482,0.0,0.0,15.863942322,29.242365,41.3194288611,38.0937488611,3.20568,0.02
 02/18  09:00:00,48.310275449,1.36697527849,0.0,0.0,15.863942322,29.242365,17.8802236617,11.7912484956,3.20568,2.88329516618
 02/18  10:00:00,48.6641019804,1.70871909811,0.0,0.0,15.863942322,29.242365,16.3932012294,13.1675212294,3.20568,0.02
 02/18  11:00:00,48.2993893606,1.36697527849,0.0,0.0,15.863942322,29.242365,14.7344649825,8.64365683384,3.20568,2.88512814866
 02/18  12:00:00,49.3580799609,1.70871909811,0.0,0.0,15.863942322,29.242365,13.2941647845,7.20339236116,3.20568,2.88509242335
 02/18  13:00:00,48.2695812329,1.36697527849,0.0,0.0,15.863942322,29.242365,10.3615019636,4.2706764092,3.20568,2.88514555442
 02/18  14:00:00,48.5422382068,1.60165812979,0.0,0.0,15.863942322,29.242365,6.99654931571,3.77086931571,3.20568,0.02
 02/18  15:00:00,47.2919498812,0.341743819623,0.0,0.0,15.863942322,29.242365,3.7841452452,0.558465245201,3.20568,0.02
 02/18  16:00:00,46.9401256059,0.0,0.0,0.0,15.863942322,29.242365,6.08890024497,0.0,3.20568,2.88322024497
 02/18  17:00:00,46.8442269068,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  18:00:00,49.7022033819,0.0,0.0,0.0,15.863942322,29.242365,6.08885760813,0.0,3.20568,2.88317760813
 02/18  19:00:00,55.4164387396,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  20:00:00,55.6269386972,0.0,0.0,0.0,15.863942322,29.242365,6.08881498433,0.0,3.20568,2.88313498433
 02/18  21:00:00,58.2211878528,2.60615624209,0.0,0.0,15.863942322,29.242365,32.1449295795,28.9192495795,3.20568,0.02
 02/18  22:00:00,58.6658427224,3.15443022231,0.0,0.0,15.863942322,29.242365,50.1488172889,44.0598692019,3.20568,2.88326808709
 02/18  23:00:00,59.1825788099,3.81947775665,0.0,0.0,15.863942322,29.242365,68.8856005848,65.6599205848,3.20568,0.02
 02/18  24:00:00,60.1909376954,4.07340998768,0.0,0.0,15.863942322,29.242365,76.1244327814,70.0355274759,3.20568,2.88322530551
 02/19  01:00:00,59.4007939151,4.02082221017,0.0,0.0,15.863942322,29.242365,88.3319307677,85.1062507677,3.20568,0.02
 02/19  02:00:00,59.8636324718,4.47474954276,0.0,0.0,15.863942322,29.242365,89.9296953243,86.7040153243,3.20568,0.02
 02/19  03:00:00,60.1271592931,4.73057311101,0.0,0.0,15.863942322,29.242365,110.853094039,104.764126584,3.20568,2.88328745543
 02/19  04:00:00,60.3067010702,4.9046402691,0.0,0.0,15.863942322,29.242365,106.834037721,103.608357721,3.20568,0.02
 02/19  05:00:00,60.583408807,4.95683138803,0.0,0.0,15.863942322,29.242365,127.587514447,121.498555003,3.20568,2.88327944463
 02/19  06:00:00,60.5630422646,4.94989192451,0.0,0.0,15.863942322,29.242365,117.018055456,113.792375456,3.20568,0.02
 02/19  07:00:00,60.7295739792,5.09258635424,0.0,0.0,15.863942322,29.242365,134.617945246,128.528994142,3.20568,2.88327110426
 02/19  08:00:00,51.6974403893,4.73871753262,0.0,0.0,15.863942322,29.242365,93.0906217124,89.8649417124,3.20568,0.02
 02/19  09:00:00,51.3922258435,4.44775026473,0.0,0.0,15.863942322,29.242365,92.8465880629,86.7557789964,3.20568,2.8851290665
 02/19  10:00:00,51.5417692191,4.58787868127,0.00212403200486,0.0,15.863942322,29.242365,78.593080746,72.5022200276,3.20568,2.8851807184
 02/19  11:00:00,50.3509858709,3.43223082692,0.0,0.0,15.863942322,29.242365,55.1629634488,51.9372834488,3.20568,0.02
 02/19  12:00:00,50.2228791367,2.5864204659,0.0,0.0,15.863942322,29.242365,33.6952664021,27.6044431142,3.20568,2.88514328795
 02/19  13:00:00,47.9042186516,1.02523145887,0.0,0.0,15.863942322,29.242365,13.1747180439,7.08406785643,3.20568,2.88497018745
 02/19  14:00:00,46.9130823642,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  15:00:00,46.9294174012,0.0,0.0,0.0,15.863942322,29.242365,6.08894551931,0.0,3.20568,2.88326551931
 02/19  16:00:00,46.9201501724,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  17:00:00,46.8254227636,0.0,0.0,0.0,15.863942322,29.242365,6.08890242375,0.0,3.20568,2.88322242375
 02/19  18:00:00,49.6853742678,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  19:00:00,55.4026937197,0.0,0.0,0.0,15.863942322,29.242365,6.08885934917,0.0,3.20568,2.88317934917
 02/19  20:00:00,56.5924585156,0.971700974709,0.0,0.0,15.863942322,29.242365,6.08833852794,2.86265852794,3.20568,0.02
 02/19  21:00:00,56.6385666402,1.02523145887,0.0,0.0,15.863942322,29.242365,9.23195964867,3.14305533719,3.20568,2.88322431148
 02/19  22:00:00,57.0517548359,1.5378471883,0.0,0.0,15.863942322,29.242365,11.1671291776,7.94144917764,3.20568,0.02
 02/19  23:00:00,56.7284168892,1.36697527849,0.0,0.0,15.863942322,29.242365,11.6432606676,8.41758066758,3.20568,0.02
 02/19  24:00:00,57.8088920833,1.70871909811,0.0,0.0,15.863942322,29.242365,17.1835038428,11.0945555769,3.20568,2.88326826591
 02/20  01:00:00,56.7369718503,1.36697527849,0.0,0.0,15.863942322,29.242365,12.2260261904,9.00034619038,3.20568,0.02
 02/20  02:00:00,56.3965205573,1.02523145887,0.0,0.0,15.863942322,29.242365,12.7075268494,6.61856320118,3.20568,2.88328364825
 02/20  03:00:00,56.3968671078,1.02523145887,0.0,0.0,15.863942322,29.242365,9.74509576379,6.51941576379,3.20568,0.02
 02/20  04:00:00,56.7418202236,1.36697527849,0.0,0.0,15.863942322,29.242365,14.8693384118,8.78038925061,3.20568,2.88326916117
 02/20  05:00:00,56.9553511484,1.36697527849,0.0,0.0,15.863942322,29.242365,12.1209426248,8.89526262477,3.20568,0.02
