Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/20  06:00:00,56.940261243,1.36697527849,0.0,0.0,15.863942322,29.242365,15.1885636203,9.09974595588,3.20568,2.88313766445
 02/20  07:00:00,56.6107544407,1.02523145887,0.0,0.0,15.863942322,29.242365,10.0187375098,6.79305750981,3.20568,0.02
 02/20  08:00:00,46.9389705177,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  09:00:00,46.9405914862,0.0,0.0,0.0,15.863942322,29.242365,6.09083130473,0.0,3.20568,2.88515130473
 02/20  10:00:00,46.9616493032,0.0,0.0,0.0,15.863942322,29.242365,6.09065889444,0.0,3.20568,2.88497889444
 02/20  11:00:00,46.960658784,0.0,0.0,0.0,15.863942322,29.242365,6.09075541139,0.0,3.20568,2.88507541139
 02/20  12:00:00,47.6673128199,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  13:00:00,46.9558812918,0.0,0.0,0.0,15.863942322,29.242365,6.09085181101,0.0,3.20568,2.88517181101
 02/20  14:00:00,46.9960741494,0.0,0.0,0.0,15.863942322,29.242365,6.09067936387,0.0,3.20568,2.88499936387
 02/20  15:00:00,47.0095692011,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  16:00:00,47.0031962657,0.0,0.0,0.0,15.863942322,29.242365,6.08893867325,0.0,3.20568,2.88325867325
 02/20  17:00:00,46.9102897659,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  18:00:00,49.7766049593,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  19:00:00,55.5023796032,0.0,0.0,0.0,15.863942322,29.242365,6.08889506312,0.0,3.20568,2.88321506312
 02/20  20:00:00,55.7093874553,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  21:00:00,55.6847422376,0.0,0.0,0.0,15.863942322,29.242365,6.08885147877,0.0,3.20568,2.88317147877
 02/20  22:00:00,55.5718578015,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  23:00:00,55.4125361746,0.0,0.0,0.0,15.863942322,29.242365,6.08836503332,0.0,3.20568,2.88268503332
 02/20  24:00:00,56.125780539,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/21  01:00:00,55.4075702687,0.0,0.0,0.0,15.863942322,29.242365,6.09065872202,0.0,3.20568,2.88497872202
 02/21  02:00:00,55.4095346961,0.0,0.0,0.0,15.863942322,29.242365,6.09075445517,0.0,3.20568,2.88507445517
 02/21  03:00:00,55.4067193678,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/21  04:00:00,55.4043232881,0.0,0.0,0.0,15.863942322,29.242365,6.09085011369,0.0,3.20568,2.88517011369
 02/21  05:00:00,56.464538017,0.0,0.0,0.0,15.863942322,29.242365,6.09067703004,0.0,3.20568,2.88499703004
 02/21  06:00:00,56.2905323518,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/21  07:00:00,65.218255431,7.52458650129,0.00630545066596,0.0,15.863942322,29.818365,607.627486133,601.536622092,3.20568,2.88518404133
 02/21  08:00:00,120.500534565,7.52458650129,0.0,0.0,80.527626,29.818365,307.993855661,301.898342629,3.20568,2.88983303161
 02/21  09:00:00,165.578960759,7.52458650129,0.00824648189353,0.0,80.527626,75.0917375,232.141556329,196.509855276,24.0426,11.5891010529
 02/21  10:00:00,165.526601709,7.52458650129,0.00370912713595,0.0,80.527626,75.0917375,204.028454167,156.628661793,24.0426,23.3571923746
 02/21  11:00:00,169.49288469,7.52458650129,0.00212164895767,0.0,80.527626,79.0911225,191.119803284,138.602989894,32.0568,20.4600133896
 02/21  12:00:00,170.165267627,7.52458650129,0.0,0.0,80.527626,79.0911225,153.380519436,94.9458676969,32.0568,26.3778517387
 02/21  13:00:00,169.409453729,7.52458650129,0.0,0.0,80.527626,79.0911225,134.217504547,75.7225072997,32.0568,26.4381972472
 02/21  14:00:00,165.425694305,7.52458650129,0.0,0.0,80.527626,75.0917375,132.688501973,87.2453283813,16.0284,29.4147735916
 02/21  15:00:00,165.417477056,7.52599213668,0.0,0.0,80.527626,75.0917375,118.605221423,82.1324190147,16.0284,20.4444024081
 02/21  16:00:00,163.404016647,7.53927334573,0.0,0.0,80.527626,73.092045,108.438248703,81.8379407188,3.20568,23.3946279846
 02/21  17:00:00,163.280981414,7.52458650129,0.0,0.0,80.527626,73.092045,93.8470484994,84.8821272164,3.20568,5.75924128302
 02/21  18:00:00,122.886098192,7.52458650129,0.0,0.0,80.527626,29.818365,113.448641428,107.353314878,3.20568,2.88964655023
 02/21  19:00:00,128.627629278,7.52458650129,0.0,0.0,80.527626,29.818365,134.313464781,125.331821223,3.20568,5.77596355774
 02/21  20:00:00,128.652520365,7.52458650129,0.0,0.0,80.527626,29.818365,150.880438886,139.004309795,3.20568,8.67044909152
 02/21  21:00:00,128.682489958,7.52458650129,0.0,0.0,80.527626,29.818365,164.111339827,152.243961972,3.20568,8.66169785495
 02/21  22:00:00,55.3964677413,0.0,0.0,0.0,15.863942322,29.242365,11.8687219178,0.0,3.20568,8.66304191783
 02/21  23:00:00,55.4378368639,0.0,0.0,0.0,15.863942322,29.242365,6.09692759073,0.0,3.20568,2.89124759073
 02/21  24:00:00,56.2011225831,0.0,0.0,0.0,15.863942322,29.242365,6.09460905406,0.0,3.20568,2.88892905406
 02/22  01:00:00,55.4672310835,0.0,0.0,0.0,15.863942322,29.242365,6.09079246356,0.0,3.20568,2.88511246356
 02/22  02:00:00,55.4636759119,0.0,0.0,0.0,15.863942322,29.242365,6.09061865238,0.0,3.20568,2.88493865238
 02/22  03:00:00,55.4556839883,0.0,0.0,0.0,15.863942322,29.242365,6.09071365607,0.0,3.20568,2.88503365607
 02/22  04:00:00,55.4484283183,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/22  05:00:00,55.6531695334,0.0,0.0,0.0,15.863942322,29.242365,6.09080858618,0.0,3.20568,2.88512858618
 02/22  06:00:00,55.6330744595,0.0,0.0,0.0,15.863942322,29.242365,6.09063484607,0.0,3.20568,2.88495484607
 02/22  07:00:00,64.4310787811,7.52458650129,0.00189540292789,0.0,15.863942322,29.818365,344.620543337,341.394863337,3.20568,0.02
 02/22  08:00:00,120.372135534,7.52458650129,0.00121375859288,0.0,80.527626,29.818365,258.63885291,249.673746443,3.20568,5.7594264667
 02/22  09:00:00,165.523361926,7.52458650129,0.00595172156564,0.0,80.527626,75.0917375,205.758753426,170.128101932,24.0426,11.5880514933
 02/22  10:00:00,165.50936929,7.52458650129,0.00350243801456,0.0,80.527626,75.0917375,190.564614898,146.085122804,24.0426,20.4368920935
 02/22  11:00:00,169.511151803,7.52458650129,0.00213016932632,0.0,80.527626,79.0911225,195.631150078,140.1966131,32.0568,23.3777369776
 02/22  12:00:00,170.240366937,7.52458650129,0.0,0.0,80.527626,79.0911225,174.733850938,119.228768726,32.0568,23.4482822114
 02/22  13:00:00,169.473372919,7.52458650129,0.0,0.0,80.527626,79.0911225,163.122421953,101.68977466,32.0568,29.3758472927
 02/22  14:00:00,165.470155188,7.5298795275,0.0,0.0,80.527626,75.0917375,145.064018071,102.558831193,16.0284,26.4767868782
 02/22  15:00:00,165.467692797,7.54412785679,0.0,0.0,80.527626,75.0917375,134.037151654,94.6461818466,16.0284,23.3625698073
 02/22  16:00:00,163.443706809,7.55371936176,0.0,0.0,80.527626,73.092045,119.647626452,93.127441817,3.20568,23.3145046352
 02/22  17:00:00,163.297659949,7.52458650129,0.0,0.0,80.527626,73.092045,97.4568573329,91.2843911497,3.20568,2.9667861832
 02/22  18:00:00,122.89284829,7.52458650129,0.0,0.0,80.527626,29.818365,111.50917519,105.413726751,3.20568,2.88976843901
 02/22  19:00:00,128.628238199,7.52458650129,0.0,0.0,80.527626,29.818365,128.65476483,119.672803357,3.20568,5.77628147247
 02/22  20:00:00,128.883429338,7.52458650129,0.0,0.0,80.527626,29.818365,155.889475385,141.129752198,3.20568,11.5540431869
 02/22  21:00:00,128.893517397,7.52458650129,0.0,0.0,80.527626,29.818365,159.532509411,150.544680879,3.20568,5.78214853195
 02/22  22:00:00,55.5487029627,0.0,0.0,0.0,15.863942322,29.242365,11.8677069754,0.0,3.20568,8.66202697539
 02/22  23:00:00,55.4331618657,0.0,0.0,0.0,15.863942322,29.242365,8.9682586323,0.0,3.20568,5.7625786323
 02/22  24:00:00,56.199159173,0.0,0.0,0.0,15.863942322,29.242365,6.09425829285,0.0,3.20568,2.88857829285
 02/23  01:00:00,55.4612493369,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/23  02:00:00,55.4576490254,0.0,0.0,0.0,15.863942322,29.242365,6.09068686294,0.0,3.20568,2.88500686294
 02/23  03:00:00,55.4480767199,0.0,0.0,0.0,15.863942322,29.242365,6.0907809155,0.0,3.20568,2.8851009155
 02/23  04:00:00,55.4395187182,0.0,0.0,0.0,15.863942322,29.242365,6.09060640193,0.0,3.20568,2.88492640193
 02/23  05:00:00,55.6438816063,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/23  06:00:00,55.6258305866,0.0,0.0,0.0,15.863942322,29.242365,6.09070058284,0.0,3.20568,2.88502058284
 02/23  07:00:00,64.4972912852,7.52458650129,0.00184993573142,0.0,15.863942322,29.818365,357.141243228,351.050448576,3.20568,2.88511465195
 02/23  08:00:00,120.425461495,7.52458650129,0.00119671833481,0.0,80.527626,29.818365,266.490133958,260.39467541,3.20568,2.88977854756
 02/23  09:00:00,165.568143256,7.52458650129,0.0056822329103,0.0,80.527626,75.0917375,215.75293682,180.122058875,24.0426,11.5882779447
 02/23  10:00:00,165.549832301,7.52458650129,0.00339592892381,0.0,80.527626,75.0917375,199.245550795,154.764869009,24.0426,20.4380817855
 02/23  11:00:00,169.526083643,7.52458650129,0.00212827695309,0.0,80.527626,79.0911225,195.466238234,140.032736598,32.0568,23.3767016361
 02/23  12:00:00,170.222585447,7.52458650129,0.0,0.0,80.527626,79.0911225,164.9143316,109.41160769,32.0568,23.4459239099
 02/23  13:00:00,169.446914082,7.52458650129,0.0,0.0,80.527626,79.0911225,152.788938736,91.3584616671,32.0568,29.3736770686
 02/23  14:00:00,165.431857295,7.53481521826,0.0,0.0,80.527626,75.0917375,133.559878668,88.1164944871,16.0284,29.4149841809
 02/23  15:00:00,165.442339796,7.55152583202,0.0,0.0,80.527626,75.0917375,113.983414916,77.5132144225,16.0284,20.4418004938
 02/23  16:00:00,163.426592337,7.56179263786,0.0,0.0,80.527626,73.092045,104.86917063,78.2691978078,3.20568,23.394292822
 02/23  17:00:00,163.276183197,7.52458650129,0.0,0.0,80.527626,73.092045,86.8156960662,80.7204092734,3.20568,2.88960679275
 02/23  18:00:00,121.43310136,7.52458650129,0.0,0.0,80.527626,29.818365,96.3939785829,90.2985058812,3.20568,2.88979270168
 02/23  19:00:00,128.588125935,7.52458650129,0.0,0.0,80.527626,29.818365,110.869217111,99.0101346572,3.20568,8.65340245386
 02/23  20:00:00,128.80288577,7.52458650129,0.0,0.0,80.527626,29.818365,111.33744986,99.4613142111,3.20568,8.67045564889
 02/23  21:00:00,128.780020555,7.52458650129,0.0,0.0,80.527626,29.818365,102.912998533,91.0460409036,3.20568,8.66127762951
 02/23  22:00:00,55.5981101617,0.0,0.0,0.0,15.863942322,29.242365,8.98761644843,0.0,3.20568,5.78193644843
 02/23  23:00:00,55.4865058182,0.0,0.0,0.0,15.863942322,29.242365,8.96784700182,0.0,3.20568,5.76216700182
 02/23  24:00:00,56.2321642445,0.0,0.0,0.0,15.863942322,29.242365,6.09432229288,0.0,3.20568,2.88864229288
 02/24  01:00:00,55.5166960061,0.0,0.0,0.0,15.863942322,29.242365,6.09066984895,0.0,3.20568,2.88498984895
 02/24  02:00:00,55.5168158041,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/24  03:00:00,55.512837011,0.0,0.0,0.0,15.863942322,29.242365,6.09076293618,0.0,3.20568,2.88508293618
 02/24  04:00:00,55.5096204847,0.0,0.0,0.0,15.863942322,29.242365,6.09085594534,0.0,3.20568,2.88517594534
 02/24  05:00:00,56.5665946334,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/24  06:00:00,56.3928028414,0.0,0.0,0.0,15.863942322,29.242365,6.09068051499,0.0,3.20568,2.88500051499
 02/24  07:00:00,62.9654698162,7.52458650129,0.0,0.0,15.863942322,29.818365,229.654048305,223.563274668,3.20568,2.88509363654
 02/24  08:00:00,120.155801592,7.52458650129,0.00143065508273,0.0,80.527626,29.818365,182.906135833,176.810665725,3.20568,2.88979010784
 02/24  09:00:00,165.423655169,7.52458650129,0.00453653630124,0.0,80.527626,75.0917375,181.17317979,145.542173267,24.0426,11.5884065232
 02/24  10:00:00,165.462894954,7.53091032283,0.00270814030788,0.0,80.527626,75.0917375,182.41508184,137.933823844,24.0426,20.4386579966
 02/24  11:00:00,169.761857146,7.8353816105,0.00171622517028,0.0,80.527626,79.0911225,175.627980476,120.192130831,32.0568,23.3790496457
 02/24  12:00:00,170.965544157,8.32795441632,0.0,0.0,80.527626,79.0911225,148.584653719,90.1494062059,32.0568,26.3784475131
 02/24  13:00:00,170.637972547,8.75360919386,0.0,0.0,80.527626,79.0911225,132.229208245,73.7332481672,32.0568,26.439160078
 02/24  14:00:00,167.131251042,9.24465446376,0.0,0.0,80.527626,75.0917375,123.038711082,77.5993763889,16.0284,29.410934693
 02/24  15:00:00,167.734931075,9.85748068091,0.0,0.0,80.527626,75.0917375,109.337250605,72.8639479077,16.0284,20.4449026971
 02/24  16:00:00,165.721723808,9.87719750957,0.0,0.0,80.527626,73.092045,98.451016277,71.8507369797,3.20568,23.3945992973
 02/24  17:00:00,163.648523445,7.94080350472,0.0,0.0,80.527626,73.092045,70.5096842918,64.4144563956,3.20568,2.88954789615
 02/24  18:00:00,121.376917412,7.52458650129,0.0,0.0,80.527626,29.818365,80.8539521139,71.8891217657,3.20568,5.75915034827
 02/24  19:00:00,128.539491321,7.52458650129,0.0,0.0,80.527626,29.818365,97.1300086212,88.1480170919,3.20568,5.77631152938
 02/24  20:00:00,128.562477656,7.52458650129,0.0,0.0,80.527626,29.818365,116.593676891,104.716210339,3.20568,8.67178655207
 02/24  21:00:00,128.571287813,7.52458650129,0.0,0.0,80.527626,29.818365,122.049613117,110.181360777,3.20568,8.66257233997
 02/24  22:00:00,55.3906313859,0.0,0.0,0.0,15.863942322,29.242365,8.9863449807,0.0,3.20568,5.7806649807
 02/24  23:00:00,55.4372668469,0.0,0.0,0.0,15.863942322,29.242365,8.96897478882,0.0,3.20568,5.76329478882
 02/24  24:00:00,56.2121278662,0.0,0.0,0.0,15.863942322,29.242365,6.09429881405,0.0,3.20568,2.88861881405
 02/25  01:00:00,55.4788083805,0.0,0.0,0.0,15.863942322,29.242365,6.08884927404,0.0,3.20568,2.88316927404
 02/25  02:00:00,55.4848760733,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  03:00:00,55.4781931948,0.0,0.0,0.0,15.863942322,29.242365,3.57340793751,0.0,3.20568,0.367727937512
 02/25  04:00:00,55.4706680875,0.0,0.0,0.0,15.863942322,29.242365,5.74097522852,0.0,3.20568,2.53529522852
 02/25  05:00:00,55.6763310901,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  06:00:00,55.6565266043,0.0,0.0,0.0,15.863942322,29.242365,6.08892928128,0.0,3.20568,2.88324928128
 02/25  07:00:00,54.2391494954,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  08:00:00,47.0423181602,0.0,0.0,0.0,15.863942322,29.242365,6.08888190116,0.0,3.20568,2.88320190116
 02/25  09:00:00,47.0701298104,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  10:00:00,47.1039864977,0.0,0.0,0.0,15.863942322,29.242365,6.09072553914,0.0,3.20568,2.88504553914
 02/25  11:00:00,47.1074245145,0.0,0.0,0.0,15.863942322,29.242365,6.09081753799,0.0,3.20568,2.88513753799
 02/25  12:00:00,47.7986888202,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  13:00:00,47.1268533509,0.0,0.0,0.0,15.863942322,29.242365,6.09064119679,0.0,3.20568,2.88496119679
 02/25  14:00:00,47.1813751592,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  15:00:00,47.2110425335,0.0,0.0,0.0,15.863942322,29.242365,6.08883029601,0.0,3.20568,2.88315029601
 02/25  16:00:00,47.2097832589,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  17:00:00,47.1081111773,0.0,0.0,0.0,15.863942322,29.242365,6.08895758524,0.0,3.20568,2.88327758524
 02/25  18:00:00,48.5226437265,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  19:00:00,55.6486486249,0.0,0.0,0.0,15.863942322,29.242365,6.08891014213,0.0,3.20568,2.88323014213
 02/25  20:00:00,55.8552394834,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  21:00:00,55.8131736383,0.0,0.0,0.0,15.863942322,29.242365,6.08886273196,0.0,3.20568,2.88318273196
 02/25  22:00:00,55.6850569114,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  23:00:00,55.5169108213,0.0,0.0,0.0,15.863942322,29.242365,6.08881535314,0.0,3.20568,2.88313535314
 02/25  24:00:00,56.2016337921,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  01:00:00,55.4973001238,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  02:00:00,55.4891551833,0.0,0.0,0.0,15.863942322,29.242365,6.08894186127,0.0,3.20568,2.88326186127
 02/26  03:00:00,55.4775330818,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  04:00:00,55.4662918004,0.0,0.0,0.0,15.863942322,29.242365,6.08889355361,0.0,3.20568,2.88321355361
 02/26  05:00:00,55.6674455597,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  06:00:00,55.6434785548,0.0,0.0,0.0,15.863942322,29.242365,6.08884522433,0.0,3.20568,2.88316522433
 02/26  07:00:00,54.2344211143,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  08:00:00,47.0244943717,0.0,0.0,0.0,15.863942322,29.242365,6.08897145884,0.0,3.20568,2.88329145884
 02/26  09:00:00,47.0306300038,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  10:00:00,47.0506185816,0.0,0.0,0.0,15.863942322,29.242365,6.09084805756,0.0,3.20568,2.88516805756
 02/26  11:00:00,47.0485577376,0.0,0.0,0.0,15.863942322,29.242365,6.09067066072,0.0,3.20568,2.88499066072
 02/26  12:00:00,47.7433756185,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  13:00:00,47.0593474615,0.0,0.0,0.0,15.863942322,29.242365,6.09076156815,0.0,3.20568,2.88508156815
 02/26  14:00:00,47.1089780162,0.0,0.0,0.0,15.863942322,29.242365,6.0906551897,0.0,3.20568,2.8849751897
 02/26  15:00:00,47.1287193951,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  16:00:00,47.1192014652,0.0,0.0,0.0,15.863942322,29.242365,6.08893617878,0.0,3.20568,2.88325617878
 02/26  17:00:00,47.0134370253,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  18:00:00,48.4285208427,0.0,0.0,0.0,15.863942322,29.242365,6.08888773777,0.0,3.20568,2.88320773777
 02/26  19:00:00,55.5715881152,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  20:00:00,55.7831332104,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  21:00:00,55.7576595239,0.0,0.0,0.0,15.863942322,29.242365,6.08883932737,0.0,3.20568,2.88315932737
 02/26  22:00:00,55.6351553949,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  23:00:00,55.4749542432,0.0,0.0,0.0,15.863942322,29.242365,6.08896551833,0.0,3.20568,2.88328551833
 02/26  24:00:00,56.1730737481,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/27  01:00:00,55.4584075927,0.0,0.0,0.0,15.863942322,29.242365,6.09080589587,0.0,3.20568,2.88512589587
 02/27  02:00:00,55.4484602888,0.0,0.0,0.0,15.863942322,29.242365,6.0906272835,0.0,3.20568,2.8849472835
 02/27  03:00:00,55.4347938856,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/27  04:00:00,55.4212572592,0.0,0.0,0.0,15.863942322,29.242365,6.09071688405,0.0,3.20568,2.88503688405
 02/27  05:00:00,55.6193588242,0.0,0.0,0.0,15.863942322,29.242365,6.09080641999,0.0,3.20568,2.88512641999
 02/27  06:00:00,55.5922832291,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/27  07:00:00,63.5271852073,7.52458650129,0.00246227581474,0.0,15.863942322,29.818365,463.098686479,457.007842112,3.20568,2.88516436728
 02/27  08:00:00,120.708627418,7.52458650129,0.000911763389981,0.0,80.527626,29.818365,309.302406887,303.20729274,3.20568,2.88943414723
 02/27  09:00:00,165.780455028,7.52458650129,0.00429209098516,0.0,80.527626,75.0917375,251.082177047,212.559309226,24.0426,14.4802678211
 02/27  10:00:00,165.673418181,7.52458650129,0.00277706043727,0.0,80.527626,75.0917375,214.896275322,170.419216139,24.0426,20.4344591829
 02/27  11:00:00,169.530452124,7.52458650129,0.00371277156136,0.0,80.527626,79.0911225,188.80470842,136.289862872,32.0568,20.458045548
 02/27  12:00:00,170.209703499,7.52458650129,0.0,0.0,80.527626,79.0911225,166.778657632,108.345870965,32.0568,26.3759866672
 02/27  13:00:00,169.459738376,7.52458650129,0.0,0.0,80.527626,79.0911225,161.813583802,103.321179029,32.0568,26.435604773
 02/27  14:00:00,165.518440941,7.52512993852,0.0,0.0,80.527626,75.0917375,174.864503767,129.42186985,16.0284,29.4142339168
 02/27  15:00:00,165.571247772,7.53678862077,0.0,0.0,80.527626,75.0917375,174.727993,138.254794479,16.0284,20.4447985205
 02/27  16:00:00,163.589686699,7.5456886422,0.0,0.0,80.527626,73.092045,174.282968428,147.686017392,3.20568,23.3912710361
 02/27  17:00:00,163.475549115,7.52458650129,0.0,0.0,80.527626,73.092045,152.435971693,146.340555393,3.20568,2.88973629945
 02/27  18:00:00,121.5970933,7.52458650129,0.0,0.0,80.527626,29.818365,150.70156621,141.736211245,3.20568,5.75967496535
 02/27  19:00:00,128.725206458,7.52458650129,0.0,0.0,80.527626,29.818365,151.159299589,142.177418693,3.20568,5.77620089515
 02/27  20:00:00,128.943893856,7.52458650129,0.0,0.0,80.527626,29.818365,159.703542412,147.828544903,3.20568,8.66931750873
 02/27  21:00:00,128.964677494,7.52458650129,0.0,0.0,80.527626,29.818365,174.884555794,163.017272752,3.20568,8.66160304166
 02/27  22:00:00,55.5278072734,0.0,0.0,0.0,15.863942322,29.242365,11.867494481,0.0,3.20568,8.66181448103
 02/27  23:00:00,55.4141081293,0.0,0.0,0.0,15.863942322,29.242365,6.09713275236,0.0,3.20568,2.89145275236
 02/27  24:00:00,56.1933727906,0.0,0.0,0.0,15.863942322,29.242365,6.09421923496,0.0,3.20568,2.88853923496
 02/28  01:00:00,55.4568719116,0.0,0.0,0.0,15.863942322,29.242365,6.09067559833,0.0,3.20568,2.88499559833
 02/28  02:00:00,55.4618803481,0.0,0.0,0.0,15.863942322,29.242365,6.09076370197,0.0,3.20568,2.88508370197
 02/28  03:00:00,55.4607996596,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/28  04:00:00,55.4607492214,0.0,0.0,0.0,15.863942322,29.242365,6.09058394987,0.0,3.20568,2.88490394987
 02/28  05:00:00,56.5222088522,0.0,0.0,0.0,15.863942322,29.242365,6.09067225321,0.0,3.20568,2.88499225321
 02/28  06:00:00,56.3583700908,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/28  07:00:00,63.074899346,7.52458650129,0.00480715082897,0.0,15.863942322,29.818365,211.935551378,205.844735195,3.20568,2.88513618257
 02/28  08:00:00,120.143044575,7.52458650129,0.00174998686634,0.0,80.527626,29.818365,137.950442026,131.85519955,3.20568,2.88956247574
 02/28  09:00:00,165.394127516,7.52458650129,0.00533858287334,0.0,80.527626,75.0917375,155.072485683,116.550706676,24.0426,14.479179007
 02/28  10:00:00,165.428880922,7.52458650129,0.00356318007783,0.0,80.527626,75.0917375,168.012982951,123.535324195,24.0426,20.4350587554
 02/28  11:00:00,169.628592584,7.70164347704,0.00199222221152,0.0,80.527626,79.0911225,178.792366935,126.278925592,32.0568,20.4566413434
 02/28  12:00:00,170.322421702,7.65276453881,0.0,0.0,80.527626,79.0911225,173.78579147,115.352489224,32.0568,26.376502246
 02/28  13:00:00,169.631972317,7.72210326357,0.0,0.0,80.527626,79.0911225,151.141814085,92.649085093,32.0568,26.4359289923
 02/28  14:00:00,165.857170136,7.9562363663,0.0,0.0,80.527626,75.0917375,134.958720937,89.5190327087,16.0284,29.4112882287
 02/28  15:00:00,165.87975339,7.99080161956,0.0,0.0,80.527626,75.0917375,124.015605197,87.544932493,16.0284,20.4422727039
 02/28  16:00:00,164.035254732,8.05101629135,0.0,0.0,80.527626,73.092045,174.482554035,147.885518738,3.20568,23.391355297
 02/28  17:00:00,163.653463754,7.52458650129,0.0,0.0,80.527626,73.092045,206.216446883,200.12099214,3.20568,2.88977474321
 02/28  18:00:00,122.394585307,7.52458650129,0.0,0.0,80.527626,29.818365,236.313448436,227.349007442,3.20568,5.75876099307
 02/28  19:00:00,129.626074719,7.52458650129,0.0,0.0,80.527626,29.818365,235.651430012,226.670418038,3.20568,5.77533197464
 02/28  20:00:00,129.643336044,7.52458650129,0.0,0.0,80.527626,29.818365,268.500748716,256.625684635,3.20568,8.66938408043
 02/28  21:00:00,129.65739183,7.52458650129,0.0,0.0,80.527626,29.818365,294.851533079,282.984190369,3.20568,8.66166271023
 02/28  22:00:00,55.2960917847,0.0,0.0,0.0,15.863942322,29.242365,11.8674990151,0.0,3.20568,8.66181901511
 02/28  23:00:00,55.350051975,0.0,0.0,0.0,15.863942322,29.242365,6.09715054179,0.0,3.20568,2.89147054179
 02/28  24:00:00,56.151567003,0.0,0.0,0.0,15.863942322,29.242365,6.09423731994,0.0,3.20568,2.88855731994
 03/01  01:00:00,55.385355297,0.0,0.0,0.0,15.863942322,29.242365,6.09069450407,0.0,3.20568,2.88501450407
 03/01  02:00:00,55.3896054847,0.0,0.0,0.0,15.863942322,29.242365,6.09078110817,0.0,3.20568,2.88510110817
 03/01  03:00:00,55.3845129504,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/01  04:00:00,55.3793672082,0.0,0.0,0.0,15.863942322,29.242365,6.09060003723,0.0,3.20568,2.88492003723
 03/01  05:00:00,55.5889364096,0.0,0.0,0.0,15.863942322,29.242365,6.09068685599,0.0,3.20568,2.88500685599
 03/01  06:00:00,56.9438822259,1.36697527849,0.0,0.0,15.863942322,29.242365,4.07841133732,0.852731337321,3.20568,0.02
 03/01  07:00:00,64.353622919,7.52458650129,0.00263404760512,0.0,15.863942322,29.818365,498.84829568,492.757466462,3.20568,2.8851492184
 03/01  08:00:00,121.349518002,7.52458650129,0.0,0.0,80.527626,29.818365,399.326025855,393.230774843,3.20568,2.88957101151
 03/01  09:00:00,166.453991241,7.52458650129,0.00632484929193,0.0,80.527626,75.0917375,316.773960778,278.252249949,24.0426,14.47911083
 03/01  10:00:00,166.453449468,7.52458650129,0.00291371157369,0.0,80.527626,75.0917375,271.227130393,226.749743526,24.0426,20.4347868669
 03/01  11:00:00,170.405151023,7.52458650129,0.00158917267689,0.0,80.527626,79.0911225,266.881010265,214.36793887,32.0568,20.4562713952
 03/01  12:00:00,170.923736075,7.52458650129,0.0,0.0,80.527626,79.0911225,236.883684943,178.451029953,32.0568,26.3758549899
 03/01  13:00:00,170.223174785,7.52458650129,0.0,0.0,80.527626,79.0911225,248.885841896,190.393926271,32.0568,26.4351156242
 03/01  14:00:00,166.171669645,7.52458650129,0.0,0.0,80.527626,75.0917375,231.894277226,186.454250806,16.0284,29.4116264198
 03/01  15:00:00,166.230840572,7.52458650129,0.0,0.0,80.527626,75.0917375,235.7226786,199.250080838,16.0284,20.444197762
 03/01  16:00:00,164.376213667,7.52458650129,0.0,0.0,80.527626,73.092045,230.639093452,204.04303727,3.20568,23.3903761822
 03/01  17:00:00,164.258616098,7.52458650129,0.0,0.0,80.527626,73.092045,208.238986349,202.143626292,3.20568,2.88968005738
 03/01  18:00:00,122.491480734,7.52458650129,0.0,0.0,80.527626,29.818365,236.035524482,227.070290956,3.20568,5.75955352595
 03/01  19:00:00,129.653620168,7.52458650129,0.0,0.0,80.527626,29.818365,257.678186368,248.696461726,3.20568,5.77604464199
 03/01  20:00:00,129.875711714,7.52458650129,0.0,0.0,80.527626,29.818365,268.287381555,256.412659002,3.20568,8.66904255288
 03/01  21:00:00,129.871136599,7.52458650129,0.0,0.0,80.527626,29.818365,280.329102215,268.461047564,3.20568,8.66237465137
 03/01  22:00:00,55.4559217294,0.0,0.0,0.0,15.863942322,29.242365,11.8675347668,0.0,3.20568,8.66185476683
 03/01  23:00:00,55.3518685486,0.0,0.0,0.0,15.863942322,29.242365,6.09703147786,0.0,3.20568,2.89135147786
 03/01  24:00:00,56.149463928,0.0,0.0,0.0,15.863942322,29.242365,6.09457403662,0.0,3.20568,2.88889403662
 03/02  01:00:00,55.3833335306,0.0,0.0,0.0,15.863942322,29.242365,6.09013797914,0.0,3.20568,2.88445797914
 03/02  02:00:00,55.3834591779,0.0,0.0,0.0,15.863942322,29.242365,6.09066214814,0.0,3.20568,2.88498214814
 03/02  03:00:00,55.3775253661,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/02  04:00:00,56.4022435443,1.02523145887,0.0,0.0,15.863942322,29.242365,6.75505454516,0.664307236164,3.20568,2.88506730899
 03/02  05:00:00,57.2992128408,1.70871909811,0.0,0.0,15.863942322,29.242365,7.51541784254,1.42458420484,3.20568,2.8851536377
 03/02  06:00:00,56.9378286715,1.36697527849,0.0,0.0,15.863942322,29.242365,4.64338606048,1.41770606048,3.20568,0.02
 03/02  07:00:00,64.6665656035,7.52458650129,0.00250475603269,0.0,15.863942322,29.818365,561.908169401,555.817356741,3.20568,2.88513265973
 03/02  08:00:00,121.436524327,7.52458650129,0.000396215486402,0.0,80.527626,29.818365,438.639208515,432.544085929,3.20568,2.88944258665
 03/02  09:00:00,166.466234539,7.52458650129,0.00325944638797,0.0,80.527626,75.0917375,364.943160256,326.420559288,24.0426,14.4800009687
 03/02  10:00:00,166.457480413,7.52458650129,0.00212858023306,0.0,80.527626,75.0917375,324.634163443,280.158037506,24.0426,20.4335259366
 03/02  11:00:00,170.447077516,7.52458650129,0.00121626270571,0.0,80.527626,79.0911225,307.638249847,255.123556887,32.0568,20.4578929601
 03/02  12:00:00,171.203338194,7.52458650129,0.0,0.0,80.527626,79.0911225,284.99939049,226.56864271,32.0568,26.3739477799
 03/02  13:00:00,170.440853851,7.52458650129,0.0,0.0,80.527626,79.0911225,278.584681563,220.09108956,32.0568,26.4367920033
 03/02  14:00:00,166.457308806,7.52458650129,0.0,0.0,80.527626,75.0917375,277.509969549,232.070081786,16.0284,29.411487763
 03/02  15:00:00,166.454830571,7.52458650129,0.0,0.0,80.527626,75.0917375,271.202272607,234.731470429,16.0284,20.4424021783
 03/02  16:00:00,164.430711966,7.52458650129,0.0,0.0,80.527626,73.092045,264.145205374,237.54819198,3.20568,23.3913333944
 03/02  17:00:00,164.328099485,7.52458650129,0.0,0.0,80.527626,73.092045,254.637135728,248.54176813,3.20568,2.88968759757
 03/02  18:00:00,122.529704257,7.52458650129,0.0,0.0,80.527626,29.818365,312.415446537,303.4508681,3.20568,5.75889843726
 03/02  19:00:00,129.686165047,7.52458650129,0.0,0.0,80.527626,29.818365,332.901170225,323.919947438,3.20568,5.77554278729
 03/02  20:00:00,129.911478962,7.52458650129,0.0,0.0,80.527626,29.818365,343.324267369,331.447896321,3.20568,8.67069104757
 03/02  21:00:00,129.908746904,7.52458650129,0.0,0.0,80.527626,29.818365,357.03196588,345.163646925,3.20568,8.66263895485
 03/02  22:00:00,55.4341498748,0.0,0.0,0.0,15.863942322,29.242365,8.98708145,0.0,3.20568,5.78140145
 03/02  23:00:00,55.3319588881,0.0,0.0,0.0,15.863942322,29.242365,8.96901314199,0.0,3.20568,5.76333314199
 03/02  24:00:00,56.1334017469,0.0,0.0,0.0,15.863942322,29.242365,6.09431654097,0.0,3.20568,2.88863654097
 03/03  01:00:00,56.0527486808,0.683487639246,0.0,0.0,15.863942322,29.242365,6.63285865095,0.542269351344,3.20568,2.88490929961
 03/03  02:00:00,56.7421321545,1.36697527849,0.0,0.0,15.863942322,29.242365,7.37097083805,1.28020710826,3.20568,2.88508372979
 03/03  03:00:00,57.0820150071,1.70871909811,0.0,0.0,15.863942322,29.242365,5.53248106664,2.30680106664,3.20568,0.02
 03/03  04:00:00,56.7359759656,1.36697527849,0.0,0.0,15.863942322,29.242365,8.96700930899,2.87625113533,3.20568,2.88507817366
 03/03  05:00:00,59.2362853092,2.7929506265,0.0,0.0,15.863942322,29.242365,25.3869209957,19.2963930744,3.20568,2.88484792129
 03/03  06:00:00,59.3770020011,3.10951737589,0.0,0.0,15.863942322,29.242365,35.5188358917,32.2931558917,3.20568,0.02
 03/03  07:00:00,63.8544415432,7.52458650129,0.000444628393028,0.0,15.863942322,29.818365,675.052534276,668.961698202,3.20568,2.88515607412
 03/03  08:00:00,121.606425492,7.52458650129,0.000397536573132,0.0,80.527626,29.818365,487.021597693,480.926241186,3.20568,2.88967650691
 03/03  09:00:00,166.498742038,7.52458650129,0.00295519598242,0.0,80.527626,75.0917375,393.125299999,357.494882948,24.0426,11.5878170511
 03/03  10:00:00,166.473109386,7.52458650129,0.00181495789908,0.0,80.527626,75.0917375,358.083999682,310.687592842,24.0426,23.3538068398
 03/03  11:00:00,170.446605623,7.52458650129,0.0025897222196,0.0,80.527626,79.0911225,326.685757357,274.17360425,32.0568,20.4553531069
 03/03  12:00:00,171.197956089,7.52458650129,0.0,0.0,80.527626,79.0911225,284.318046504,225.887345023,32.0568,26.3739014809
 03/03  13:00:00,170.431609063,7.52458650129,0.0,0.0,80.527626,79.0911225,263.343433132,204.849702693,32.0568,26.4369304391
 03/03  14:00:00,166.450442966,7.52458650129,0.0,0.0,80.527626,75.0917375,254.119408065,208.683792154,16.0284,29.4072159112
 03/03  15:00:00,166.449949712,7.52458650129,0.0,0.0,80.527626,75.0917375,239.860462879,203.389691081,16.0284,20.4423717982
 03/03  16:00:00,164.424254893,7.52458650129,0.0,0.0,80.527626,73.092045,232.094804662,205.498154728,3.20568,23.3909699345
 03/03  17:00:00,164.307038679,7.52458650129,0.0,0.0,80.527626,73.092045,212.103952551,206.008484015,3.20568,2.88978853632
 03/03  18:00:00,122.481312614,7.52458650129,0.0,0.0,80.527626,29.818365,239.860114783,233.76497378,3.20568,2.88946100378
 03/03  19:00:00,129.647193216,7.52458650129,0.0,0.0,80.527626,29.818365,279.659644559,267.800239907,3.20568,8.65372465199
 03/03  20:00:00,129.658733869,7.52458650129,0.0,0.0,80.527626,29.818365,297.196961713,285.320688024,3.20568,8.67059368914
 03/03  21:00:00,129.672387927,7.52458650129,0.0,0.0,80.527626,29.818365,313.52770352,301.660672548,3.20568,8.66135097213
 03/03  22:00:00,55.2857821145,0.0,0.0,0.0,15.863942322,29.242365,8.98762156521,0.0,3.20568,5.78194156521
 03/03  23:00:00,55.3377026147,0.0,0.0,0.0,15.863942322,29.242365,8.96814971407,0.0,3.20568,5.76246971407
 03/03  24:00:00,56.140261189,0.0,0.0,0.0,15.863942322,29.242365,6.09434008701,0.0,3.20568,2.88866008701
 03/04  01:00:00,55.3710430834,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  02:00:00,56.401941532,1.02523145887,0.0,0.0,15.863942322,29.242365,6.80651672322,0.717716442093,3.20568,2.88312028113
 03/04  03:00:00,56.7400395119,1.36697527849,0.0,0.0,15.863942322,29.242365,4.60051033793,1.37483033794,3.20568,0.02
 03/04  04:00:00,57.0789560591,1.70871909811,0.0,0.0,15.863942322,29.242365,8.45029656754,2.36137763228,3.20568,2.88323893526
 03/04  05:00:00,57.9857347177,2.39959153831,0.0,0.0,15.863942322,29.242365,22.4198376761,19.1941576761,3.20568,0.02
 03/04  06:00:00,59.170048884,3.58808138186,0.0,0.0,15.863942322,29.242365,43.0842502712,36.9953003917,3.20568,2.88326987951
 03/04  07:00:00,56.8694695817,4.12406656456,0.0,0.0,15.863942322,29.242365,61.7468396688,58.5211596688,3.20568,0.02
 03/04  08:00:00,49.6922462413,2.74130081476,0.0,0.0,15.863942322,29.242365,26.6713007756,20.5824947554,3.20568,2.88312602014
 03/04  09:00:00,48.3083323601,1.36697527849,0.0,0.0,15.863942322,29.242365,10.504746877,7.27906687699,3.20568,0.02
 03/04  10:00:00,48.6656950903,1.70871909811,0.0,0.0,15.863942322,29.242365,10.9402626005,4.84944505435,3.20568,2.88513754612
 03/04  11:00:00,47.9116966466,0.971700974709,0.0,0.0,15.863942322,29.242365,5.23460952308,2.00892952308,3.20568,0.02
 03/04  12:00:00,47.6552576692,0.0,0.0,0.0,15.863942322,29.242365,6.0906320886,0.0,3.20568,2.8849520886
 03/04  13:00:00,46.9152627223,0.0,0.0,0.0,15.863942322,29.242365,6.0907153006,0.0,3.20568,2.8850353006
 03/04  14:00:00,46.9563003726,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  15:00:00,46.9731279695,0.0,0.0,0.0,15.863942322,29.242365,6.08889081795,0.0,3.20568,2.88321081795
 03/04  16:00:00,46.9724414304,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  17:00:00,46.8771474611,0.0,0.0,0.0,15.863942322,29.242365,6.08883457638,0.0,3.20568,2.88315457638
 03/04  18:00:00,46.8740952712,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  19:00:00,55.4476528946,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  20:00:00,55.6586925436,0.0,0.0,0.0,15.863942322,29.242365,6.08895232499,0.0,3.20568,2.88327232499
 03/04  21:00:00,55.6406128058,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  22:00:00,55.5216689189,0.0,0.0,0.0,15.863942322,29.242365,6.08889605594,0.0,3.20568,2.88321605594
 03/04  23:00:00,55.7043620492,0.341743819623,0.0,0.0,15.863942322,29.242365,3.7447863129,0.5191063129,3.20568,0.02
 03/04  24:00:00,57.8114424926,1.70871909811,0.0,0.0,15.863942322,29.242365,9.32823363569,3.23930636751,3.20568,2.88324726818
 03/05  01:00:00,56.7251408261,1.36697527849,0.0,0.0,15.863942322,29.242365,7.63250776194,4.40682776194,3.20568,0.02
 03/05  02:00:00,58.0318839207,2.67252651425,0.0,0.0,15.863942322,29.242365,30.6307414162,24.5417855089,3.20568,2.8832759072
 03/05  03:00:00,58.0669121457,2.70942132239,0.0,0.0,15.863942322,29.242365,37.2385858172,34.0129058172,3.20568,0.02
 03/05  04:00:00,59.5272775724,4.16122157627,0.0,0.0,15.863942322,29.242365,60.5502862078,54.4613880091,3.20568,2.88321819867
 03/05  05:00:00,58.9629915335,3.38059252958,0.0,0.0,15.863942322,29.242365,54.2164756424,50.9907956424,3.20568,0.02
 03/05  06:00:00,60.1300261759,4.54842244842,0.0,0.0,15.863942322,29.242365,77.505687093,74.280007093,3.20568,0.02
 03/05  07:00:00,56.3811368959,3.63873795874,0.0,0.0,15.863942322,29.242365,80.1949056332,74.1059601068,3.20568,2.88326552638
 03/05  08:00:00,50.2219021798,3.27052139761,0.0,0.0,15.863942322,29.242365,46.1995538033,42.9738738033,3.20568,0.02
 03/05  09:00:00,48.3153009563,1.36697527849,0.0,0.0,15.863942322,29.242365,20.1357617975,14.0450163988,3.20568,2.8850653987
 03/05  10:00:00,48.6670640696,1.70871909811,0.0,0.0,15.863942322,29.242365,15.4037371258,9.31291353121,3.20568,2.88514359462
 03/05  11:00:00,47.9614523799,1.02523145887,0.0,0.0,15.863942322,29.242365,5.97396644636,2.74828644636,3.20568,0.02
 03/05  12:00:00,47.659259071,0.0,0.0,0.0,15.863942322,29.242365,6.09077126322,0.0,3.20568,2.88509126322
 03/05  13:00:00,46.9334436429,0.0,0.0,0.0,15.863942322,29.242365,6.09071652369,0.0,3.20568,2.88503652369
 03/05  14:00:00,46.9867572312,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  15:00:00,47.0162533152,0.0,0.0,0.0,15.863942322,29.242365,6.08892886464,0.0,3.20568,2.88324886464
 03/05  16:00:00,47.0213240473,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  17:00:00,46.9320950219,0.0,0.0,0.0,15.863942322,29.242365,6.088871069,0.0,3.20568,2.883191069
 03/05  18:00:00,46.929667351,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  19:00:00,55.4956185155,0.0,0.0,0.0,15.863942322,29.242365,6.08881328204,0.0,3.20568,2.88313328204
 03/05  20:00:00,55.6911753188,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  21:00:00,55.664260406,0.0,0.0,0.0,15.863942322,29.242365,6.08892937973,0.0,3.20568,2.88324937973
 03/05  22:00:00,55.5386022204,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  23:00:00,55.3738126088,0.0,0.0,0.0,15.863942322,29.242365,6.08887154298,0.0,3.20568,2.88319154298
 03/05  24:00:00,56.1087692301,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/06  01:00:00,55.3629998014,0.0,0.0,0.0,15.863942322,29.242365,6.09070344388,0.0,3.20568,2.88502344388
 03/06  02:00:00,56.3868638107,1.02523145887,0.0,0.0,15.863942322,29.242365,5.5340995748,2.3084195748,3.20568,0.02
 03/06  03:00:00,57.0698339511,1.70871909811,0.0,0.0,15.863942322,29.242365,11.4375828397,5.34680158568,3.20568,2.88510125406
 03/06  04:00:00,56.7246869465,1.36697527849,0.0,0.0,15.863942322,29.242365,11.952207709,5.86161531607,3.20568,2.88491239291
 03/06  05:00:00,57.2821517719,1.70871909811,0.0,0.0,15.863942322,29.242365,12.9523474478,9.72666744776,3.20568,0.02
 03/06  06:00:00,57.3350845604,1.78003559969,0.0,0.0,15.863942322,29.242365,20.248366652,14.1576962173,3.20568,2.88499043476
 03/06  07:00:00,63.3018655381,7.52458650129,0.00243575850537,0.0,15.863942322,29.818365,733.811262702,727.72051297,3.20568,2.88506973188
 03/06  08:00:00,121.404429162,7.52458650129,0.0006070286898,0.0,80.527626,29.818365,385.916116637,379.820720465,3.20568,2.88971617236
 03/06  09:00:00,165.995997041,7.52458650129,0.00681316729703,0.0,80.527626,75.0917375,260.153756483,224.524129748,24.0426,11.5870267347
 03/06  10:00:00,165.646899134,7.52458650129,0.00345626291768,0.0,80.527626,75.0917375,200.126517703,155.649141268,24.0426,20.4347764343
 03/06  11:00:00,169.477169896,7.52458650129,0.00409587748168,0.0,80.527626,79.0911225,171.19406626,115.763729251,32.0568,23.3735370092
 03/06  12:00:00,170.353680843,7.70518141413,0.0,0.0,80.527626,79.0911225,146.726782267,91.2274390264,32.0568,23.4425432409
 03/06  13:00:00,169.930653848,7.99013839477,0.0,0.0,80.527626,79.0911225,158.773436202,97.3484257933,32.0568,29.3682104091
 03/06  14:00:00,166.000851334,8.06074434838,0.0,0.0,80.527626,75.0917375,146.597294215,102.309489065,16.0284,28.2594051498
 03/06  15:00:00,166.042209652,8.13704985708,0.0,0.0,80.527626,75.0917375,124.003467225,86.3965426604,16.0284,21.5785245641
 03/06  16:00:00,163.940809179,8.07164012356,0.0,0.0,80.527626,73.092045,108.014674543,83.7910067439,3.20568,21.0179877987
 03/06  17:00:00,163.256618112,7.52458650129,0.0,0.0,80.527626,73.092045,83.485080056,75.0609945131,3.20568,5.21840554288
 03/06  18:00:00,119.974131632,7.52458650129,0.0,0.0,80.527626,29.818365,83.8406230349,77.7452906403,3.20568,2.88965239464
 03/06  19:00:00,128.566690899,7.52458650129,0.0,0.0,80.527626,29.818365,100.204071746,91.2225319376,3.20568,5.77585980843
 03/06  20:00:00,128.795232909,7.52458650129,0.0,0.0,80.527626,29.818365,113.429316904,101.55222558,3.20568,8.67141132418
 03/06  21:00:00,128.802621694,7.52458650129,0.0,0.0,80.527626,29.818365,127.883513104,116.015300207,3.20568,8.66253289714
 03/06  22:00:00,55.5562266095,0.0,0.0,0.0,15.863942322,29.242365,11.8677913045,0.0,3.20568,8.66211130446
 03/06  23:00:00,55.4467717296,0.0,0.0,0.0,15.863942322,29.242365,6.09718935212,0.0,3.20568,2.89150935212
 03/06  24:00:00,56.211175273,0.0,0.0,0.0,15.863942322,29.242365,8.96309554735,0.0,3.20568,5.75741554735
 03/07  01:00:00,55.4719373172,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/07  02:00:00,55.4734347665,0.0,0.0,0.0,15.863942322,29.242365,6.09060927419,0.0,3.20568,2.88492927419
 03/07  03:00:00,55.4669019759,0.0,0.0,0.0,15.863942322,29.242365,6.09068521668,0.0,3.20568,2.88500521668
 03/07  04:00:00,55.4638951403,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/07  05:00:00,56.5266330666,0.0,0.0,0.0,15.863942322,29.242365,6.09076114523,0.0,3.20568,2.88508114523
 03/07  06:00:00,56.3498635811,0.0,0.0,0.0,15.863942322,29.242365,6.0905705886,0.0,3.20568,2.8848905886
 03/07  07:00:00,61.7023280638,7.52458650129,0.00182551903751,0.0,15.863942322,29.818365,281.395800211,278.170120211,3.20568,0.02
 03/07  08:00:00,120.165122465,7.52458650129,0.00386403787691,0.0,80.527626,29.818365,176.931032555,167.965912501,3.20568,5.75944005331
 03/07  09:00:00,165.361923824,7.52458650129,0.00826862952563,0.0,80.527626,75.0917375,126.311278288,90.6811513402,24.0426,11.5875269476
 03/07  10:00:00,165.364206738,7.52740484542,0.00363149579218,0.0,80.527626,75.0917375,106.675852553,62.1996735903,24.0426,20.4335789631
 03/07  11:00:00,169.72975383,7.89123706687,0.00215771118164,0.0,80.527626,79.0911225,99.9076527867,47.3950244555,32.0568,20.4558283312
 03/07  12:00:00,170.693017352,8.14375286801,0.0,0.0,80.527626,79.0911225,75.542573741,17.1134566278,32.0568,26.3723171132
 03/07  13:00:00,173.1948086,9.20178888377,2.13815033689,0.0,80.527626,79.0911225,60.4814873391,1.99465829788,32.0568,26.4300290412
 03/07  14:00:00,174.459807427,10.4414917777,6.11314057491,0.0,80.527626,75.0917375,55.5875716065,10.1513185035,16.0284,29.407853103
 03/07  15:00:00,173.306710583,9.88661084324,5.51857454021,0.0,80.527626,75.0917375,47.2625281797,10.7928440488,16.0284,20.441284131
 03/07  16:00:00,166.33894583,9.48144891658,1.00484320901,0.0,80.527626,73.092045,53.69605873,27.0999290988,3.20568,23.3904496312
 03/07  17:00:00,163.922555138,7.79580132509,0.386068600951,0.0,80.527626,73.092045,30.5895973785,24.4941559111,3.20568,2.88976146743
 03/07  18:00:00,120.340555899,7.52458650129,0.35890815427,0.0,80.527626,29.818365,31.2401110817,22.2751583411,3.20568,5.75927274058
 03/07  19:00:00,129.154987009,7.52458650129,0.598147226967,0.0,80.527626,29.818365,30.9197973331,21.9385664344,3.20568,5.77555089875
 03/07  20:00:00,128.920532491,7.52458650129,0.363692104726,0.0,80.527626,29.818365,35.4529800895,23.5779529268,3.20568,8.66934716275
 03/07  21:00:00,128.555205989,7.52458650129,0.0,0.0,80.527626,29.818365,39.3337654798,27.4656354872,3.20568,8.66244999261
 03/07  22:00:00,55.5107455391,0.0,0.0,0.0,15.863942322,29.242365,8.98617669859,0.0,3.20568,5.78049669859
 03/07  23:00:00,55.5337264817,0.0,0.0,0.0,15.863942322,29.242365,8.96888033904,0.0,3.20568,5.76320033904
 03/07  24:00:00,56.2522746603,0.0,0.0,0.0,15.863942322,29.242365,6.09424924334,0.0,3.20568,2.88856924334
 03/08  01:00:00,55.5215330242,0.0,0.0,0.0,15.863942322,29.242365,6.09079491156,0.0,3.20568,2.88511491156
 03/08  02:00:00,55.5073620009,0.0,0.0,0.0,15.863942322,29.242365,6.09060232584,0.0,3.20568,2.88492232584
 03/08  03:00:00,55.484921137,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/08  04:00:00,55.4639382939,0.0,0.0,0.0,15.863942322,29.242365,6.09067620525,0.0,3.20568,2.88499620525
 03/08  05:00:00,55.6558027399,0.0,0.0,0.0,15.863942322,29.242365,6.09075005221,0.0,3.20568,2.88507005221
 03/08  06:00:00,55.6182962876,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/08  07:00:00,62.3221612702,7.52458650129,0.0,0.0,15.863942322,29.818365,503.012014149,496.92145652,3.20568,2.88487762873
 03/08  08:00:00,121.205935339,7.52458650129,0.000725779133381,0.0,80.527626,29.818365,341.419495954,335.324269447,3.20568,2.88954650706
 03/08  09:00:00,166.419545694,7.52458650129,0.003678250008,0.0,80.527626,75.0917375,301.092938801,265.463577948,24.0426,11.5867608522
 03/08  10:00:00,166.441328504,7.52458650129,0.00165375471765,0.0,80.527626,75.0917375,300.94131072,255.721279815,24.0426,21.1774309049
 03/08  11:00:00,170.44171444,7.52458650129,0.00111052138088,0.0,80.527626,79.0911225,311.308873195,256.622600842,32.0568,22.6294723538
 03/08  12:00:00,171.200499512,7.52458650129,0.0,0.0,80.527626,79.0911225,287.828032397,232.327788485,32.0568,23.4434439119
 03/08  13:00:00,170.430305646,7.52458650129,0.0,0.0,80.527626,79.0911225,275.115568614,213.689713295,32.0568,29.3690553189
 03/08  14:00:00,166.501487586,7.57829117401,0.0,0.0,80.527626,75.0917375,265.956650638,220.521814621,16.0284,29.4064360168
 03/08  15:00:00,166.588288723,7.66774693657,0.0,0.0,80.527626,75.0917375,257.166107406,220.698826326,16.0284,20.43888108
 03/08  16:00:00,164.468965216,7.57375650699,0.0,0.0,80.527626,73.092045,250.482557726,223.887832601,3.20568,23.3890451248
 03/08  17:00:00,164.302574275,7.52458650129,0.0,0.0,80.527626,73.092045,229.77498629,223.679825627,3.20568,2.88948066264
 03/08  18:00:00,121.047326869,7.52458650129,0.0,0.0,80.527626,29.818365,258.928124426,252.832800506,3.20568,2.88964392072
 03/08  19:00:00,129.646855159,7.52458650129,0.0,0.0,80.527626,29.818365,300.205695591,291.224219047,3.20568,5.77579654356
 03/08  20:00:00,129.881989481,7.52458650129,0.0,0.0,80.527626,29.818365,333.982897475,322.105970597,3.20568,8.67124687735
 03/08  21:00:00,129.887485779,7.52458650129,0.0,0.0,80.527626,29.818365,361.267973507,349.39994684,3.20568,8.66234666721
 03/08  22:00:00,55.4309948326,0.0,0.0,0.0,15.863942322,29.242365,11.8682304564,0.0,3.20568,8.66255045642
 03/08  23:00:00,55.3296770735,0.0,0.0,0.0,15.863942322,29.242365,6.09712401577,0.0,3.20568,2.89144401577
 03/08  24:00:00,56.1337564763,0.0,0.0,0.0,15.863942322,29.242365,8.96296333899,0.0,3.20568,5.75728333899
 03/09  01:00:00,56.3938991312,1.02523145887,0.0,0.0,15.863942322,29.242365,3.96524448929,0.739564489286,3.20568,0.02
 03/09  02:00:00,57.08573895,1.70871909811,0.0,0.0,15.863942322,29.242365,7.96193049821,1.87112014039,3.20568,2.88513035782
 03/09  03:00:00,56.7370866136,1.36697527849,0.0,0.0,15.863942322,29.242365,8.26554491432,2.17492913972,3.20568,2.8849357746
 03/09  04:00:00,58.3747490501,2.99952684467,0.0,0.0,15.863942322,29.242365,34.7261119756,31.5004319756,3.20568,0.02
 03/09  05:00:00,59.147941855,3.5561258945,0.0,0.0,15.863942322,29.242365,48.4438561887,42.3530603271,3.20568,2.88511586159
 03/09  06:00:00,59.986465851,4.39354209956,0.0,0.0,15.863942322,29.242365,67.8326038077,61.7423985415,3.20568,2.88452526617
 03/09  07:00:00,62.1147882812,7.52458650129,0.0,0.0,15.863942322,29.818365,714.090141093,710.864461093,3.20568,0.02
 03/09  08:00:00,121.683198651,7.52458650129,0.0,0.0,80.527626,29.818365,508.097525805,499.132426385,3.20568,5.75941941912
 03/09  09:00:00,166.515579174,7.52458650129,0.00416587006185,0.0,80.527626,75.0917375,406.678625306,371.049122544,24.0426,11.5869027616
 03/09  10:00:00,166.46472032,7.52458650129,0.00186212312318,0.0,80.527626,75.0917375,351.365969986,306.891407529,24.0426,20.4319624576
