Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/09  11:00:00,170.440614004,7.52458650129,0.00106924938045,0.0,80.527626,79.0911225,315.844147746,263.333467897,32.0568,20.4538798488
 03/09  12:00:00,171.190477026,7.52458650129,0.0,0.0,80.527626,79.0911225,280.589416318,222.159775466,32.0568,26.3728408519
 03/09  13:00:00,170.44790403,7.55126242534,0.0,0.0,80.527626,79.0911225,266.728644731,208.24157034,32.0568,26.4302743902
 03/09  14:00:00,166.64292544,7.72324674531,0.0,0.0,80.527626,75.0917375,269.052222488,223.617021418,16.0284,29.4068010701
 03/09  15:00:00,166.713610611,7.79357244617,0.0,0.0,80.527626,75.0917375,256.371276285,219.903662488,16.0284,20.4392137964
 03/09  16:00:00,164.574209843,7.67771699733,0.0,0.0,80.527626,73.092045,246.295936233,219.700556507,3.20568,23.3896997254
 03/09  17:00:00,164.302650907,7.52458650129,0.0,0.0,80.527626,73.092045,217.623173623,211.528125065,3.20568,2.88936855772
 03/09  18:00:00,121.04239422,7.52458650129,0.0,0.0,80.527626,29.818365,240.631957158,234.53674823,3.20568,2.88952892771
 03/09  19:00:00,129.63854595,7.52458650129,0.0,0.0,80.527626,29.818365,283.74193912,271.882549341,3.20568,8.65370977996
 03/09  20:00:00,129.868558099,7.52458650129,0.0,0.0,80.527626,29.818365,308.015245402,296.139200064,3.20568,8.67036533759
 03/09  21:00:00,129.865012477,7.52458650129,0.0,0.0,80.527626,29.818365,320.213299552,308.346561777,3.20568,8.66105777426
 03/09  22:00:00,55.4409226222,0.0,0.0,0.0,15.863942322,29.242365,8.9873564696,0.0,3.20568,5.7816764696
 03/09  23:00:00,55.3393257097,0.0,0.0,0.0,15.863942322,29.242365,8.96794624006,0.0,3.20568,5.76226624006
 03/09  24:00:00,56.1429007208,0.0,0.0,0.0,15.863942322,29.242365,6.09423455522,0.0,3.20568,2.88855455522
 03/10  01:00:00,55.3731407404,0.0,0.0,0.0,15.863942322,29.242365,6.09059749157,0.0,3.20568,2.88491749157
 03/10  02:00:00,56.0613057104,0.683487639246,0.0,0.0,15.863942322,29.242365,3.62453640484,0.39885640484,3.20568,0.02
 03/10  03:00:00,56.7418750165,1.36697527849,0.0,0.0,15.863942322,29.242365,7.06618614766,0.975385280409,3.20568,2.88512086725
 03/10  04:00:00,57.0815208079,1.70871909811,0.0,0.0,15.863942322,29.242365,7.93643318255,1.84569534721,3.20568,2.88505783533
 03/10  05:00:00,58.0059404926,1.57350543909,0.0,0.0,15.863942322,29.242365,10.1214198475,6.89573984745,3.20568,0.02
 03/10  06:00:00,60.0683917606,3.79462535973,0.0,0.0,15.863942322,29.242365,48.7697008746,42.6792757607,3.20568,2.88474511384
 03/10  07:00:00,62.4147781575,7.52458650129,0.0,0.0,15.863942322,29.818365,673.634744328,667.544135378,3.20568,2.88492894931
 03/10  08:00:00,121.609565102,7.52458650129,0.0,0.0,80.527626,29.818365,493.608689515,487.513461482,3.20568,2.88954803288
 03/10  09:00:00,166.490014744,7.52458650129,0.00476915413088,0.0,80.527626,75.0917375,380.728879438,345.098683533,24.0426,11.5875959057
 03/10  10:00:00,166.453652184,7.52458650129,0.00210016279112,0.0,80.527626,75.0917375,320.580660747,276.106406941,24.0426,20.4316538055
 03/10  11:00:00,170.434774776,7.52458650129,0.0012050318163,0.0,80.527626,79.0911225,288.155978565,232.726852143,32.0568,23.3723264222
 03/10  12:00:00,171.193025079,7.52458650129,0.0,0.0,80.527626,79.0911225,259.101941764,203.604388597,32.0568,23.4407531668
 03/10  13:00:00,170.589517914,7.68536973329,0.0,0.0,80.527626,79.0911225,265.31235589,203.888236459,32.0568,29.3673194307
 03/10  14:00:00,166.886634047,7.96016805503,0.0,0.0,80.527626,75.0917375,258.008806822,215.514250197,16.0284,26.4661566248
 03/10  15:00:00,166.988003283,8.06156819197,0.0,0.0,80.527626,75.0917375,249.695405581,212.234217802,16.0284,21.4327877798
 03/10  16:00:00,164.901574854,7.99651268943,0.0,0.0,80.527626,73.092045,235.489690643,209.8898328,3.20568,22.3941778425
 03/10  17:00:00,164.31141898,7.52458650129,0.0,0.0,80.527626,73.092045,204.853087437,198.757835681,3.20568,2.8895717557
 03/10  18:00:00,121.030591226,7.52458650129,0.0,0.0,80.527626,29.818365,212.2957774,203.330983075,3.20568,5.75911432465
 03/10  19:00:00,129.617915124,7.52458650129,0.0,0.0,80.527626,29.818365,229.489851236,220.509028422,3.20568,5.77514281403
 03/10  20:00:00,129.625995977,7.52458650129,0.0,0.0,80.527626,29.818365,248.50200685,236.627528207,3.20568,8.66879864234
 03/10  21:00:00,129.633832207,7.52458650129,0.0,0.0,80.527626,29.818365,259.138102353,247.271459432,3.20568,8.66096292177
 03/10  22:00:00,55.2997683478,0.0,0.0,0.0,15.863942322,29.242365,11.8670177998,0.0,3.20568,8.66133779981
 03/10  23:00:00,55.3529181065,0.0,0.0,0.0,15.863942322,29.242365,6.09689978105,0.0,3.20568,2.89121978105
 03/10  24:00:00,56.1562699285,0.0,0.0,0.0,15.863942322,29.242365,6.09444487192,0.0,3.20568,2.88876487192
 03/11  01:00:00,55.3871215678,0.0,0.0,0.0,15.863942322,29.242365,6.0888591196,0.0,3.20568,2.8831791196
 03/11  02:00:00,55.3894511817,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  03:00:00,55.3828923913,0.0,0.0,0.0,15.863942322,29.242365,6.08879037695,0.0,3.20568,2.88311037695
 03/11  04:00:00,55.3767775542,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  05:00:00,55.5855240004,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  06:00:00,56.5961138143,1.02523145887,0.0,0.0,15.863942322,29.242365,6.56615993337,0.47726535793,3.20568,2.88321457544
 03/11  07:00:00,53.006437501,1.70871909811,0.0,0.0,15.863942322,29.242365,4.28103162935,1.05535162935,3.20568,0.02
 03/11  08:00:00,47.288520404,0.341743819623,0.0,0.0,15.863942322,29.242365,6.23633815917,0.147425588671,3.20568,2.8832325705
 03/11  09:00:00,46.9468775196,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  10:00:00,46.9554797043,0.0,0.0,0.0,15.863942322,29.242365,6.09079781141,0.0,3.20568,2.88511781141
 03/11  11:00:00,46.9432850459,0.0,0.0,0.0,15.863942322,29.242365,6.09059924245,0.0,3.20568,2.88491924245
 03/11  12:00:00,47.6684698444,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  13:00:00,46.9307452867,0.0,0.0,0.0,15.863942322,29.242365,6.0906663118,0.0,3.20568,2.8849863118
 03/11  14:00:00,46.973308755,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  15:00:00,46.9903994418,0.0,0.0,0.0,15.863942322,29.242365,6.08885374198,0.0,3.20568,2.88317374198
 03/11  16:00:00,46.9794742039,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  17:00:00,46.8759525542,0.0,0.0,0.0,15.863942322,29.242365,6.08878469161,0.0,3.20568,2.88310469161
 03/11  18:00:00,46.8712262226,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  19:00:00,55.4452039047,0.0,0.0,0.0,15.863942322,29.242365,6.08888869541,0.0,3.20568,2.88320869541
 03/11  20:00:00,55.651749063,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  21:00:00,55.6311676435,0.0,0.0,0.0,15.863942322,29.242365,6.08881963985,0.0,3.20568,2.88313963985
 03/11  22:00:00,55.5144927902,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  23:00:00,56.3862239519,1.02523145887,0.0,0.0,15.863942322,29.242365,3.90156270031,0.675882700305,3.20568,0.02
 03/11  24:00:00,57.8116083325,1.70871909811,0.0,0.0,15.863942322,29.242365,7.62945187445,1.54052781649,3.20568,2.88324405796
 03/12  01:00:00,56.7255977461,1.36697527849,0.0,0.0,15.863942322,29.242365,5.19835181368,1.97267181368,3.20568,0.02
 03/12  02:00:00,57.4354469894,2.07010657879,0.0,0.0,15.863942322,29.242365,10.8863237248,4.79747091928,3.20568,2.88317280556
 03/12  03:00:00,58.7435674825,3.38059252958,0.0,0.0,15.863942322,29.242365,35.257906382,32.032226382,3.20568,0.02
 03/12  04:00:00,59.7916945524,4.19990712031,0.0,0.0,15.863942322,29.242365,50.7266609679,44.6377632205,3.20568,2.88321774732
 03/12  05:00:00,59.002612952,3.43220779814,0.0,0.0,15.863942322,29.242365,44.2415240239,41.0158440239,3.20568,0.02
 03/12  06:00:00,60.1512403821,4.54842244842,0.0,0.0,15.863942322,29.242365,71.4101382611,65.3212106453,3.20568,2.88324761585
 03/12  07:00:00,54.2448555926,3.01914747694,0.0,0.0,15.863942322,29.242365,40.9745924444,37.7489124444,3.20568,0.02
 03/12  08:00:00,49.3885875182,2.43149405947,0.0,0.0,15.863942322,29.242365,26.8186425476,20.7278660382,3.20568,2.88509650936
 03/12  09:00:00,48.4895572936,1.52185562735,0.0,0.0,15.863942322,29.242365,13.3267973371,10.1011173371,3.20568,0.02
 03/12  10:00:00,47.9763592382,1.02523145887,0.0,0.0,15.863942322,29.242365,9.99112780544,3.9008786852,3.20568,2.88456912024
 03/12  11:00:00,47.6654471822,0.0,0.0,0.0,15.863942322,29.242365,6.09072702902,0.0,3.20568,2.88504702902
 03/12  12:00:00,46.9199210102,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  13:00:00,46.9578739121,0.0,0.0,0.0,15.863942322,29.242365,6.09079147015,0.0,3.20568,2.88511147015
 03/12  14:00:00,46.9715077631,0.0,0.0,0.0,15.863942322,29.242365,6.0888978497,0.0,3.20568,2.8832178497
 03/12  15:00:00,46.9722875903,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  16:00:00,46.8859457093,0.0,0.0,0.0,15.863942322,29.242365,6.08882663571,0.0,3.20568,2.88314663571
 03/12  17:00:00,46.8875965778,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  18:00:00,46.8815309209,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  19:00:00,55.659720642,0.0,0.0,0.0,15.863942322,29.242365,6.08892824435,0.0,3.20568,2.88324824435
 03/12  20:00:00,55.6395227224,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  21:00:00,55.5222726217,0.0,0.0,0.0,15.863942322,29.242365,6.08885703169,0.0,3.20568,2.88317703169
 03/12  22:00:00,55.3637472471,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  23:00:00,56.1002079415,0.0,0.0,0.0,15.863942322,29.242365,6.08878584648,0.0,3.20568,2.88310584648
 03/12  24:00:00,56.6073068238,1.2471624667,0.0,0.0,15.863942322,29.242365,6.31496899987,3.08928899987,3.20568,0.02
 03/13  01:00:00,57.069703263,1.70871909811,0.0,0.0,15.863942322,29.242365,11.6170835464,5.52641188251,3.20568,2.88499166394
 03/13  02:00:00,56.7273014005,1.36697527849,0.0,0.0,15.863942322,29.242365,10.5565576039,7.3308776039,3.20568,0.02
 03/13  03:00:00,57.6423259597,2.27665976818,0.0,0.0,15.863942322,29.242365,26.2091299087,20.1183978972,3.20568,2.88505201155
 03/13  04:00:00,59.0144047202,3.43220779814,0.0,0.0,15.863942322,29.242365,48.6557180651,42.5650553751,3.20568,2.88498268997
 03/13  05:00:00,59.2049404567,3.63196645025,0.0,0.0,15.863942322,29.242365,53.0744618538,46.9837372973,3.20568,2.8850445565
 03/13  06:00:00,66.379720405,7.52458650129,0.00427980719911,0.0,15.863942322,29.818365,779.539397373,776.313717373,3.20568,0.02
 03/13  07:00:00,125.988582033,7.52458650129,0.00040307691931,0.0,80.527626,29.818365,484.261324132,478.166068407,3.20568,2.88957572519
 03/13  08:00:00,166.527715031,7.52458650129,0.00579797368064,0.0,80.527626,75.0917375,383.601514574,345.08231637,24.0426,14.4765982033
 03/13  09:00:00,166.488102585,7.52458650129,0.00235550051416,0.0,80.527626,75.0917375,335.751067467,291.278224313,24.0426,20.4302431544
 03/13  10:00:00,170.460986254,7.52458650129,0.00352117009237,0.0,80.527626,79.0911225,296.913207377,244.404431248,32.0568,20.4519761282
 03/13  11:00:00,171.201079993,7.52458650129,0.0,0.0,80.527626,79.0911225,250.525957665,192.10211295,32.0568,26.3670447152
 03/13  12:00:00,170.398684546,7.52458650129,0.0,0.0,80.527626,79.0911225,242.400838077,183.916686207,32.0568,26.4273518708
 03/13  13:00:00,166.175987179,7.52458650129,0.0,0.0,80.527626,75.0917375,225.351708379,179.920916663,16.0284,29.4023917156
 03/13  14:00:00,166.087079483,7.6702956515,0.0,0.0,80.527626,75.0917375,202.004931332,165.540380044,16.0284,20.4361512884
 03/13  15:00:00,164.473651815,7.93737807122,0.0,0.0,80.527626,73.092045,213.183053555,189.513452863,3.20568,20.4639206921
 03/13  16:00:00,163.744846719,7.52458650129,0.0,0.0,80.527626,73.092045,167.842400558,158.878223768,3.20568,5.75849679008
 03/13  17:00:00,120.498732064,7.52458650129,0.0,0.0,80.527626,29.818365,178.914432282,172.819349213,3.20568,2.88940306989
 03/13  18:00:00,120.797143639,7.52458650129,0.0,0.0,80.527626,29.818365,206.498511595,197.517650629,3.20568,5.77518096592
 03/13  19:00:00,128.333984451,7.52458650129,0.0,0.0,80.527626,29.818365,214.040178968,202.164387395,3.20568,8.67011157308
 03/13  20:00:00,129.751954273,7.52458650129,0.0,0.0,80.527626,29.818365,218.938970839,207.072124648,3.20568,8.66116619152
 03/13  21:00:00,55.4603757769,0.0,0.0,0.0,15.863942322,29.242365,11.867595541,0.0,3.20568,8.661915541
 03/13  22:00:00,55.3556517518,0.0,0.0,0.0,15.863942322,29.242365,6.09672224088,0.0,3.20568,2.89104224088
 03/13  23:00:00,56.1563300059,0.0,0.0,0.0,15.863942322,29.242365,6.09440625249,0.0,3.20568,2.88872625249
 03/13  24:00:00,55.3899110989,0.0,0.0,0.0,15.863942322,29.242365,6.09061737044,0.0,3.20568,2.88493737044
 03/14  01:00:00,55.3924624477,0.0,0.0,0.0,15.863942322,29.242365,6.09067683823,0.0,3.20568,2.88499683823
 03/14  02:00:00,55.3854090892,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/14  03:00:00,55.3782165122,0.0,0.0,0.0,15.863942322,29.242365,6.09073585997,0.0,3.20568,2.88505585997
 03/14  04:00:00,57.3470939646,0.907890033217,0.0,0.0,15.863942322,29.242365,6.50586413655,0.415200079114,3.20568,2.88498405744
 03/14  05:00:00,57.9771579402,1.70871909811,0.0,0.0,15.863942322,29.242365,7.26283343692,1.17224373908,3.20568,2.88490969783
 03/14  06:00:00,66.4301135632,7.52458650129,0.00172247530319,0.0,15.863942322,29.818365,561.081076375,557.855396375,3.20568,0.02
 03/14  07:00:00,125.755189604,7.52458650129,0.0,0.0,80.527626,29.818365,465.006745655,458.911499636,3.20568,2.88956601855
 03/14  08:00:00,166.477792633,7.52458650129,0.00502877532061,0.0,80.527626,75.0917375,379.27035046,340.751384804,24.0426,14.4763656562
 03/14  09:00:00,166.469394835,7.52458650129,0.00212621959999,0.0,80.527626,75.0917375,332.042407417,287.568440652,24.0426,20.4313667647
 03/14  10:00:00,170.448941149,7.52458650129,0.00288821857682,0.0,80.527626,79.0911225,297.640532757,245.132611898,32.0568,20.4511208595
 03/14  11:00:00,171.20143791,7.52458650129,0.0,0.0,80.527626,79.0911225,255.888709036,197.465843757,32.0568,26.366065279
 03/14  12:00:00,170.572709865,7.66253172503,0.0,0.0,80.527626,79.0911225,240.794058149,182.311663808,32.0568,26.4255943411
 03/14  13:00:00,167.051962573,8.19355887347,0.0,0.0,80.527626,75.0917375,235.684816463,192.191499046,16.0284,27.4649174164
 03/14  14:00:00,167.314836385,8.49087653357,0.0,0.0,80.527626,75.0917375,232.122843505,193.735471668,16.0284,22.3589718376
 03/14  15:00:00,165.350324475,8.66942880129,0.0,0.0,80.527626,73.092045,210.65947406,186.991589378,3.20568,20.4622046816
 03/14  16:00:00,163.917739208,7.71921449924,0.0,0.0,80.527626,73.092045,164.281747965,155.316911335,3.20568,5.75915663044
 03/14  17:00:00,120.382108698,7.52458650129,0.0,0.0,80.527626,29.818365,162.543348126,156.447955753,3.20568,2.88971237363
 03/14  18:00:00,120.498224565,7.52458650129,0.0,0.0,80.527626,29.818365,182.865568845,173.884198801,3.20568,5.77569004446
 03/14  19:00:00,127.93904882,7.52458650129,0.0,0.0,80.527626,29.818365,206.397280332,194.522145931,3.20568,8.66945440125
 03/14  20:00:00,129.616483088,7.52458650129,0.0,0.0,80.527626,29.818365,216.80523138,204.939046617,3.20568,8.66050476279
 03/14  21:00:00,55.3088687072,0.0,0.0,0.0,15.863942322,29.242365,11.8671499733,0.0,3.20568,8.66146997334
 03/14  22:00:00,55.3603890618,0.0,0.0,0.0,15.863942322,29.242365,6.09708665706,0.0,3.20568,2.89140665706
 03/14  23:00:00,56.1643264571,0.0,0.0,0.0,15.863942322,29.242365,6.09418324037,0.0,3.20568,2.88850324037
 03/14  24:00:00,55.3955287191,0.0,0.0,0.0,15.863942322,29.242365,6.09066120567,0.0,3.20568,2.88498120567
 03/15  01:00:00,55.3991219834,0.0,0.0,0.0,15.863942322,29.242365,6.09071753962,0.0,3.20568,2.88503753962
 03/15  02:00:00,55.392525652,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/15  03:00:00,55.3841230379,0.0,0.0,0.0,15.863942322,29.242365,6.09077377492,0.0,3.20568,2.88509377492
 03/15  04:00:00,55.5906424736,0.0,0.0,0.0,15.863942322,29.242365,6.09056584387,0.0,3.20568,2.88488584387
 03/15  05:00:00,56.8767549645,1.30069295086,0.0,0.0,15.863942322,29.242365,3.76524830671,0.539568306707,3.20568,0.02
 03/15  06:00:00,65.8563180373,7.52458650129,0.00198002228919,0.0,15.863942322,29.818365,511.204302905,505.113572656,3.20568,2.88505024934
 03/15  07:00:00,124.239841031,7.52458650129,0.0,0.0,80.527626,29.818365,429.437934391,423.34292894,3.20568,2.88932545126
 03/15  08:00:00,166.452905292,7.52458650129,0.00542377488662,0.0,80.527626,75.0917375,342.145312715,306.515771888,24.0426,11.5869408272
 03/15  09:00:00,166.452977963,7.52458650129,0.00240191369646,0.0,80.527626,75.0917375,296.140136507,248.749488385,24.0426,23.3480481219
 03/15  10:00:00,170.447638408,7.52458650129,0.0029885836726,0.0,80.527626,79.0911225,268.061333117,215.553820327,32.0568,20.4507127899
 03/15  11:00:00,171.194200357,7.52458650129,0.0,0.0,80.527626,79.0911225,238.229352778,182.734490476,32.0568,23.4380623023
 03/15  12:00:00,170.59952858,7.82975330197,0.0,0.0,80.527626,79.0911225,232.372483541,170.953154925,32.0568,29.3625286162
 03/15  13:00:00,166.829122269,8.35749111356,0.0,0.0,80.527626,75.0917375,206.006509284,163.514246128,16.0284,26.4638631562
 03/15  14:00:00,167.006393173,8.6700429643,0.0,0.0,80.527626,75.0917375,201.538576875,162.156232366,16.0284,23.3539445098
 03/15  15:00:00,165.100815601,8.85917913498,0.0,0.0,80.527626,73.092045,181.174873153,157.507575215,3.20568,20.4616179383
 03/15  16:00:00,163.739216091,7.79904634611,0.0,0.0,80.527626,73.092045,134.984795593,128.889405357,3.20568,2.88971023626
 03/15  17:00:00,120.141457264,7.52458650129,0.0,0.0,80.527626,29.818365,137.076842964,128.112305223,3.20568,5.75885774099
 03/15  18:00:00,120.200073285,7.52458650129,0.0,0.0,80.527626,29.818365,154.18056694,145.200231539,3.20568,5.77465540118
 03/15  19:00:00,127.788205816,7.52458650129,0.0,0.0,80.527626,29.818365,194.189758944,182.316100534,3.20568,8.66797841075
 03/15  20:00:00,129.378317862,7.52458650129,0.0,0.0,80.527626,29.818365,199.058969331,187.19218084,3.20568,8.66110849131
 03/15  21:00:00,55.4797866465,0.0,0.0,0.0,15.863942322,29.242365,8.98642688055,0.0,3.20568,5.78074688055
 03/15  22:00:00,55.3707986551,0.0,0.0,0.0,15.863942322,29.242365,8.96866891995,0.0,3.20568,5.76298891995
 03/15  23:00:00,56.1700133541,0.0,0.0,0.0,15.863942322,29.242365,6.09414160425,0.0,3.20568,2.88846160425
 03/15  24:00:00,55.4014142104,0.0,0.0,0.0,15.863942322,29.242365,6.09070224625,0.0,3.20568,2.88502224625
 03/16  01:00:00,55.405077258,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/16  02:00:00,55.3988167465,0.0,0.0,0.0,15.863942322,29.242365,6.09075503194,0.0,3.20568,2.88507503194
 03/16  03:00:00,55.391521211,0.0,0.0,0.0,15.863942322,29.242365,6.09054454384,0.0,3.20568,2.88486454384
 03/16  04:00:00,55.5985533005,0.0,0.0,0.0,15.863942322,29.242365,6.09059826444,0.0,3.20568,2.88491826444
 03/16  05:00:00,55.5781609216,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/16  06:00:00,65.6047590329,7.52458650129,0.00160694905006,0.0,15.863942322,29.818365,469.034632657,462.943980692,3.20568,2.88497196517
 03/16  07:00:00,124.163128987,7.52458650129,0.000767061439628,0.0,80.527626,29.818365,389.308644358,383.213653052,3.20568,2.8893113059
 03/16  08:00:00,166.438203279,7.52458650129,0.00670959433206,0.0,80.527626,75.0917375,299.497432752,263.86954996,24.0426,11.5852827918
 03/16  09:00:00,166.445959805,7.52458650129,0.00271589254091,0.0,80.527626,75.0917375,257.937268473,213.464624013,24.0426,20.4300444599
 03/16  10:00:00,170.392178653,7.52458650129,0.00145724357857,0.0,80.527626,79.0911225,255.326387302,199.901879511,32.0568,23.3677077912
 03/16  11:00:00,170.912556527,7.52458650129,0.0,0.0,80.527626,79.0911225,220.62689326,165.134091873,32.0568,23.4360013869
 03/16  12:00:00,169.999342482,7.70552387702,0.0,0.0,80.527626,79.0911225,195.543221444,137.060629319,32.0568,26.4257921246
 03/16  13:00:00,166.581379049,8.29367892305,0.0,0.0,80.527626,75.0917375,203.392018046,157.963908781,16.0284,29.3997092646
 03/16  14:00:00,166.923081329,8.67767918306,0.0,0.0,80.527626,75.0917375,189.618629085,153.153174722,16.0284,20.4370543625
 03/16  15:00:00,165.201651778,9.00473589048,0.0,0.0,80.527626,73.092045,182.357440548,155.769037057,3.20568,23.3827234916
 03/16  16:00:00,163.836603245,7.88206245415,0.0,0.0,80.527626,73.092045,138.683898464,132.588974103,3.20568,2.88924436123
 03/16  17:00:00,120.145685355,7.52458650129,0.0,0.0,80.527626,29.818365,134.004863534,127.909547193,3.20568,2.88963634151
 03/16  18:00:00,120.204813454,7.52458650129,0.0,0.0,80.527626,29.818365,156.435149742,144.576527397,3.20568,8.65294234479
 03/16  19:00:00,127.791973326,7.52458650129,0.0,0.0,80.527626,29.818365,192.810190111,180.935214967,3.20568,8.66929514456
 03/16  20:00:00,129.380536454,7.52458650129,0.0,0.0,80.527626,29.818365,193.647277833,184.661427292,3.20568,5.78017054113
 03/16  21:00:00,55.4779141426,0.0,0.0,0.0,15.863942322,29.242365,11.8672271043,0.0,3.20568,8.66154710432
 03/16  22:00:00,55.3696430759,0.0,0.0,0.0,15.863942322,29.242365,8.96832273239,0.0,3.20568,5.76264273239
 03/16  23:00:00,56.172264549,0.0,0.0,0.0,15.863942322,29.242365,6.09427926083,0.0,3.20568,2.88859926083
 03/16  24:00:00,55.4048186989,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/17  01:00:00,55.4082057322,0.0,0.0,0.0,15.863942322,29.242365,6.09073668117,0.0,3.20568,2.88505668117
 03/17  02:00:00,55.4011644341,0.0,0.0,0.0,15.863942322,29.242365,6.09052350467,0.0,3.20568,2.88484350467
 03/17  03:00:00,55.3928374858,0.0,0.0,0.0,15.863942322,29.242365,6.09057425123,0.0,3.20568,2.88489425123
 03/17  04:00:00,56.4483857158,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/17  05:00:00,56.2733813425,0.0,0.0,0.0,15.863942322,29.242365,6.09062503455,0.0,3.20568,2.88494503455
 03/17  06:00:00,65.9346599847,7.52458650129,0.0016090999606,0.0,15.863942322,29.818365,466.580549631,460.489873839,3.20568,2.88499579273
 03/17  07:00:00,124.161314785,7.52458650129,0.000787302016475,0.0,80.527626,29.818365,388.18994008,382.094740884,3.20568,2.88951919578
 03/17  08:00:00,166.4395577,7.52458650129,0.00636678143603,0.0,80.527626,75.0917375,304.284806915,268.65729979,24.0426,11.5849071243
 03/17  09:00:00,166.444762899,7.52458650129,0.00273373602007,0.0,80.527626,75.0917375,263.777097398,219.304947452,24.0426,20.4295499456
 03/17  10:00:00,170.001838707,7.52458650129,0.00374877925154,0.0,80.527626,79.0911225,222.328302884,169.821391415,32.0568,20.4501114687
 03/17  11:00:00,170.434221751,7.55892465068,0.0,0.0,80.527626,79.0911225,178.422638326,120.000353294,32.0568,26.3654850318
 03/17  12:00:00,170.107774482,8.11483093722,0.0,0.0,80.527626,79.0911225,156.528067724,98.043322382,32.0568,26.4279453417
 03/17  13:00:00,166.645715558,8.69433936848,0.0,0.0,80.527626,75.0917375,143.541499311,98.1160714923,16.0284,29.3970278182
 03/17  14:00:00,167.201372809,9.30407367543,0.0,0.0,80.527626,75.0917375,113.451804266,76.9877924282,16.0284,20.4356118379
 03/17  15:00:00,165.907572306,10.0510074924,0.0,0.0,80.527626,73.092045,94.0839805664,70.4156727894,3.20568,20.462627777
 03/17  16:00:00,164.053923511,8.33526097531,0.0,0.0,80.527626,73.092045,69.5495003313,60.584897945,3.20568,5.75892238629
 03/17  17:00:00,119.985658632,7.55397371372,0.0,0.0,80.527626,29.818365,72.6562456989,66.5611475301,3.20568,2.88941816883
 03/17  18:00:00,119.976880565,7.52458650129,0.0,0.0,80.527626,29.818365,93.6730172873,84.6922504691,3.20568,5.77508681825
 03/17  19:00:00,127.133326924,7.52458650129,0.0,0.0,80.527626,29.818365,104.868953736,92.9934859116,3.20568,8.66978782479
 03/17  20:00:00,128.60679376,7.52458650129,0.0,0.0,80.527626,29.818365,130.410571347,118.544112096,3.20568,8.66077925065
 03/17  21:00:00,55.3922101308,0.0,0.0,0.0,15.863942322,29.242365,11.8673310635,0.0,3.20568,8.66165106345
 03/17  22:00:00,55.4420137179,0.0,0.0,0.0,15.863942322,29.242365,6.09716843712,0.0,3.20568,2.89148843712
 03/17  23:00:00,56.2111724974,0.0,0.0,0.0,15.863942322,29.242365,6.09426732424,0.0,3.20568,2.88858732424
 03/17  24:00:00,55.464048158,0.0,0.0,0.0,15.863942322,29.242365,6.09075109852,0.0,3.20568,2.88507109852
 03/18  01:00:00,55.468303256,0.0,0.0,0.0,15.863942322,29.242365,6.08876364817,0.0,3.20568,2.88308364817
 03/18  02:00:00,55.4506887855,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  03:00:00,55.4352106752,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  04:00:00,55.6434716536,0.0,0.0,0.0,15.863942322,29.242365,6.08885014169,0.0,3.20568,2.88317014169
 03/18  05:00:00,55.6117478801,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  06:00:00,55.6178271363,0.0,0.0,0.0,15.863942322,29.242365,6.08876470846,0.0,3.20568,2.88308470846
 03/18  07:00:00,49.8411506038,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  08:00:00,46.9994097004,0.0,0.0,0.0,15.863942322,29.242365,6.08885096632,0.0,3.20568,2.88317096632
 03/18  09:00:00,47.0217308094,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  10:00:00,47.0246655109,0.0,0.0,0.0,15.863942322,29.242365,6.0905568756,0.0,3.20568,2.8848768756
 03/18  11:00:00,47.7413826642,0.0,0.0,0.0,15.863942322,29.242365,6.09060476059,0.0,3.20568,2.88492476059
 03/18  12:00:00,47.0289035131,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  13:00:00,47.0891284784,0.0,0.0,0.0,15.863942322,29.242365,6.08889419393,0.0,3.20568,2.88321419393
 03/18  14:00:00,47.1209389579,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  15:00:00,47.1185207256,0.0,0.0,0.0,15.863942322,29.242365,6.08880816783,0.0,3.20568,2.88312816783
 03/18  16:00:00,47.0257659487,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  17:00:00,47.0286297708,0.0,0.0,0.0,15.863942322,29.242365,6.08889422681,0.0,3.20568,2.88321422681
 03/18  18:00:00,47.0230413437,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  19:00:00,54.3589832202,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  20:00:00,55.7510170409,0.0,0.0,0.0,15.863942322,29.242365,6.08880858092,0.0,3.20568,2.88312858092
 03/18  21:00:00,55.6245774965,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  22:00:00,55.4574185154,0.0,0.0,0.0,15.863942322,29.242365,6.08889462561,0.0,3.20568,2.88321462561
 03/18  23:00:00,56.1629714023,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  24:00:00,55.4169236266,0.0,0.0,0.0,15.863942322,29.242365,6.08880898057,0.0,3.20568,2.88312898057
 03/19  01:00:00,55.4037541294,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  02:00:00,55.3923116691,0.0,0.0,0.0,15.863942322,29.242365,6.08889212819,0.0,3.20568,2.88321212819
 03/19  03:00:00,55.3853780179,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  04:00:00,55.5937918231,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  05:00:00,55.5744619574,0.0,0.0,0.0,15.863942322,29.242365,6.08880410958,0.0,3.20568,2.88312410958
 03/19  06:00:00,55.5839847296,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  07:00:00,49.8040687962,0.0,0.0,0.0,15.863942322,29.242365,6.08888747664,0.0,3.20568,2.88320747664
 03/19  08:00:00,46.9652518629,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  09:00:00,47.0067615545,0.0,0.0,0.0,15.863942322,29.242365,6.09066888287,0.0,3.20568,2.88498888287
 03/19  10:00:00,47.0304010335,0.0,0.0,0.0,15.863942322,29.242365,6.09071352695,0.0,3.20568,2.88503352695
 03/19  11:00:00,47.7439753987,0.0,0.0,0.0,15.863942322,29.242365,6.090495248,0.0,3.20568,2.884815248
 03/19  12:00:00,47.04021696,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  13:00:00,47.1030264,0.0,0.0,0.0,15.863942322,29.242365,6.09054011539,0.0,3.20568,2.88486011539
 03/19  14:00:00,47.1411799345,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  15:00:00,47.1343070815,0.0,0.0,0.0,15.863942322,29.242365,6.08880680118,0.0,3.20568,2.88312680118
 03/19  16:00:00,47.0360808329,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  17:00:00,47.0401338126,0.0,0.0,0.0,15.863942322,29.242365,6.08888995432,0.0,3.20568,2.88320995432
 03/19  18:00:00,47.034438562,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  19:00:00,54.3813913241,0.0,0.0,0.0,15.863942322,29.242365,6.08880163363,0.0,3.20568,2.88312163363
 03/19  20:00:00,55.7883790295,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  21:00:00,55.667804359,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  22:00:00,55.5087134653,0.0,0.0,0.0,15.863942322,29.242365,6.08888480357,0.0,3.20568,2.88320480357
 03/19  23:00:00,56.200455577,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  24:00:00,55.4881867619,0.0,0.0,0.0,15.863942322,29.242365,6.08879648808,0.0,3.20568,2.88311648808
 03/20  01:00:00,55.4844341974,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/20  02:00:00,55.4750968775,0.0,0.0,0.0,15.863942322,29.242365,6.0905731436,0.0,3.20568,2.8848931436
 03/20  03:00:00,55.4669279114,0.0,0.0,0.0,15.863942322,29.242365,6.09061452766,0.0,3.20568,2.88493452766
 03/20  04:00:00,55.6716923307,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/20  05:00:00,55.6440051318,0.0,0.0,0.0,15.863942322,29.242365,6.09065597574,0.0,3.20568,2.88497597574
 03/20  06:00:00,64.377955695,7.52458650129,0.0,0.0,15.863942322,29.818365,329.567909564,323.477212134,3.20568,2.88501742935
 03/20  07:00:00,123.288638995,7.52458650129,0.0010981226849,0.0,80.527626,29.818365,265.825934379,259.730707534,3.20568,2.8895468444
 03/20  08:00:00,165.595123264,7.52458650129,0.00551936883956,0.0,80.527626,75.0917375,216.758156223,181.129562882,24.0426,11.5859933405
 03/20  09:00:00,165.530623448,7.52458650129,0.00357905247903,0.0,80.527626,75.0917375,185.411771582,140.940866997,24.0426,20.4283045842
 03/20  10:00:00,169.5080298,7.52458650129,0.00211560232788,0.0,80.527626,79.0911225,185.249503282,129.825648552,32.0568,23.3670547301
 03/20  11:00:00,170.241795387,7.52458650129,0.0,0.0,80.527626,79.0911225,168.289647187,112.800865525,32.0568,23.4319816615
 03/20  12:00:00,169.479077516,7.52458650129,0.0,0.0,80.527626,79.0911225,157.688556327,99.2115864588,32.0568,26.4201698683
 03/20  13:00:00,165.492431638,7.53350464679,0.0,0.0,80.527626,75.0917375,153.023855969,107.603372583,16.0284,29.3920833864
 03/20  14:00:00,165.505002204,7.5459125543,0.0,0.0,80.527626,75.0917375,146.098238844,109.635603775,16.0284,20.4342350694
 03/20  15:00:00,163.492572706,7.55825002302,0.0,0.0,80.527626,73.092045,137.081664468,113.415385123,3.20568,20.4605993448
 03/20  16:00:00,163.311707186,7.52458650129,0.0,0.0,80.527626,73.092045,106.269635388,97.3052335881,3.20568,5.7587217999
 03/20  17:00:00,120.066339394,7.52458650129,0.0,0.0,80.527626,29.818365,125.277416845,119.182434465,3.20568,2.88930237987
 03/20  18:00:00,120.106856772,7.52458650129,0.0,0.0,80.527626,29.818365,146.516779431,137.536347358,3.20568,5.77475207284
 03/20  19:00:00,127.466318041,7.52458650129,0.0,0.0,80.527626,29.818365,148.579438964,136.704635044,3.20568,8.6691239205
 03/20  20:00:00,128.925340703,7.52458650129,0.0,0.0,80.527626,29.818365,164.261077555,152.395320799,3.20568,8.66007675561
 03/20  21:00:00,55.5390542882,0.0,0.0,0.0,15.863942322,29.242365,11.8665413548,0.0,3.20568,8.66086135476
 03/20  22:00:00,55.4284883933,0.0,0.0,0.0,15.863942322,29.242365,6.09692434663,0.0,3.20568,2.89124434663
 03/20  23:00:00,56.1976723826,0.0,0.0,0.0,15.863942322,29.242365,6.09402765849,0.0,3.20568,2.88834765849
 03/20  24:00:00,55.4571458911,0.0,0.0,0.0,15.863942322,29.242365,6.09051778022,0.0,3.20568,2.88483778022
 03/21  01:00:00,55.4494767727,0.0,0.0,0.0,15.863942322,29.242365,6.09055596345,0.0,3.20568,2.88487596345
 03/21  02:00:00,55.4397399047,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/21  03:00:00,55.4350907659,0.0,0.0,0.0,15.863942322,29.242365,6.09059407695,0.0,3.20568,2.88491407695
 03/21  04:00:00,56.4931616855,0.0,0.0,0.0,15.863942322,29.242365,6.09063227417,0.0,3.20568,2.88495227417
 03/21  05:00:00,56.3221528313,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/21  06:00:00,64.8423623433,7.52458650129,0.00100962658687,0.0,15.863942322,29.818365,342.218562413,336.127890125,3.20568,2.88499228752
 03/21  07:00:00,121.867617475,7.52458650129,0.00106411220477,0.0,80.527626,29.818365,268.078787874,261.983563276,3.20568,2.88954459833
 03/21  08:00:00,165.650943937,7.52458650129,0.00513118250448,0.0,80.527626,75.0917375,234.511170546,198.883719584,24.0426,11.5848509625
 03/21  09:00:00,165.674498739,7.52458650129,0.00279840215604,0.0,80.527626,75.0917375,220.552470047,176.084386981,24.0426,20.4254830655
 03/21  10:00:00,169.679154396,7.52458650129,0.00182866782857,0.0,80.527626,79.0911225,221.654738763,166.232828446,32.0568,23.3651103169
 03/21  11:00:00,170.35351162,7.52458650129,0.0,0.0,80.527626,79.0911225,184.373630275,128.885664751,32.0568,23.4311655239
 03/21  12:00:00,169.571752457,7.52718107978,0.0,0.0,80.527626,79.0911225,177.503332794,119.028051968,32.0568,26.418480827
 03/21  13:00:00,165.605178841,7.53852373983,0.0,0.0,80.527626,75.0917375,181.819150215,136.39726485,16.0284,29.3934853649
 03/21  14:00:00,165.616619403,7.55000569788,0.0,0.0,80.527626,75.0917375,174.249634412,137.788198094,16.0284,20.4330363178
 03/21  15:00:00,163.55306581,7.559421219,0.0,0.0,80.527626,73.092045,154.881430786,128.29587855,3.20568,23.3798722362
 03/21  16:00:00,163.36696237,7.52458650129,0.0,0.0,80.527626,73.092045,124.468926308,118.373846329,3.20568,2.88939997879
 03/21  17:00:00,120.09024587,7.52458650129,0.0,0.0,80.527626,29.818365,132.148519502,126.053315848,3.20568,2.88952365384
 03/21  18:00:00,120.134216656,7.52458650129,0.0,0.0,80.527626,29.818365,154.590041189,145.609203081,3.20568,5.77515810771
 03/21  19:00:00,127.315393702,7.52458650129,0.0,0.0,80.527626,29.818365,167.595527304,155.720158439,3.20568,8.66968886574
 03/21  20:00:00,128.809890756,7.52458650129,0.0,0.0,80.527626,29.818365,183.618777414,171.752491109,3.20568,8.66060630533
 03/21  21:00:00,55.3613906878,0.0,0.0,0.0,15.863942322,29.242365,11.8667966501,0.0,3.20568,8.66111665008
 03/21  22:00:00,55.4077119181,0.0,0.0,0.0,15.863942322,29.242365,6.09709827549,0.0,3.20568,2.89141827549
 03/21  23:00:00,56.1836207994,0.0,0.0,0.0,15.863942322,29.242365,6.09420161946,0.0,3.20568,2.88852161946
 03/21  24:00:00,55.4289519849,0.0,0.0,0.0,15.863942322,29.242365,6.09069397773,0.0,3.20568,2.88501397773
 03/22  01:00:00,55.4297230701,0.0,0.0,0.0,15.863942322,29.242365,6.09072862196,0.0,3.20568,2.88504862196
 03/22  02:00:00,55.4245419393,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/22  03:00:00,55.4198782309,0.0,0.0,0.0,15.863942322,29.242365,6.09050143612,0.0,3.20568,2.88482143612
 03/22  04:00:00,55.6297066314,0.0,0.0,0.0,15.863942322,29.242365,6.09053638065,0.0,3.20568,2.88485638065
 03/22  05:00:00,55.605698829,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/22  06:00:00,64.9474152227,7.52458650129,0.000955054523532,0.0,15.863942322,29.818365,405.727241438,399.636691722,3.20568,2.88486971535
 03/22  07:00:00,122.242275367,7.52458650129,0.000954209766387,0.0,80.527626,29.818365,314.333055655,308.238168721,3.20568,2.88920693444
 03/22  08:00:00,165.874666038,7.52458650129,0.00764315709026,0.0,80.527626,75.0917375,242.240092387,206.612210607,24.0426,11.5852817805
 03/22  09:00:00,165.657194749,7.52458650129,0.00301067505737,0.0,80.527626,75.0917375,195.43130615,150.962863858,24.0426,20.4258422919
 03/22  10:00:00,169.52579968,7.52458650129,0.00466397436093,0.0,80.527626,79.0911225,176.286144127,120.866191857,32.0568,23.36315227
 03/22  11:00:00,170.312344542,7.65064965531,0.0,0.0,80.527626,79.0911225,140.290156478,84.8024334769,32.0568,23.4309230008
 03/22  12:00:00,170.183483518,8.28912932991,0.0,0.0,80.527626,79.0911225,125.459067306,66.9844301682,32.0568,26.4178371377
 03/22  13:00:00,166.825139769,8.92996941453,0.0,0.0,80.527626,75.0917375,113.881123199,68.4603948899,16.0284,29.3923283087
 03/22  14:00:00,167.787361589,9.90725569916,0.0,0.0,80.527626,75.0917375,93.7409124924,57.2802625987,16.0284,20.4322498937
 03/22  15:00:00,166.509713323,10.6634770054,0.0,0.0,80.527626,73.092045,81.1736012207,54.5863944254,3.20568,23.3815267953
 03/22  16:00:00,164.089997548,8.37657435263,0.0,0.0,80.527626,73.092045,52.8784192804,46.7834210301,3.20568,2.8893182503
 03/22  17:00:00,120.01469065,7.59675706792,0.0,0.0,80.527626,29.818365,50.3993618298,44.3042436159,3.20568,2.88943821384
 03/22  18:00:00,119.954754864,7.53032593522,0.0,0.0,80.527626,29.818365,62.6049314815,53.6243013866,3.20568,5.7749500949
 03/22  19:00:00,125.896259891,7.52458650129,0.0,0.0,80.527626,29.818365,82.6171820755,70.7421840383,3.20568,8.66931803716
 03/22  20:00:00,128.758769809,7.52458650129,0.0,0.0,80.527626,29.818365,101.664354132,89.7984493805,3.20568,8.66022475193
 03/22  21:00:00,55.5671940731,0.0,0.0,0.0,15.863942322,29.242365,11.8666129384,0.0,3.20568,8.66093293841
 03/22  22:00:00,55.4519911594,0.0,0.0,0.0,15.863942322,29.242365,6.0969661863,0.0,3.20568,2.8912861863
 03/22  23:00:00,56.2213731763,0.0,0.0,0.0,15.863942322,29.242365,6.09407142253,0.0,3.20568,2.88839142253
 03/22  24:00:00,55.4748697586,0.0,0.0,0.0,15.863942322,29.242365,6.09056606865,0.0,3.20568,2.88488606865
 03/23  01:00:00,55.4730220328,0.0,0.0,0.0,15.863942322,29.242365,6.09059743518,0.0,3.20568,2.88491743518
 03/23  02:00:00,55.4663907175,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/23  03:00:00,55.4597740687,0.0,0.0,0.0,15.863942322,29.242365,6.09062874151,0.0,3.20568,2.88494874151
 03/23  04:00:00,55.6681355853,0.0,0.0,0.0,15.863942322,29.242365,6.09066014462,0.0,3.20568,2.88498014462
 03/23  05:00:00,55.6372215386,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/23  06:00:00,64.5191368479,7.52458650129,0.0,0.0,15.863942322,29.818365,376.619829633,370.529138055,3.20568,2.88501157807
 03/23  07:00:00,122.111900842,7.52458650129,0.00100155269045,0.0,80.527626,29.818365,296.124597451,290.029373675,3.20568,2.8895437762
 03/23  08:00:00,166.017995447,7.52458650129,0.00432121896599,0.0,80.527626,75.0917375,257.464200604,221.836715521,24.0426,11.5848850831
 03/23  09:00:00,166.043905138,7.52458650129,0.00287380519316,0.0,80.527626,75.0917375,239.767919011,195.301266259,24.0426,20.4240527515
 03/23  10:00:00,170.051064063,7.52458650129,0.00183415427359,0.0,80.527626,79.0911225,245.232088211,189.8115231,32.0568,23.3637651114
 03/23  11:00:00,170.803595137,7.52458650129,0.0,0.0,80.527626,79.0911225,226.23092568,170.742585397,32.0568,23.4315402835
 03/23  12:00:00,170.049494498,7.52458650129,0.0,0.0,80.527626,79.0911225,226.57025602,168.099125335,32.0568,26.4143306846
 03/23  13:00:00,166.068109984,7.52458650129,0.0,0.0,80.527626,75.0917375,226.916975089,181.500553551,16.0284,29.388021538
 03/23  14:00:00,166.065717373,7.52476301659,0.0,0.0,80.527626,75.0917375,217.440692296,180.980147672,16.0284,20.4321446232
 03/23  15:00:00,164.047498442,7.53002198003,0.0,0.0,80.527626,73.092045,207.539816175,183.876349121,3.20568,20.4577870541
 03/23  16:00:00,163.925857725,7.52458650129,0.0,0.0,80.527626,73.092045,192.313989483,183.349324167,3.20568,5.75898531591
 03/23  17:00:00,120.652781391,7.52458650129,0.0,0.0,80.527626,29.818365,199.004691038,192.909429496,3.20568,2.88958154215
 03/23  18:00:00,120.659264942,7.52458650129,0.0,0.0,80.527626,29.818365,210.410865809,201.430067825,3.20568,5.77511798367
 03/23  19:00:00,126.59681283,7.52458650129,0.0,0.0,80.527626,29.818365,220.559473809,208.685641194,3.20568,8.6681526152
 03/23  20:00:00,129.445046201,7.52458650129,0.0,0.0,80.527626,29.818365,226.150824653,214.285050512,3.20568,8.66009414024
 03/23  21:00:00,55.4945890996,0.0,0.0,0.0,15.863942322,29.242365,11.8654229052,0.0,3.20568,8.65974290515
 03/23  22:00:00,55.3862935467,0.0,0.0,0.0,15.863942322,29.242365,6.09657341681,0.0,3.20568,2.89089341681
 03/23  23:00:00,56.1711774023,0.0,0.0,0.0,15.863942322,29.242365,6.0941239854,0.0,3.20568,2.8884439854
 03/23  24:00:00,55.4129239278,0.0,0.0,0.0,15.863942322,29.242365,6.0907010189,0.0,3.20568,2.8850210189
 03/24  01:00:00,55.4035201952,0.0,0.0,0.0,15.863942322,29.242365,6.09046692603,0.0,3.20568,2.88478692603
 03/24  02:00:00,55.3940294223,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/24  03:00:00,55.3894592146,0.0,0.0,0.0,15.863942322,29.242365,6.09049490544,0.0,3.20568,2.88481490544
 03/24  04:00:00,56.4482449185,0.0,0.0,0.0,15.863942322,29.242365,6.09052297748,0.0,3.20568,2.88484297748
 03/24  05:00:00,56.2758945664,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/24  06:00:00,65.8016899905,7.52458650129,0.00214407660478,0.0,15.863942322,29.818365,431.139601104,425.049050034,3.20568,2.88487107045
 03/24  07:00:00,122.670295974,7.52458650129,0.00106719135344,0.0,80.527626,29.818365,344.531375565,338.4365653,3.20568,2.88913026526
 03/24  08:00:00,166.168721464,7.52458650129,0.00716573133852,0.0,80.527626,75.0917375,261.428044589,225.799989052,24.0426,11.5854555375
 03/24  09:00:00,166.045874914,7.52458650129,0.00295482979169,0.0,80.527626,75.0917375,244.830044547,200.362274186,24.0426,20.4251703611
 03/24  10:00:00,169.909694075,7.52458650129,0.00488909063583,0.0,80.527626,79.0911225,225.633796049,173.132142406,32.0568,20.4448536436
 03/24  11:00:00,170.580614012,7.53198636588,0.0,0.0,80.527626,79.0911225,205.991416626,147.574921565,32.0568,26.359695061
 03/24  12:00:00,170.109327342,7.82915462364,0.0,0.0,80.527626,79.0911225,200.288026095,141.811893523,32.0568,26.4193325718
 03/24  13:00:00,166.018236244,7.78985426792,0.0,0.0,80.527626,75.0917375,192.939071795,150.461063431,16.0284,26.449608364
 03/24  14:00:00,166.657105713,8.41370922767,0.0,0.0,80.527626,75.0917375,190.120470889,150.742653875,16.0284,23.3494170145
 03/24  15:00:00,165.162299475,8.93990015053,0.0,0.0,80.527626,73.092045,179.352739732,155.691459418,3.20568,20.4556003146
 03/24  16:00:00,163.699586661,7.73875710398,0.0,0.0,80.527626,73.092045,135.095517031,129.000402592,3.20568,2.88943443876
 03/24  17:00:00,120.170257686,7.52458650129,0.0,0.0,80.527626,29.818365,137.099293767,128.134739007,3.20568,5.75887476051
 03/24  18:00:00,120.232440209,7.52458650129,0.0,0.0,80.527626,29.818365,153.20957094,144.229239324,3.20568,5.7746516164
 03/24  19:00:00,125.997447515,7.52458650129,0.0,0.0,80.527626,29.818365,162.557669665,150.682408951,3.20568,8.66958071388
 03/24  20:00:00,128.856453149,7.52458650129,0.0,0.0,80.527626,29.818365,162.485645285,150.619936233,3.20568,8.66002905174
 03/24  21:00:00,55.3783585796,0.0,0.0,0.0,15.863942322,29.242365,8.98640281378,0.0,3.20568,5.78072281378
 03/24  22:00:00,55.4177866259,0.0,0.0,0.0,15.863942322,29.242365,8.96838920566,0.0,3.20568,5.76270920566
 03/24  23:00:00,56.1971419641,0.0,0.0,0.0,15.863942322,29.242365,6.09430541577,0.0,3.20568,2.88862541577
 03/24  24:00:00,55.4437457347,0.0,0.0,0.0,15.863942322,29.242365,6.09052191357,0.0,3.20568,2.88484191357
 03/25  01:00:00,55.4427392585,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  02:00:00,55.4355573618,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  03:00:00,55.4296089539,0.0,0.0,0.0,15.863942322,29.242365,6.08885383849,0.0,3.20568,2.88317383849
 03/25  04:00:00,55.6386765904,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  05:00:00,55.6201853524,0.0,0.0,0.0,15.863942322,29.242365,6.08874839037,0.0,3.20568,2.88306839037
 03/25  06:00:00,55.6304979031,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  07:00:00,48.4202436676,0.0,0.0,0.0,15.863942322,29.242365,6.08881300655,0.0,3.20568,2.88313300655
 03/25  08:00:00,47.0085619831,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  09:00:00,47.0459817884,0.0,0.0,0.0,15.863942322,29.242365,6.09045698836,0.0,3.20568,2.88477698836
 03/25  10:00:00,47.0475425189,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  11:00:00,47.7479832983,0.0,0.0,0.0,15.863942322,29.242365,6.09048160852,0.0,3.20568,2.88480160852
 03/25  12:00:00,47.0085073452,0.0,0.0,0.0,15.863942322,29.242365,6.09050624001,0.0,3.20568,2.88482624001
 03/25  13:00:00,47.0536672685,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  14:00:00,47.0747484497,0.0,0.0,0.0,15.863942322,29.242365,6.08885120687,0.0,3.20568,2.88317120687
 03/25  15:00:00,47.0740327983,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  16:00:00,46.9915399838,0.0,0.0,0.0,15.863942322,29.242365,6.08874543581,0.0,3.20568,2.88306543581
 03/25  17:00:00,47.004966569,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  18:00:00,47.0039342917,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  19:00:00,52.9223053154,0.0,0.0,0.0,15.863942322,29.242365,6.08880984125,0.0,3.20568,2.88312984125
 03/25  20:00:00,55.7519552952,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  21:00:00,55.618234377,0.0,0.0,0.0,15.863942322,29.242365,6.08887413641,0.0,3.20568,2.88319413641
 03/25  22:00:00,55.4516689657,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  23:00:00,56.1745919346,0.0,0.0,0.0,15.863942322,29.242365,6.08876835943,0.0,3.20568,2.88308835943
 03/25  24:00:00,55.4292550554,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  01:00:00,55.4111087895,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  02:00:00,55.4057373463,0.0,0.0,0.0,15.863942322,29.242365,6.08883032091,0.0,3.20568,2.88315032091
 03/26  03:00:00,55.3979578363,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  04:00:00,55.6020662376,0.0,0.0,0.0,15.863942322,29.242365,6.0887218133,0.0,3.20568,2.8830418133
 03/26  05:00:00,55.5833133672,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  06:00:00,55.5938471854,0.0,0.0,0.0,15.863942322,29.242365,6.08878313052,0.0,3.20568,2.88310313052
 03/26  07:00:00,48.383664978,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  08:00:00,46.9789369633,0.0,0.0,0.0,15.863942322,29.242365,6.0905907967,0.0,3.20568,2.8849107967
 03/26  09:00:00,47.0104788877,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  10:00:00,46.9986463685,0.0,0.0,0.0,15.863942322,29.242365,6.0906116267,0.0,3.20568,2.8849316267
 03/26  11:00:00,47.7151837353,0.0,0.0,0.0,15.863942322,29.242365,6.0906324705,0.0,3.20568,2.8849524705
 03/26  12:00:00,46.9908204842,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  13:00:00,47.0378129197,0.0,0.0,0.0,15.863942322,29.242365,6.09065331267,0.0,3.20568,2.88497331267
 03/26  14:00:00,47.05677911,0.0,0.0,0.0,15.863942322,29.242365,6.08875816809,0.0,3.20568,2.88307816809
 03/26  15:00:00,47.046827694,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  16:00:00,46.9460815918,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  17:00:00,46.9426539608,0.0,0.0,0.0,15.863942322,29.242365,6.08881914405,0.0,3.20568,2.88313914405
 03/26  18:00:00,46.9412611739,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  19:00:00,52.8693763631,0.0,0.0,0.0,15.863942322,29.242365,6.08888002812,0.0,3.20568,2.88320002812
 03/26  20:00:00,55.711072862,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  21:00:00,55.586243476,0.0,0.0,0.0,15.863942322,29.242365,6.08877109751,0.0,3.20568,2.88309109751
 03/26  22:00:00,55.4230197521,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  23:00:00,56.1495217255,0.0,0.0,0.0,15.863942322,29.242365,6.08883205457,0.0,3.20568,2.88315205457
