Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/26  24:00:00,55.4137321443,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/27  01:00:00,55.4101551383,0.0,0.0,0.0,15.863942322,29.242365,6.09055534814,0.0,3.20568,2.88487534814
 03/27  02:00:00,55.4068876754,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/27  03:00:00,55.4034167078,0.0,0.0,0.0,15.863942322,29.242365,6.09057223633,0.0,3.20568,2.88489223633
 03/27  04:00:00,55.614308435,0.0,0.0,0.0,15.863942322,29.242365,6.09058925174,0.0,3.20568,2.88490925174
 03/27  05:00:00,55.5975445519,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/27  06:00:00,64.8500457826,7.52458650129,0.00357246698423,0.0,15.863942322,29.818365,381.935100246,375.844492103,3.20568,2.8849281433
 03/27  07:00:00,120.640840088,7.52458650129,0.00120327580858,0.0,80.527626,29.818365,306.045142115,299.950050377,3.20568,2.88941173756
 03/27  08:00:00,165.731143562,7.52458650129,0.00998536458203,0.0,80.527626,75.0917375,233.300099489,197.674131207,24.0426,11.583368282
 03/27  09:00:00,165.637816189,7.52458650129,0.00387440895257,0.0,80.527626,75.0917375,195.554505842,151.089293508,24.0426,20.4226123343
 03/27  10:00:00,169.549549756,7.52458650129,0.00475754076975,0.0,80.527626,79.0911225,179.953216214,124.534596273,32.0568,23.3618199416
 03/27  11:00:00,170.315760968,7.58759049036,0.0,0.0,80.527626,79.0911225,158.5210722,103.036797956,32.0568,23.4274742436
 03/27  12:00:00,170.168458999,8.1228115191,0.0,0.0,80.527626,79.0911225,172.611250902,114.139191413,32.0568,26.4152594888
 03/27  13:00:00,166.773639555,8.66363850298,0.0,0.0,80.527626,75.0917375,178.893340698,136.417516215,16.0284,26.4474244826
 03/27  14:00:00,167.368683412,9.22121239067,0.0,0.0,80.527626,75.0917375,178.536251922,142.079163393,16.0284,20.4286885297
 03/27  15:00:00,165.969264131,9.81105832865,0.0,0.0,80.527626,73.092045,176.267338201,149.685137336,3.20568,23.3765208648
 03/27  16:00:00,163.954832908,8.03543180577,0.0,0.0,80.527626,73.092045,124.736768784,118.641881346,3.20568,2.88920743871
 03/27  17:00:00,120.113083395,7.52562459139,0.0,0.0,80.527626,29.818365,117.800310677,111.705323503,3.20568,2.88930717427
 03/27  18:00:00,120.11144947,7.52458650129,0.0,0.0,80.527626,29.818365,126.08577442,114.228061449,3.20568,8.65203297161
 03/27  19:00:00,126.086418645,7.52458650129,0.0,0.0,80.527626,29.818365,141.836378383,129.962988101,3.20568,8.66771028216
 03/27  20:00:00,128.919093279,7.52458650129,0.0,0.0,80.527626,29.818365,133.552366948,124.566615519,3.20568,5.78007142932
 03/27  21:00:00,55.5716812277,0.0,0.0,0.0,15.863942322,29.242365,11.8655449733,0.0,3.20568,8.65986497333
 03/27  22:00:00,55.4609974121,0.0,0.0,0.0,15.863942322,29.242365,6.09698282041,0.0,3.20568,2.89130282041
 03/27  23:00:00,56.2261003673,0.0,0.0,0.0,15.863942322,29.242365,8.96265527603,0.0,3.20568,5.75697527603
 03/27  24:00:00,55.4952411681,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/28  01:00:00,55.4912861283,0.0,0.0,0.0,15.863942322,29.242365,6.09066836563,0.0,3.20568,2.88498836563
 03/28  02:00:00,55.480623198,0.0,0.0,0.0,15.863942322,29.242365,6.09068129661,0.0,3.20568,2.88500129661
 03/28  03:00:00,55.4690612379,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/28  04:00:00,56.5210243054,0.0,0.0,0.0,15.863942322,29.242365,6.09043504531,0.0,3.20568,2.88475504531
 03/28  05:00:00,56.3507589826,0.0,0.0,0.0,15.863942322,29.242365,6.09044846824,0.0,3.20568,2.88476846824
 03/28  06:00:00,64.6407987531,7.52458650129,0.0,0.0,15.863942322,29.818365,270.994987354,267.769307354,3.20568,0.02
 03/28  07:00:00,120.420848149,7.52458650129,0.00117110801824,0.0,80.527626,29.818365,246.981682204,238.017716471,3.20568,5.75828573297
 03/28  08:00:00,165.675770622,7.52458650129,0.00714454581494,0.0,80.527626,75.0917375,218.709928979,183.084989577,24.0426,11.5823394017
 03/28  09:00:00,165.701567664,7.52458650129,0.00341059788695,0.0,80.527626,75.0917375,202.543381143,160.995279268,24.0426,17.5055018749
 03/28  10:00:00,169.729911983,7.54577210667,0.00205512862067,0.0,80.527626,79.0911225,207.506195572,152.090519568,32.0568,23.3588760038
 03/28  11:00:00,170.775344526,7.79914989343,0.0,0.0,80.527626,79.0911225,195.263810491,139.782612845,32.0568,23.4243976463
 03/28  12:00:00,170.696372848,8.36170629809,0.0,0.0,80.527626,79.0911225,207.663291251,149.198525839,32.0568,26.4079654121
 03/28  13:00:00,167.445310763,8.99579566156,0.0,0.0,80.527626,75.0917375,217.760881548,172.350063338,16.0284,29.3824182104
 03/28  14:00:00,168.13169895,9.71770754233,0.0,0.0,80.527626,75.0917375,199.472527176,163.015684619,16.0284,20.4284425561
 03/28  15:00:00,166.378573558,10.0366242228,0.0,0.0,80.527626,73.092045,187.014036231,163.355428153,3.20568,20.4529280777
 03/28  16:00:00,163.82473514,7.87598742753,0.0,0.0,80.527626,73.092045,121.617533673,115.522499587,3.20568,2.88935408577
 03/28  17:00:00,120.090410005,7.52458650129,0.0,0.0,80.527626,29.818365,105.112913578,96.1484878163,3.20568,5.75874576195
 03/28  18:00:00,120.073233865,7.52458650129,0.0,0.0,80.527626,29.818365,104.070304009,95.0903588973,3.20568,5.77426511179
 03/28  19:00:00,125.789322619,7.52458650129,0.0,0.0,80.527626,29.818365,111.560952113,99.6865299713,3.20568,8.66874214124
 03/28  20:00:00,128.645977709,7.52458650129,0.0,0.0,80.527626,29.818365,113.174677271,102.891842367,3.20568,7.07715490392
 03/28  21:00:00,55.4362921357,0.0,0.0,0.0,15.863942322,29.242365,10.5676634836,0.0,3.20568,7.36198348359
 03/28  22:00:00,55.4772838286,0.0,0.0,0.0,15.863942322,29.242365,8.96776723068,0.0,3.20568,5.76208723068
 03/28  23:00:00,56.234432651,0.0,0.0,0.0,15.863942322,29.242365,6.09399199475,0.0,3.20568,2.88831199475
 03/28  24:00:00,55.5029981796,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/29  01:00:00,55.4990210431,0.0,0.0,0.0,15.863942322,29.242365,6.09047875271,0.0,3.20568,2.88479875271
 03/29  02:00:00,55.4991797057,0.0,0.0,0.0,15.863942322,29.242365,6.09048796039,0.0,3.20568,2.88480796039
 03/29  03:00:00,55.4985569311,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/29  04:00:00,55.7085296372,0.0,0.0,0.0,15.863942322,29.242365,6.09049734331,0.0,3.20568,2.88481734331
 03/29  05:00:00,55.6909968245,0.0,0.0,0.0,15.863942322,29.242365,6.09050682317,0.0,3.20568,2.88482682317
 03/29  06:00:00,64.0087597358,7.52458650129,0.0,0.0,15.863942322,29.818365,176.486306459,173.260626459,3.20568,0.02
 03/29  07:00:00,120.1396121,7.52458650129,0.00133536926276,0.0,80.527626,29.818365,151.593925721,142.629438793,3.20568,5.75880692803
 03/29  08:00:00,165.406705693,7.52458650129,0.00727579505122,0.0,80.527626,75.0917375,146.186481582,110.560548377,24.0426,11.5833332058
 03/29  09:00:00,165.464608287,7.55362702604,0.00376120331761,0.0,80.527626,75.0917375,149.226723374,104.76206066,24.0426,20.4220627141
 03/29  10:00:00,169.578329193,7.67415093899,0.00237882167354,0.0,80.527626,79.0911225,141.936238829,89.4379563,32.0568,20.4414825293
 03/29  11:00:00,170.820744263,8.2272670601,0.0,0.0,80.527626,79.0911225,103.864974062,48.3829972329,32.0568,23.4251768291
 03/29  12:00:00,170.985706646,9.12303940642,0.0,0.0,80.527626,79.0911225,76.3055583081,17.840415769,32.0568,26.4083425391
 03/29  13:00:00,171.717573087,10.6177600005,3.20067679871,0.0,80.527626,75.0917375,59.8160752645,14.405346414,16.0284,29.3823288505
 03/29  14:00:00,178.133668308,11.8777250572,8.32739044428,0.0,80.527626,75.0917375,45.9327600281,9.47596479493,16.0284,20.4283952332
 03/29  15:00:00,178.265621019,12.6295848731,9.72638060404,0.0,80.527626,73.092045,34.5091348166,10.8508685332,3.20568,20.4525862834
 03/29  16:00:00,172.698598617,9.45221739199,7.45742768779,0.0,80.527626,73.092045,16.8836600873,10.7885959505,3.20568,2.88938413679
 03/29  17:00:00,126.386952238,7.98166304377,5.89961134699,0.0,80.527626,29.818365,19.7869320819,10.8227050556,3.20568,5.75854702631
 03/29  18:00:00,124.658519968,7.78185712189,4.38491903033,0.0,80.527626,29.818365,22.1002881794,13.1203420495,3.20568,5.7742661299
 03/29  19:00:00,127.064735806,7.54726715418,1.11112337014,0.0,80.527626,29.818365,31.2439428696,19.3695839208,3.20568,8.66867894875
 03/29  20:00:00,128.749101392,7.52458650129,0.0,0.0,80.527626,29.818365,40.7755896803,29.7520561888,3.20568,7.8178534915
 03/29  21:00:00,55.6353633727,0.0,0.0,0.0,15.863942322,29.242365,9.8266275819,0.0,3.20568,6.6209475819
 03/29  22:00:00,55.5107709403,0.0,0.0,0.0,15.863942322,29.242365,8.96770564551,0.0,3.20568,5.76202564551
 03/29  23:00:00,56.2489848303,0.0,0.0,0.0,15.863942322,29.242365,6.09396031079,0.0,3.20568,2.88828031079
 03/29  24:00:00,55.5081237616,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/30  01:00:00,55.4968135299,0.0,0.0,0.0,15.863942322,29.242365,6.09044988994,0.0,3.20568,2.88476988994
 03/30  02:00:00,55.4837429102,0.0,0.0,0.0,15.863942322,29.242365,6.09045517685,0.0,3.20568,2.88477517685
 03/30  03:00:00,55.4634639063,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/30  04:00:00,55.6608527798,0.0,0.0,0.0,15.863942322,29.242365,6.09046064627,0.0,3.20568,2.88478064627
 03/30  05:00:00,55.6396390856,0.0,0.0,0.0,15.863942322,29.242365,6.09046621859,0.0,3.20568,2.88478621859
 03/30  06:00:00,64.6084338616,7.52458650129,0.0,0.0,15.863942322,29.818365,394.025281697,390.799601697,3.20568,0.02
 03/30  07:00:00,120.640791831,7.52458650129,0.00105571909991,0.0,80.527626,29.818365,269.686862216,260.722486306,3.20568,5.75869590955
 03/30  08:00:00,165.722356725,7.52458650129,0.00686046161791,0.0,80.527626,75.0917375,212.100126166,176.474637786,24.0426,11.5828883793
 03/30  09:00:00,165.542174988,7.52458650129,0.00402402667003,0.0,80.527626,75.0917375,162.049337239,117.585961728,24.0426,20.4207755117
 03/30  10:00:00,169.46679234,7.55642195257,0.00524672401876,0.0,80.527626,79.0911225,131.129201626,78.6324484635,32.0568,20.439953162
 03/30  11:00:00,170.550607372,7.95524365605,0.0,0.0,80.527626,79.0911225,103.322323441,47.8425155211,32.0568,23.4230079198
 03/30  12:00:00,170.585711989,8.7307322663,0.0,0.0,80.527626,79.0911225,80.1103265275,21.6480526832,32.0568,26.4054738443
 03/30  13:00:00,170.760458274,10.1910728568,2.68120570788,0.0,80.527626,75.0917375,60.2524472053,14.8454177954,16.0284,29.3786294099
 03/30  14:00:00,178.384701731,11.701597574,8.75933678172,0.0,80.527626,75.0917375,44.1106798322,7.65647183277,16.0284,20.4258079994
 03/30  15:00:00,182.595938248,12.8382807345,13.8359239026,0.0,80.527626,73.092045,29.0297669862,5.37429070659,3.20568,20.4497962796
 03/30  16:00:00,177.58135663,9.74644925311,12.0213360366,0.0,80.527626,73.092045,9.78171737088,3.68673341073,3.20568,2.88930396015
 03/30  17:00:00,130.504446505,8.14728675271,9.8248619542,0.0,80.527626,29.818365,9.6921027377,3.59703196066,3.20568,2.88939077704
 03/30  18:00:00,127.515147163,7.91638657021,7.08619956375,0.0,80.527626,29.818365,19.7158199925,7.85807113452,3.20568,8.65206885797
 03/30  19:00:00,130.11266383,7.61438967654,4.05971935967,0.0,80.527626,29.818365,25.0908456738,13.2176277293,3.20568,8.6675379445
 03/30  20:00:00,130.881662028,7.52491836121,2.09806619978,0.0,80.527626,29.818365,26.3125297682,17.326928106,3.20568,5.77992166217
 03/30  21:00:00,55.6837433581,0.0,0.0,0.0,15.863942322,29.242365,11.864799106,0.0,3.20568,8.659119106
 03/30  22:00:00,55.5618213862,0.0,0.0,0.0,15.863942322,29.242365,6.09690027747,0.0,3.20568,2.89122027747
 03/30  23:00:00,56.2942740534,0.0,0.0,0.0,15.863942322,29.242365,8.96248567683,0.0,3.20568,5.75680567683
 03/30  24:00:00,55.5618596951,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/31  01:00:00,55.5584351092,0.0,0.0,0.0,15.863942322,29.242365,6.09058603077,0.0,3.20568,2.88490603077
 03/31  02:00:00,55.5551309743,0.0,0.0,0.0,15.863942322,29.242365,6.09058720687,0.0,3.20568,2.88490720687
 03/31  03:00:00,55.5480187798,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/31  04:00:00,56.5962392293,0.0,0.0,0.0,15.863942322,29.242365,6.09058855188,0.0,3.20568,2.88490855188
 03/31  05:00:00,56.4221179759,0.0,0.0,0.0,15.863942322,29.242365,6.09058999386,0.0,3.20568,2.88490999386
 03/31  06:00:00,64.2497749481,7.52458650129,0.0,0.0,15.863942322,29.818365,134.060863589,130.835183589,3.20568,0.02
 03/31  07:00:00,120.09576355,7.52458650129,0.00120986520272,0.0,80.527626,29.818365,122.762571322,116.667512196,3.20568,2.88937912628
 03/31  08:00:00,165.371166846,7.52458650129,0.00757872922897,0.0,80.527626,75.0917375,114.698532704,79.0717669444,24.0426,11.5841657596
 03/31  09:00:00,165.440348079,7.56993623864,0.00382018152923,0.0,80.527626,75.0917375,114.246311541,69.784119289,24.0426,20.4195922522
 03/31  10:00:00,169.628862285,7.75170846681,0.00236879245115,0.0,80.527626,79.0911225,124.56564162,69.1525305606,32.0568,23.356311059
 03/31  11:00:00,170.773031067,8.18902726252,0.0,0.0,80.527626,79.0911225,100.68244428,45.20140983,32.0568,23.42423445
 03/31  12:00:00,170.687883032,8.8143802639,0.0,0.0,80.527626,79.0911225,97.0771133554,38.6105927931,32.0568,26.4097205623
 03/31  13:00:00,167.122421311,9.22487650967,0.0,0.0,80.527626,75.0917375,97.2469284289,54.7783360083,16.0284,26.4401924206
 03/31  14:00:00,167.229802932,9.31827212815,0.0,0.0,80.527626,75.0917375,104.637061554,68.1826956994,16.0284,20.425965855
 03/31  15:00:00,165.383209539,9.48398112795,0.0,0.0,80.527626,73.092045,107.414846434,80.835875574,3.20568,23.3732908604
 03/31  16:00:00,163.482671026,7.72898478125,0.0,0.0,80.527626,73.092045,70.2177409853,64.122999772,3.20568,2.88906121325
 03/31  17:00:00,119.993074475,7.52458650129,0.0,0.0,80.527626,29.818365,69.810266036,63.715441797,3.20568,2.88914423908
 03/31  18:00:00,119.993220597,7.52458650129,0.0,0.0,80.527626,29.818365,73.8696535405,64.8899073728,3.20568,5.77406616766
 03/31  19:00:00,125.724778516,7.52458650129,0.0,0.0,80.527626,29.818365,88.8966239718,77.0221628894,3.20568,8.66878108242
 03/31  20:00:00,128.579231842,7.52458650129,0.0,0.0,80.527626,29.818365,87.2448771635,75.3797066154,3.20568,8.65949054805
 03/31  21:00:00,55.4731908761,0.0,0.0,0.0,15.863942322,29.242365,11.8655389735,0.0,3.20568,8.65985897346
 03/31  22:00:00,55.5042387724,0.0,0.0,0.0,15.863942322,29.242365,6.09668500024,0.0,3.20568,2.89100500024
 03/31  23:00:00,56.2392363964,0.0,0.0,0.0,15.863942322,29.242365,6.09424011797,0.0,3.20568,2.88856011797
 03/31  24:00:00,55.4979933497,0.0,0.0,0.0,15.863942322,29.242365,6.09057794244,0.0,3.20568,2.88489794244
 04/01  01:00:00,55.4772620507,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  02:00:00,55.4552362266,0.0,0.0,0.0,15.863942322,29.242365,6.08883765484,0.0,3.20568,2.88315765484
 04/01  03:00:00,55.4331081215,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  04:00:00,55.6297679335,0.0,0.0,0.0,15.863942322,29.242365,6.08870891397,0.0,3.20568,2.88302891397
 04/01  05:00:00,55.6083553161,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  06:00:00,55.6163259828,0.0,0.0,0.0,15.863942322,29.242365,6.08874839063,0.0,3.20568,2.88306839063
 04/01  07:00:00,46.9840456597,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  08:00:00,46.99938205,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  09:00:00,47.0370521219,0.0,0.0,0.0,15.863942322,29.242365,6.09041357108,0.0,3.20568,2.88473357108
 04/01  10:00:00,47.0529658254,0.0,0.0,0.0,15.863942322,29.242365,6.09041118559,0.0,3.20568,2.88473118559
 04/01  11:00:00,47.7724936233,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  12:00:00,47.0674979139,0.0,0.0,0.0,15.863942322,29.242365,6.09040882578,0.0,3.20568,2.88472882578
 04/01  13:00:00,47.1165582034,0.0,0.0,0.0,15.863942322,29.242365,3.67265493474,0.0,3.20568,0.46697493474
 04/01  14:00:00,47.1433237202,0.0,0.0,0.0,15.863942322,29.242365,5.64153699753,0.0,3.20568,2.43585699753
 04/01  15:00:00,47.1499706239,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  16:00:00,47.0725331353,0.0,0.0,0.0,15.863942322,29.242365,6.08872051757,0.0,3.20568,2.88304051757
 04/01  17:00:00,47.0724687328,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  18:00:00,47.0566636535,0.0,0.0,0.0,15.863942322,29.242365,6.08875969132,0.0,3.20568,2.88307969132
 04/01  19:00:00,51.5377364435,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  20:00:00,55.7926839038,0.0,0.0,0.0,15.863942322,29.242365,6.08879880878,0.0,3.20568,2.88311880878
 04/01  21:00:00,55.6600548499,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  22:00:00,55.4945700295,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  23:00:00,56.1943688202,0.0,0.0,0.0,15.863942322,29.242365,6.08883788056,0.0,3.20568,2.88315788056
 04/01  24:00:00,55.4677890844,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  01:00:00,55.4577483283,0.0,0.0,0.0,15.863942322,29.242365,6.08870687842,0.0,3.20568,2.88302687842
 04/02  02:00:00,55.4478827695,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  03:00:00,55.4317931031,0.0,0.0,0.0,15.863942322,29.242365,6.08874280223,0.0,3.20568,2.88306280223
 04/02  04:00:00,55.6278422495,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  05:00:00,55.5984044162,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  06:00:00,54.1706644732,0.0,0.0,0.0,15.863942322,29.242365,6.08877843847,0.0,3.20568,2.88309843847
 04/02  07:00:00,46.9850451873,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  08:00:00,47.0286189386,0.0,0.0,0.0,15.863942322,29.242365,6.09052566653,0.0,3.20568,2.88484566653
 04/02  09:00:00,47.075155816,0.0,0.0,0.0,15.863942322,29.242365,6.0905189921,0.0,3.20568,2.8848389921
 04/02  10:00:00,47.0917202861,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  11:00:00,47.7930876902,0.0,0.0,0.0,15.863942322,29.242365,6.09051235853,0.0,3.20568,2.88483235853
 04/02  12:00:00,47.1244095497,0.0,0.0,0.0,15.863942322,29.242365,6.09050575132,0.0,3.20568,2.88482575132
 04/02  13:00:00,47.1965617919,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  14:00:00,47.2372007844,0.0,0.0,0.0,15.863942322,29.242365,6.08878781126,0.0,3.20568,2.88310781126
 04/02  15:00:00,47.2491978125,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  16:00:00,47.1562529356,0.0,0.0,0.0,15.863942322,29.242365,6.08882306,0.0,3.20568,2.88314306
 04/02  17:00:00,47.1545531978,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  18:00:00,47.1381156987,0.0,0.0,0.0,15.863942322,29.242365,6.08869033025,0.0,3.20568,2.88301033025
 04/02  19:00:00,51.6314823805,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  20:00:00,55.8800757288,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  21:00:00,55.7343185938,0.0,0.0,0.0,15.863942322,29.242365,6.08872568473,0.0,3.20568,2.88304568473
 04/02  22:00:00,55.5549512932,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  23:00:00,56.2290101826,0.0,0.0,0.0,15.863942322,29.242365,6.08876099296,0.0,3.20568,2.88308099296
 04/02  24:00:00,55.5173462995,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/03  01:00:00,55.49810414,0.0,0.0,0.0,15.863942322,29.242365,6.09051367838,0.0,3.20568,2.88483367838
 04/03  02:00:00,55.4882013301,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/03  03:00:00,55.4796035133,0.0,0.0,0.0,15.863942322,29.242365,6.09050247765,0.0,3.20568,2.88482247765
 04/03  04:00:00,55.6779872315,0.0,0.0,0.0,15.863942322,29.242365,6.09049145699,0.0,3.20568,2.88481145699
 04/03  05:00:00,55.6519271501,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/03  06:00:00,62.7505293849,7.52458650129,0.0,0.0,15.863942322,29.818365,304.676140777,298.585555454,3.20568,2.88490532243
 04/03  07:00:00,120.146040116,7.52458650129,0.00108328838044,0.0,80.527626,29.818365,181.295874373,175.201221652,3.20568,2.88897272121
 04/03  08:00:00,165.327361959,7.52458650129,0.0131207313462,0.0,80.527626,75.0917375,107.308066516,71.6839046951,24.0426,11.5815618205
 04/03  09:00:00,165.630322218,7.52458650129,0.281886216489,0.0,80.527626,75.0917375,73.1596332004,28.7014605093,24.0426,20.4155726911
 04/03  10:00:00,172.554530736,7.57034427028,3.12194823544,0.0,80.527626,79.0911225,67.0590091354,14.5663483625,32.0568,20.4358607729
 04/03  11:00:00,177.400702915,7.81635284428,6.9506356478,0.0,80.527626,79.0911225,57.3143365907,0.0,32.0568,25.2575365907
 04/03  12:00:00,179.619739248,8.28989879799,9.3820001625,0.0,80.527626,79.0911225,56.6232449246,0.0,32.0568,24.5664449246
 04/03  13:00:00,180.332183733,8.92779819108,13.425724146,0.0,80.527626,75.0917375,45.4537554326,0.0519469434748,16.0284,29.3734084891
 04/03  14:00:00,183.809078296,9.35338772607,16.4652359794,0.0,80.527626,75.0917375,36.4529185952,0.0,16.0284,20.4245185952
 04/03  15:00:00,180.846526462,9.58645529938,15.3112181583,0.0,80.527626,73.092045,23.6740140394,0.0168456530967,3.20568,20.4514883863
 04/03  16:00:00,173.138276628,7.88331960632,9.45269583101,0.0,80.527626,73.092045,8.69965491171,2.60477587975,3.20568,2.88919903196
 04/03  17:00:00,127.734005902,7.52458650129,7.69954649728,0.0,80.527626,29.818365,13.5119475932,4.54767035772,3.20568,5.75859723551
 04/03  18:00:00,127.802694236,7.52458650129,7.76843118008,0.0,80.527626,29.818365,13.9569812273,4.97723946376,3.20568,5.77406176354
 04/03  19:00:00,130.457424096,7.52458650129,5.91122544448,0.0,80.527626,29.818365,21.3720021928,9.4982961201,3.20568,8.66802607269
 04/03  20:00:00,132.261558011,7.52458650129,3.47882640087,0.0,80.527626,29.818365,23.7959437058,14.8110991194,3.20568,5.77916458635
 04/03  21:00:00,55.6891770927,0.0,0.0,0.0,15.863942322,29.242365,11.8651538163,0.0,3.20568,8.65947381626
 04/03  22:00:00,55.5725591149,0.0,0.0,0.0,15.863942322,29.242365,8.96717401594,0.0,3.20568,5.76149401594
 04/03  23:00:00,56.3148440698,0.0,0.0,0.0,15.863942322,29.242365,6.09412457249,0.0,3.20568,2.88844457249
 04/03  24:00:00,55.5926817812,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/04  01:00:00,55.5935733913,0.0,0.0,0.0,15.863942322,29.242365,6.09045046552,0.0,3.20568,2.88477046552
 04/04  02:00:00,55.5906563291,0.0,0.0,0.0,15.863942322,29.242365,6.09043499771,0.0,3.20568,2.88475499771
 04/04  03:00:00,55.5810198957,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/04  04:00:00,56.6553902447,0.0,0.0,0.0,15.863942322,29.242365,6.09041973203,0.0,3.20568,2.88473973203
 04/04  05:00:00,56.4642626062,0.0,0.0,0.0,15.863942322,29.242365,6.09040458923,0.0,3.20568,2.88472458923
 04/04  06:00:00,62.7863383607,7.52458650129,0.0,0.0,15.863942322,29.818365,112.521175918,109.295495918,3.20568,0.02
 04/04  07:00:00,120.06971719,7.52458650129,0.00173859194043,0.0,80.527626,29.818365,86.21592801,77.2518716115,3.20568,5.75837639859
 04/04  08:00:00,165.404632141,7.56273477096,0.00616193449755,0.0,80.527626,75.0917375,69.1905425956,36.4569410559,24.0426,8.69100153971
 04/04  09:00:00,166.188542533,7.69427216311,0.621667359263,0.0,80.527626,75.0917375,63.4776323744,19.0189228615,24.0426,20.416109513
 04/04  10:00:00,171.416345787,7.98363945608,1.55303181971,0.0,80.527626,79.0911225,68.5101473819,16.018939887,32.0568,20.4344074949
 04/04  11:00:00,177.116767279,8.88644147202,5.6056252802,0.0,80.527626,79.0911225,58.4021681502,0.0,32.0568,26.3453681502
 04/04  12:00:00,185.047686796,10.2784004996,12.8016904577,0.0,80.527626,79.0911225,58.4564953603,0.0,32.0568,26.3996953603
 04/04  13:00:00,192.376746819,12.145318379,22.2016931805,0.0,80.527626,75.0917375,42.4918301391,0.0262792799501,16.0284,26.4371508592
 04/04  14:00:00,202.14737578,13.6147509884,30.4713374833,0.0,80.527626,75.0917375,36.4508714592,0.0,16.0284,20.4224714592
 04/04  15:00:00,208.324176681,15.0337181739,37.2284613149,0.0,80.527626,73.092045,23.6533512599,0.0,3.20568,20.4476712599
 04/04  16:00:00,199.413367339,11.1380391314,32.3134287278,0.0,80.527626,73.092045,8.97684682093,0.0128772239882,3.20568,5.75828959694
 04/04  17:00:00,147.294967851,8.99049608741,25.62049753,0.0,80.527626,29.818365,6.09467841331,0.0,3.20568,2.88899841331
 04/04  18:00:00,143.747176394,8.53307209723,22.5354358671,0.0,80.527626,29.818365,8.97998861038,0.0,3.20568,5.77430861038
 04/04  19:00:00,141.184433541,7.92677660713,16.3401534135,0.0,80.527626,29.818365,11.9259184111,0.0518646989805,3.20568,8.66837371212
 04/04  20:00:00,140.202897893,7.61563689702,11.4343642376,0.0,80.527626,29.818365,12.5148276751,0.650591809332,3.20568,8.65855586579
 04/04  21:00:00,55.6167283122,0.0,0.0,0.0,15.863942322,29.242365,8.98516190447,0.0,3.20568,5.77948190447
 04/04  22:00:00,55.6404878812,0.0,0.0,0.0,15.863942322,29.242365,8.96735086181,0.0,3.20568,5.76167086181
 04/04  23:00:00,56.3563562286,0.0,0.0,0.0,15.863942322,29.242365,6.09377706614,0.0,3.20568,2.88809706614
 04/04  24:00:00,55.6305260988,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/05  01:00:00,55.619458286,0.0,0.0,0.0,15.863942322,29.242365,6.09054016264,0.0,3.20568,2.88486016264
 04/05  02:00:00,55.6070994888,0.0,0.0,0.0,15.863942322,29.242365,6.09052025256,0.0,3.20568,2.88484025256
 04/05  03:00:00,55.5893448879,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/05  04:00:00,55.7827626294,0.0,0.0,0.0,15.863942322,29.242365,6.09050055231,0.0,3.20568,2.88482055231
 04/05  05:00:00,55.7519764754,0.0,0.0,0.0,15.863942322,29.242365,6.09048098111,0.0,3.20568,2.88480098111
 04/05  06:00:00,62.4558806793,7.52458650129,0.00184567822713,0.0,15.863942322,29.818365,142.244184046,139.018504046,3.20568,0.02
 04/05  07:00:00,120.064575574,7.52458650129,0.00138299586581,0.0,80.527626,29.818365,99.9673947273,91.0034526585,3.20568,5.75826206884
 04/05  08:00:00,165.340527936,7.52513873139,0.00473165446899,0.0,80.527626,75.0917375,94.1165117761,60.1521760794,24.0426,9.92173569665
 04/05  09:00:00,165.693211274,7.56897386617,0.282399162648,0.0,80.527626,75.0917375,78.387429179,35.1732878506,24.0426,19.1715413284
 04/05  10:00:00,173.869069689,8.02095237521,3.96872413577,0.0,80.527626,79.0911225,67.813273593,15.3233355488,32.0568,20.4331380442
 04/05  11:00:00,177.145211175,8.54357580384,5.98825945567,0.0,80.527626,79.0911225,58.4004618241,0.0,32.0568,26.3436618241
 04/05  12:00:00,178.660931951,9.01340096703,7.72578716157,0.0,80.527626,79.0911225,58.4544983057,0.0,32.0568,26.3976983057
 04/05  13:00:00,177.851110852,9.39569594583,10.4997328942,0.0,80.527626,75.0917375,43.3538772802,0.890231438742,16.0284,26.4352458414
 04/05  14:00:00,181.240485021,9.78116096153,13.4902375533,0.0,80.527626,75.0917375,36.4511416428,0.0,16.0284,20.4227416428
 04/05  15:00:00,183.42033797,10.2570523173,17.193428588,0.0,80.527626,73.092045,23.6662382053,0.01132414107,3.20568,20.4492340643
 04/05  16:00:00,178.004112693,8.31430573464,13.8388211934,0.0,80.527626,73.092045,6.50155595489,0.40651105445,3.20568,2.88936490044
 04/05  17:00:00,128.754112742,7.52748879023,8.68953561281,0.0,80.527626,29.818365,14.0243697767,5.06026614486,3.20568,5.75842363182
 04/05  18:00:00,129.494818455,7.52458650129,9.43320293226,0.0,80.527626,29.818365,16.9431833995,7.96372044611,3.20568,5.77378295344
 04/05  19:00:00,132.156668538,7.52458650129,7.54971614363,0.0,80.527626,29.818365,22.3929691789,10.5198337777,3.20568,8.66745540124
 04/05  20:00:00,134.370351956,7.52458650129,5.53937249504,0.0,80.527626,29.818365,21.3343214214,12.3498720578,3.20568,5.77876936356
 04/05  21:00:00,55.7263663131,0.0,0.0,0.0,15.863942322,29.242365,11.8644819311,0.0,3.20568,8.65880193112
 04/05  22:00:00,55.5865127828,0.0,0.0,0.0,15.863942322,29.242365,6.09681837934,0.0,3.20568,2.89113837934
 04/05  23:00:00,56.3201857802,0.0,0.0,0.0,15.863942322,29.242365,8.9623100253,0.0,3.20568,5.7566300253
 04/05  24:00:00,55.6028464541,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/06  01:00:00,55.5946028029,0.0,0.0,0.0,15.863942322,29.242365,6.0905030554,0.0,3.20568,2.8848230554
 04/06  02:00:00,55.5857924348,0.0,0.0,0.0,15.863942322,29.242365,6.09047878336,0.0,3.20568,2.88479878336
 04/06  03:00:00,55.5729883581,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/06  04:00:00,55.7703182231,0.0,0.0,0.0,15.863942322,29.242365,6.09045471848,0.0,3.20568,2.88477471848
 04/06  05:00:00,55.7411458426,0.0,0.0,0.0,15.863942322,29.242365,6.09043078262,0.0,3.20568,2.88475078262
 04/06  06:00:00,62.448586566,7.52458650129,0.0,0.0,15.863942322,29.818365,137.615077486,134.389397486,3.20568,0.02
 04/06  07:00:00,120.073749459,7.52458650129,0.00136007954469,0.0,80.527626,29.818365,106.784913318,100.690096152,3.20568,2.88913716591
 04/06  08:00:00,165.3517988,7.52458650129,0.00543908413286,0.0,80.527626,75.0917375,95.3819631665,59.7575718324,24.0426,11.581791334
 04/06  09:00:00,165.805787711,7.54852313158,0.400317562751,0.0,80.527626,75.0917375,75.1286155625,30.6711121892,24.0426,20.4149033733
 04/06  10:00:00,174.471055403,7.81123827622,4.75926437811,0.0,80.527626,79.0911225,68.2743263558,15.78430914,32.0568,20.4332172158
 04/06  11:00:00,181.814544775,8.42759901872,10.720250391,0.0,80.527626,79.0911225,55.4737971378,0.0,32.0568,23.4169971378
 04/06  12:00:00,187.973190409,8.98779831487,16.9720749643,0.0,80.527626,79.0911225,58.4595098225,0.0,32.0568,26.4027098225
 04/06  13:00:00,187.69048277,9.36065942913,20.2764775365,0.0,80.527626,75.0917375,45.4224522742,0.0256876898974,16.0284,29.3683645843
 04/06  14:00:00,192.284213413,9.77623009017,24.4340000183,0.0,80.527626,75.0917375,36.4494980787,0.0,16.0284,20.4210980787
 04/06  15:00:00,193.829295243,10.1845553426,27.5689981615,0.0,80.527626,73.092045,23.6626152005,0.00949433987811,3.20568,20.4474408606
 04/06  16:00:00,189.187032643,8.31829633805,24.9073020101,0.0,80.527626,73.092045,6.11905932309,0.0244466728472,3.20568,2.88893265024
 04/06  17:00:00,139.937485775,7.52949356082,19.7420358746,0.0,80.527626,29.818365,6.09466676337,0.0,3.20568,2.88898676337
 04/06  18:00:00,136.672413697,7.52458650129,16.5150802111,0.0,80.527626,29.818365,11.8720274939,0.0151599760709,3.20568,8.65118751782
 04/06  19:00:00,140.074340982,7.52458650129,15.3926760446,0.0,80.527626,29.818365,12.3181725947,0.447234728164,3.20568,8.66525786655
 04/06  20:00:00,143.127335452,7.52458650129,14.1884823151,0.0,80.527626,29.818365,12.2408532483,3.25586428247,3.20568,5.77930896578
 04/06  21:00:00,55.8237975164,0.0,0.0,0.0,15.863942322,29.242365,11.864927061,0.0,3.20568,8.659247061
 04/06  22:00:00,55.6702560497,0.0,0.0,0.0,15.863942322,29.242365,6.09664430147,0.0,3.20568,2.89096430147
 04/06  23:00:00,56.3843013223,0.0,0.0,0.0,15.863942322,29.242365,6.0937707962,0.0,3.20568,2.8880907962
 04/06  24:00:00,55.6611090109,0.0,0.0,0.0,15.863942322,29.242365,6.09056101201,0.0,3.20568,2.88488101201
 04/07  01:00:00,55.6433809225,0.0,0.0,0.0,15.863942322,29.242365,6.0905316913,0.0,3.20568,2.8848516913
 04/07  02:00:00,55.6330675324,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/07  03:00:00,55.6176789265,0.0,0.0,0.0,15.863942322,29.242365,6.09050299213,0.0,3.20568,2.88482299213
 04/07  04:00:00,56.7111659918,0.0,0.0,0.0,15.863942322,29.242365,6.09047447337,0.0,3.20568,2.88479447337
 04/07  05:00:00,56.5027907573,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/07  06:00:00,62.758720893,7.52458650129,0.00165835884586,0.0,15.863942322,29.818365,117.109206933,111.018760879,3.20568,2.88476605425
 04/07  07:00:00,120.049113348,7.52458650129,0.00107144728136,0.0,80.527626,29.818365,115.082612741,108.987608911,3.20568,2.88932382946
 04/07  08:00:00,165.37191094,7.53530601676,0.00420336192954,0.0,80.527626,75.0917375,133.579658111,97.9554092456,24.0426,11.5816488656
 04/07  09:00:00,165.518565068,7.66098663363,0.00341032864291,0.0,80.527626,75.0917375,125.900771648,81.4441607066,24.0426,20.4140109412
 04/07  10:00:00,169.838748559,7.9837355406,0.00437381116211,0.0,80.527626,79.0911225,112.754836967,60.2644683607,32.0568,20.433568606
 04/07  11:00:00,171.257066545,8.69893457777,0.0,0.0,80.527626,79.0911225,83.8049247281,28.3326072936,32.0568,23.4155174345
 04/07  12:00:00,171.368456097,9.5307735972,0.0,0.0,80.527626,79.0911225,79.8533602472,21.3963704728,32.0568,26.4001897744
 04/07  13:00:00,168.434159127,10.5813249965,0.0,0.0,80.527626,75.0917375,68.6968789757,26.2377151439,16.0284,26.4307638318
 04/07  14:00:00,169.144674394,11.2989526069,0.0,0.0,80.527626,75.0917375,55.5601260363,19.1128210426,16.0284,20.4189049937
 04/07  15:00:00,168.657704126,11.6627159994,1.16547135389,0.0,80.527626,73.092045,42.8531334742,19.2015032055,3.20568,20.4459502686
 04/07  16:00:00,164.850503497,8.75112395646,0.389240903724,0.0,80.527626,73.092045,29.465866931,20.5021409965,3.20568,5.75804593454
 04/07  17:00:00,120.092532645,7.67178736119,0.0,0.0,80.527626,29.818365,36.5455187593,30.4509242346,3.20568,2.88891452476
 04/07  18:00:00,119.969135106,7.54717402732,0.0,0.0,80.527626,29.818365,61.3671981364,52.3874515227,3.20568,5.77406661369
 04/07  19:00:00,124.249383691,7.52458650129,0.0,0.0,80.527626,29.818365,90.0577783925,78.1864755437,3.20568,8.66562284887
 04/07  20:00:00,128.555029494,7.52458650129,0.0,0.0,80.527626,29.818365,110.542062509,98.6781745404,3.20568,8.65820796878
 04/07  21:00:00,55.4112318099,0.0,0.0,0.0,15.863942322,29.242365,8.98452139927,0.0,3.20568,5.77884139927
 04/07  22:00:00,55.4527564025,0.0,0.0,0.0,15.863942322,29.242365,8.96777336249,0.0,3.20568,5.76209336249
 04/07  23:00:00,56.2259084603,0.0,0.0,0.0,15.863942322,29.242365,6.09398389259,0.0,3.20568,2.88830389259
 04/07  24:00:00,55.4784571993,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  01:00:00,55.4759628726,0.0,0.0,0.0,15.863942322,29.242365,6.08873114897,0.0,3.20568,2.88305114897
 04/08  02:00:00,55.4678437444,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  03:00:00,55.4549485415,0.0,0.0,0.0,15.863942322,29.242365,6.08874267289,0.0,3.20568,2.88306267289
 04/08  04:00:00,55.6528339503,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  05:00:00,55.6236977429,0.0,0.0,0.0,15.863942322,29.242365,6.08875389133,0.0,3.20568,2.88307389133
 04/08  06:00:00,52.7702259726,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  07:00:00,47.0022614268,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  08:00:00,47.0289143686,0.0,0.0,0.0,15.863942322,29.242365,6.08876492189,0.0,3.20568,2.88308492189
 04/08  09:00:00,47.0684980122,0.0,0.0,0.0,15.863942322,29.242365,6.09048339493,0.0,3.20568,2.88480339493
 04/08  10:00:00,47.0806060759,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  11:00:00,47.7805590746,0.0,0.0,0.0,15.863942322,29.242365,6.09045048412,0.0,3.20568,2.88477048412
 04/08  12:00:00,47.0724548888,0.0,0.0,0.0,15.863942322,29.242365,6.09041763935,0.0,3.20568,2.88473763935
 04/08  13:00:00,47.1252227413,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  14:00:00,47.1488230783,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  15:00:00,47.139504399,0.0,0.0,0.0,15.863942322,29.242365,6.08874808262,0.0,3.20568,2.88306808262
 04/08  16:00:00,47.0317977909,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  17:00:00,47.0112559946,0.0,0.0,0.0,15.863942322,29.242365,6.0887589067,0.0,3.20568,2.8830789067
 04/08  18:00:00,46.9884613399,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  19:00:00,51.4650391208,0.0,0.0,0.0,15.863942322,29.242365,6.08876969862,0.0,3.20568,2.88308969862
 04/08  20:00:00,55.7179047565,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  21:00:00,55.5842515036,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  22:00:00,55.4180644056,0.0,0.0,0.0,15.863942322,29.242365,6.08878046362,0.0,3.20568,2.88310046362
 04/08  23:00:00,56.1517021685,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  24:00:00,55.4033209574,0.0,0.0,0.0,15.863942322,29.242365,6.08879121296,0.0,3.20568,2.88311121296
 04/09  01:00:00,55.3963006064,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  02:00:00,55.389796016,0.0,0.0,0.0,15.863942322,29.242365,6.08879759603,0.0,3.20568,2.88311759603
 04/09  03:00:00,55.3835787488,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  04:00:00,55.9346968248,0.341743819623,0.0,0.0,15.863942322,29.242365,3.93648289617,0.71080289617,3.20568,0.02
 04/09  05:00:00,57.2880051676,1.70871909811,0.0,0.0,15.863942322,29.242365,9.81361819993,3.72501370934,3.20568,2.88292449059
 04/09  06:00:00,54.0970399474,1.36697527849,0.0,0.0,15.863942322,29.242365,7.21090885296,3.98522885296,3.20568,0.02
 04/09  07:00:00,48.3125874084,1.36697527849,0.0,0.0,15.863942322,29.242365,9.11943434531,3.03070551652,3.20568,2.88304882879
 04/09  08:00:00,48.3114965962,1.36697527849,0.0,0.0,15.863942322,29.242365,6.26641987369,3.04073987369,3.20568,0.02
 04/09  09:00:00,47.9874035773,1.02523145887,0.0,0.0,15.863942322,29.242365,8.21032739626,2.11979606487,3.20568,2.88485133138
 04/09  10:00:00,46.9547250119,0.0,0.0,0.0,15.863942322,29.242365,6.09049262115,0.0,3.20568,2.88481262115
 04/09  11:00:00,47.678236225,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  12:00:00,46.9356965485,0.0,0.0,0.0,15.863942322,29.242365,6.09045514674,0.0,3.20568,2.88477514674
 04/09  13:00:00,46.9830758868,0.0,0.0,0.0,15.863942322,29.242365,6.09041772599,0.0,3.20568,2.88473772599
 04/09  14:00:00,47.0035861314,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  15:00:00,47.0007064739,0.0,0.0,0.0,15.863942322,29.242365,6.08866901902,0.0,3.20568,2.88298901902
 04/09  16:00:00,46.9098158772,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  17:00:00,46.9104298049,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  18:00:00,46.9027172315,0.0,0.0,0.0,15.863942322,29.242365,6.08867560825,0.0,3.20568,2.88299560825
 04/09  19:00:00,51.3888492768,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  20:00:00,55.6565985593,0.0,0.0,0.0,15.863942322,29.242365,6.08868217663,0.0,3.20568,2.88300217663
 04/09  21:00:00,55.5367536256,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  22:00:00,55.3764422143,0.0,0.0,0.0,15.863942322,29.242365,6.08868873669,0.0,3.20568,2.88300873669
 04/09  23:00:00,56.1120921769,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  24:00:00,55.6548477092,0.288213335463,0.0,0.0,15.863942322,29.242365,3.86035881232,0.634678812323,3.20568,0.02
 04/10  01:00:00,56.7334774927,1.36697527849,0.0,0.0,15.863942322,29.242365,9.23369155911,3.14314950101,3.20568,2.8848620581
 04/10  02:00:00,56.730379145,1.36697527849,0.0,0.0,15.863942322,29.242365,10.0692942837,3.97879484549,3.20568,2.88481943817
 04/10  03:00:00,57.074495453,1.70871909811,0.0,0.0,15.863942322,29.242365,11.0875067832,7.86182678318,3.20568,0.02
 04/10  04:00:00,57.7701877898,2.19309592089,0.0,0.0,15.863942322,29.242365,28.7280094407,22.6374663245,3.20568,2.88486311621
 04/10  05:00:00,59.1918173996,3.61905975451,0.0,0.0,15.863942322,29.242365,46.0963462565,40.0058452767,3.20568,2.88482097984
 04/10  06:00:00,63.474608428,7.52458650129,0.00109241916375,0.0,15.863942322,29.818365,741.070097601,737.844417601,3.20568,0.02
 04/10  07:00:00,121.581944471,7.52458650129,0.0017311253913,0.0,80.527626,29.818365,463.425765618,454.46204487,3.20568,5.75804074878
 04/10  08:00:00,166.501218973,7.52458650129,0.00548627680939,0.0,80.527626,75.0917375,358.824395087,326.09168831,24.0426,8.69010677657
 04/10  09:00:00,166.480098253,7.52458650129,0.00223837944057,0.0,80.527626,75.0917375,318.033159099,273.581054958,24.0426,20.409504141
 04/10  10:00:00,170.455351254,7.52458650129,0.00303146279261,0.0,80.527626,79.0911225,283.733143635,231.247032376,32.0568,20.4293112594
 04/10  11:00:00,171.025913979,7.52458650129,0.0,0.0,80.527626,79.0911225,228.480886231,173.013232027,32.0568,23.4108542035
 04/10  12:00:00,169.766166666,7.52458650129,0.0,0.0,80.527626,79.0911225,189.238470775,130.788312536,32.0568,26.393358239
 04/10  13:00:00,165.875385161,7.75792089065,0.0,0.0,80.527626,75.0917375,174.994246888,132.540497032,16.0284,26.4253498568
 04/10  14:00:00,166.089715205,8.03888205542,0.0,0.0,80.527626,75.0917375,159.308182945,122.86272807,16.0284,20.4170548752
 04/10  15:00:00,164.120218168,8.1583538595,0.0,0.0,80.527626,73.092045,137.880163178,112.219581638,3.20568,22.4549015399
 04/10  16:00:00,163.288105937,7.52458650129,0.0,0.0,80.527626,73.092045,94.8079292735,87.8219237965,3.20568,3.78032547703
 04/10  17:00:00,119.989637783,7.52458650129,0.0,0.0,80.527626,29.818365,89.9926705283,83.8981132771,3.20568,2.8888772512
 04/10  18:00:00,120.030773042,7.52458650129,0.0,0.0,80.527626,29.818365,115.37001001,106.390497712,3.20568,5.77383229715
 04/10  19:00:00,124.61422823,7.52458650129,0.0,0.0,80.527626,29.818365,149.56742445,137.696691531,3.20568,8.66505291949
 04/10  20:00:00,128.98110116,7.52458650129,0.0,0.0,80.527626,29.818365,169.858023841,157.993795561,3.20568,8.65854828069
 04/10  21:00:00,55.5081374096,0.0,0.0,0.0,15.863942322,29.242365,8.98500103651,0.0,3.20568,5.77932103651
 04/10  22:00:00,55.3996451072,0.0,0.0,0.0,15.863942322,29.242365,8.96730859495,0.0,3.20568,5.76162859495
 04/10  23:00:00,56.1923526599,0.0,0.0,0.0,15.863942322,29.242365,6.09374909675,0.0,3.20568,2.88806909675
 04/10  24:00:00,55.4347641521,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/11  01:00:00,55.4385615758,0.0,0.0,0.0,15.863942322,29.242365,6.09052853898,0.0,3.20568,2.88484853898
 04/11  02:00:00,55.4375708429,0.0,0.0,0.0,15.863942322,29.242365,6.0904812284,0.0,3.20568,2.8848012284
 04/11  03:00:00,55.4302624599,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/11  04:00:00,56.481357661,0.0,0.0,0.0,15.863942322,29.242365,6.09043416731,0.0,3.20568,2.88475416731
 04/11  05:00:00,56.3048020635,0.0,0.0,0.0,15.863942322,29.242365,6.09038726686,0.0,3.20568,2.88470726686
 04/11  06:00:00,62.5355957005,7.52458650129,0.0,0.0,15.863942322,29.818365,400.629220388,397.403540388,3.20568,0.02
 04/11  07:00:00,120.903698823,7.52458650129,0.000811503075189,0.0,80.527626,29.818365,300.37764324,291.414093013,3.20568,5.75787022696
 04/11  08:00:00,165.973713326,7.52458650129,0.00374584389998,0.0,80.527626,75.0917375,249.899533904,217.166399485,24.0426,8.69053441927
 04/11  09:00:00,165.863172607,7.52458650129,0.00242624780488,0.0,80.527626,75.0917375,224.918817574,180.468072959,24.0426,20.408144615
 04/11  10:00:00,169.699574318,7.52458650129,0.0032142421308,0.0,80.527626,79.0911225,209.304605445,156.817757957,32.0568,20.430047488
 04/11  11:00:00,170.391919475,7.52458650129,0.0,0.0,80.527626,79.0911225,190.390186734,134.924952037,32.0568,23.4084346969
 04/11  12:00:00,169.534458165,7.5277787057,0.0,0.0,80.527626,79.0911225,168.715152158,110.268256767,32.0568,26.3900953912
 04/11  13:00:00,165.483650484,7.54974999872,0.0,0.0,80.527626,75.0917375,145.861619809,103.411733839,16.0284,26.42148597
 04/11  14:00:00,165.632611207,7.72922507596,0.0,0.0,80.527626,75.0917375,129.071458418,92.6278924858,16.0284,20.4151659321
 04/11  15:00:00,163.886085314,8.02553079098,0.0,0.0,80.527626,73.092045,109.042685732,85.3960998789,3.20568,20.4409058528
 04/11  16:00:00,163.238790321,7.52460787568,0.0,0.0,80.527626,73.092045,80.0810146055,71.1177069164,3.20568,5.75762768917
 04/11  17:00:00,119.947284516,7.52458650129,0.0,0.0,80.527626,29.818365,71.6336578279,65.5389719561,3.20568,2.88900587174
 04/11  18:00:00,119.953162484,7.52458650129,0.0,0.0,80.527626,29.818365,80.1878467562,71.209076644,3.20568,5.77309011219
 04/11  19:00:00,122.821272274,7.52458650129,0.0,0.0,80.527626,29.818365,92.7118038117,80.8398225352,3.20568,8.66630127649
 04/11  20:00:00,128.553554018,7.52458650129,0.0,0.0,80.527626,29.818365,103.340516996,94.3562789392,3.20568,5.77855805727
 04/11  21:00:00,55.3995957493,0.0,0.0,0.0,15.863942322,29.242365,11.8639250718,0.0,3.20568,8.65824507183
 04/11  22:00:00,55.4376253301,0.0,0.0,0.0,15.863942322,29.242365,6.09669148162,0.0,3.20568,2.89101148162
 04/11  23:00:00,56.2120870054,0.0,0.0,0.0,15.863942322,29.242365,8.96204429331,0.0,3.20568,5.75636429331
 04/11  24:00:00,55.4708641377,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/12  01:00:00,55.4741157173,0.0,0.0,0.0,15.863942322,29.242365,6.09037578103,0.0,3.20568,2.88469578103
 04/12  02:00:00,55.4726625173,0.0,0.0,0.0,15.863942322,29.242365,6.09032386456,0.0,3.20568,2.88464386456
 04/12  03:00:00,55.4663960705,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/12  04:00:00,55.6710982403,0.0,0.0,0.0,15.863942322,29.242365,6.090524163,0.0,3.20568,2.884844163
 04/12  05:00:00,55.6489863416,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/12  06:00:00,61.4915993949,7.52458650129,0.0,0.0,15.863942322,29.818365,341.145142569,335.054617676,3.20568,2.88484489299
 04/12  07:00:00,120.287311403,7.52458650129,0.00107857631177,0.0,80.527626,29.818365,223.234434741,217.139917826,3.20568,2.8888369155
 04/12  08:00:00,165.428102606,7.52458650129,0.00453446878474,0.0,80.527626,75.0917375,174.027182154,138.405361469,24.0426,11.5792206859
 04/12  09:00:00,165.431915927,7.52458650129,0.00303411133681,0.0,80.527626,75.0917375,167.709121917,123.257227105,24.0426,20.4092948117
 04/12  10:00:00,169.399150522,7.52458650129,0.00441955582219,0.0,80.527626,79.0911225,148.837518567,96.3520544306,32.0568,20.428664136
 04/12  11:00:00,170.093805982,7.54163146318,0.0,0.0,80.527626,79.0911225,103.38358026,47.9176988851,32.0568,23.4090813751
 04/12  12:00:00,169.411578507,7.56210024395,0.0,0.0,80.527626,79.0911225,110.860720783,52.4103305775,32.0568,26.3935902053
 04/12  13:00:00,165.547259831,7.6340050853,0.0,0.0,80.527626,75.0917375,134.888440641,92.4344565373,16.0284,26.4255841042
 04/12  14:00:00,165.825027297,7.88134750757,0.0,0.0,80.527626,75.0917375,140.332085053,103.887796894,16.0284,20.415888159
 04/12  15:00:00,163.972038569,8.01613333302,0.0,0.0,80.527626,73.092045,144.794515587,121.148615868,3.20568,20.440219719
 04/12  16:00:00,163.327301654,7.52458650129,0.0,0.0,80.527626,73.092045,106.504166327,100.409391674,3.20568,2.88909465342
 04/12  17:00:00,120.039238635,7.52458650129,0.0,0.0,80.527626,29.818365,101.367717321,95.2729153321,3.20568,2.88912198932
 04/12  18:00:00,120.020285023,7.52458650129,0.0,0.0,80.527626,29.818365,95.4835323029,83.6276635926,3.20568,8.65018871028
 04/12  19:00:00,123.080576017,7.52458650129,0.0,0.0,80.527626,29.818365,83.1544915314,71.2841703474,3.20568,8.66464118402
 04/12  20:00:00,128.793986759,7.52458650129,0.0,0.0,80.527626,29.818365,88.6070422124,79.6225596585,3.20568,5.77880255399
 04/12  21:00:00,55.6131311207,0.0,0.0,0.0,15.863942322,29.242365,11.8637517211,0.0,3.20568,8.65807172108
 04/12  22:00:00,55.4940848004,0.0,0.0,0.0,15.863942322,29.242365,6.09637240914,0.0,3.20568,2.89069240914
 04/12  23:00:00,56.2405979581,0.0,0.0,0.0,15.863942322,29.242365,6.09393559554,0.0,3.20568,2.88825559554
 04/12  24:00:00,55.5221784467,0.0,0.0,0.0,15.863942322,29.242365,6.09031516298,0.0,3.20568,2.88463516298
 04/13  01:00:00,55.5192678167,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/13  02:00:00,55.5207236215,0.0,0.0,0.0,15.863942322,29.242365,6.0905093081,0.0,3.20568,2.8848293081
 04/13  03:00:00,55.5191926702,0.0,0.0,0.0,15.863942322,29.242365,6.09045255338,0.0,3.20568,2.88477255338
 04/13  04:00:00,55.7288955173,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/13  05:00:00,55.7113217711,0.0,0.0,0.0,15.863942322,29.242365,6.09039600504,0.0,3.20568,2.88471600504
 04/13  06:00:00,61.1284727988,7.52458650129,0.0,0.0,15.863942322,29.818365,170.653923202,164.563583617,3.20568,2.88465958477
 04/13  07:00:00,120.11825628,7.52458650129,0.00142559871352,0.0,80.527626,29.818365,130.918065774,124.823515274,3.20568,2.88887049968
