Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/13  08:00:00,165.389490016,7.52458650129,0.0049154068705,0.0,80.527626,75.0917375,150.410905248,114.789663048,24.0426,11.5786421994
 04/13  09:00:00,165.436262016,7.52458650129,0.00315043285121,0.0,80.527626,75.0917375,177.14924971,132.696665058,24.0426,20.4099846511
 04/13  10:00:00,169.453173654,7.52728036418,0.00201322275384,0.0,80.527626,79.0911225,184.871371799,132.386731605,32.0568,20.4278401938
 04/13  11:00:00,170.17418495,7.54573379576,0.0,0.0,80.527626,79.0911225,151.029788729,95.5669859301,32.0568,23.4060027993
 04/13  12:00:00,169.450373019,7.56205148308,0.0,0.0,80.527626,79.0911225,139.179615698,83.6628169153,32.0568,23.4599987826
 04/13  13:00:00,165.537760901,7.6260560926,0.0,0.0,80.527626,75.0917375,141.042414782,98.5900998073,16.0284,26.4239149749
 04/13  14:00:00,165.741349438,7.82355993951,0.0,0.0,80.527626,75.0917375,136.578037245,100.135404414,16.0284,20.4142328306
 04/13  15:00:00,163.884280647,7.98365084264,0.0,0.0,80.527626,73.092045,131.925403119,105.360009422,3.20568,23.3597136979
 04/13  16:00:00,163.307887653,7.52458650129,0.0,0.0,80.527626,73.092045,111.286166335,105.191681544,3.20568,2.8888047909
 04/13  17:00:00,120.082625978,7.52458650129,0.0,0.0,80.527626,29.818365,135.203546265,129.109043008,3.20568,2.88882325728
 04/13  18:00:00,120.145547116,7.52458650129,0.0,0.0,80.527626,29.818365,161.067050029,152.087811807,3.20568,5.77355822156
 04/13  19:00:00,123.304854612,7.52458650129,0.0,0.0,80.527626,29.818365,183.54457047,171.674474036,3.20568,8.66441643349
 04/13  20:00:00,129.05090636,7.52458650129,0.0,0.0,80.527626,29.818365,183.15035404,171.286864405,3.20568,8.65780963494
 04/13  21:00:00,55.5117204012,0.0,0.0,0.0,15.863942322,29.242365,8.98442447969,0.0,3.20568,5.77874447969
 04/13  22:00:00,55.4003966387,0.0,0.0,0.0,15.863942322,29.242365,8.96680118509,0.0,3.20568,5.76112118509
 04/13  23:00:00,56.1854422408,0.0,0.0,0.0,15.863942322,29.242365,6.09391757629,0.0,3.20568,2.88823757629
 04/13  24:00:00,55.4310569601,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/14  01:00:00,55.4293464853,0.0,0.0,0.0,15.863942322,29.242365,6.09028057311,0.0,3.20568,2.88460057311
 04/14  02:00:00,55.4244798142,0.0,0.0,0.0,15.863942322,29.242365,6.09046989116,0.0,3.20568,2.88478989116
 04/14  03:00:00,55.4162955005,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/14  04:00:00,56.4670611389,0.0,0.0,0.0,15.863942322,29.242365,6.09040838899,0.0,3.20568,2.88472838899
 04/14  05:00:00,56.289066425,0.0,0.0,0.0,15.863942322,29.242365,6.0903470583,0.0,3.20568,2.8846670583
 04/14  06:00:00,62.8162258082,7.52458650129,0.000855624470469,0.0,15.863942322,29.818365,427.355593642,424.129913642,3.20568,0.02
 04/14  07:00:00,121.179381877,7.52458650129,0.00114118259251,0.0,80.527626,29.818365,320.955084599,314.860472548,3.20568,2.88893205179
 04/14  08:00:00,166.438544953,7.52458650129,0.00429239275652,0.0,80.527626,75.0917375,269.286616179,233.665106158,24.0426,11.5789100213
 04/14  09:00:00,165.917107742,7.52458650129,0.00346061155511,0.0,80.527626,75.0917375,198.741477164,154.291091995,24.0426,20.4077851693
 04/14  10:00:00,169.459536647,7.52458650129,0.00441207557955,0.0,80.527626,79.0911225,145.582334228,93.0990246424,32.0568,20.4265095857
 04/14  11:00:00,170.107246837,7.52481736191,0.0,0.0,80.527626,79.0911225,112.670465474,57.2080610784,32.0568,23.4056043954
 04/14  12:00:00,169.600428348,7.75889498026,0.0,0.0,80.527626,79.0911225,105.260678226,46.815401948,32.0568,26.3884762776
 04/14  13:00:00,166.125047769,8.27166152183,0.0,0.0,80.527626,75.0917375,93.9432674792,51.493698865,16.0284,26.4211686142
 04/14  14:00:00,166.597772173,8.74510933591,0.0,0.0,80.527626,75.0917375,84.3905225109,47.9465998845,16.0284,20.4155226264
 04/14  15:00:00,164.86095926,9.03637435372,0.0,0.0,80.527626,73.092045,67.4790178678,43.8356471364,3.20568,20.4376907315
 04/14  16:00:00,163.372677421,7.67457142609,0.0,0.0,80.527626,73.092045,45.3039103078,39.2092410859,3.20568,2.88898922191
 04/14  17:00:00,119.937453516,7.52458650129,0.0,0.0,80.527626,29.818365,50.4175900258,44.3229079225,3.20568,2.88900210335
 04/14  18:00:00,119.935865561,7.52458650129,0.0,0.0,80.527626,29.818365,54.7854562872,45.8066984822,3.20568,5.77307780501
 04/14  19:00:00,122.809419174,7.52458650129,0.0,0.0,80.527626,29.818365,76.7081770349,64.8362943173,3.20568,8.66620271762
 04/14  20:00:00,128.551658336,7.52458650129,0.0,0.0,80.527626,29.818365,102.773625695,90.9103687703,3.20568,8.6575769247
 04/14  21:00:00,55.4052735227,0.0,0.0,0.0,15.863942322,29.242365,8.98357941049,0.0,3.20568,5.77789941049
 04/14  22:00:00,55.4511534337,0.0,0.0,0.0,15.863942322,29.242365,8.96684559478,0.0,3.20568,5.76116559478
 04/14  23:00:00,56.2202914596,0.0,0.0,0.0,15.863942322,29.242365,6.09364322459,0.0,3.20568,2.88796322459
 04/14  24:00:00,55.4736992132,0.0,0.0,0.0,15.863942322,29.242365,6.09035993544,0.0,3.20568,2.88467993544
 04/15  01:00:00,55.4673076203,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  02:00:00,55.4542047563,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  03:00:00,55.4370588925,0.0,0.0,0.0,15.863942322,29.242365,6.08868304961,0.0,3.20568,2.88300304961
 04/15  04:00:00,55.6308914825,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  05:00:00,55.6014546588,0.0,0.0,0.0,15.863942322,29.242365,6.08866328823,0.0,3.20568,2.88298328823
 04/15  06:00:00,51.3219440471,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  07:00:00,46.9849796191,0.0,0.0,0.0,15.863942322,29.242365,6.08864334776,0.0,3.20568,2.88296334776
 04/15  08:00:00,47.0198211072,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  09:00:00,47.0686597977,0.0,0.0,0.0,15.863942322,29.242365,6.09046433086,0.0,3.20568,2.88478433086
 04/15  10:00:00,47.0841398282,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  11:00:00,47.7850937459,0.0,0.0,0.0,15.863942322,29.242365,6.09039809455,0.0,3.20568,2.88471809455
 04/15  12:00:00,47.0915647697,0.0,0.0,0.0,15.863942322,29.242365,6.09033195667,0.0,3.20568,2.88465195667
 04/15  13:00:00,47.1662505309,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  14:00:00,47.212124927,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  15:00:00,47.2158726995,0.0,0.0,0.0,15.863942322,29.242365,6.08865977014,0.0,3.20568,2.88297977014
 04/15  16:00:00,47.127376832,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  17:00:00,47.1222354158,0.0,0.0,0.0,15.863942322,29.242365,6.08863959168,0.0,3.20568,2.88295959168
 04/15  18:00:00,47.1169323537,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  19:00:00,50.1779123721,0.0,0.0,0.0,15.863942322,29.242365,6.08861940528,0.0,3.20568,2.88293940528
 04/15  20:00:00,55.8475417111,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  21:00:00,55.7103236644,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  22:00:00,55.5266553997,0.0,0.0,0.0,15.863942322,29.242365,6.08876312886,0.0,3.20568,2.88308312886
 04/15  23:00:00,56.2159263319,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  24:00:00,55.4913043247,0.0,0.0,0.0,15.863942322,29.242365,6.08874282577,0.0,3.20568,2.88306282577
 04/16  01:00:00,55.4771103439,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  02:00:00,55.4678232364,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  03:00:00,55.455966434,0.0,0.0,0.0,15.863942322,29.242365,6.08871752153,0.0,3.20568,2.88303752153
 04/16  04:00:00,55.654833806,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  05:00:00,55.6266804159,0.0,0.0,0.0,15.863942322,29.242365,6.0886931092,0.0,3.20568,2.8830131092
 04/16  06:00:00,51.3392423045,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  07:00:00,46.9895548606,0.0,0.0,0.0,15.863942322,29.242365,6.08866851474,0.0,3.20568,2.88298851474
 04/16  08:00:00,47.0107995765,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  09:00:00,47.0658295868,0.0,0.0,0.0,15.863942322,29.242365,6.09040968144,0.0,3.20568,2.88472968144
 04/16  10:00:00,47.1134547145,0.0,0.0,0.0,15.863942322,29.242365,6.0903385485,0.0,3.20568,2.8846585485
 04/16  11:00:00,47.8273287074,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  12:00:00,47.1512503151,0.0,0.0,0.0,15.863942322,29.242365,6.09026750324,0.0,3.20568,2.88458750324
 04/16  13:00:00,47.2217514147,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  14:00:00,47.2572655568,0.0,0.0,0.0,15.863942322,29.242365,6.08871403647,0.0,3.20568,2.88303403647
 04/16  15:00:00,47.2738220942,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  16:00:00,47.1691425383,0.0,0.0,0.0,15.863942322,29.242365,6.08868919312,0.0,3.20568,2.88300919312
 04/16  17:00:00,47.1426104813,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  18:00:00,47.1362020938,0.0,0.0,0.0,15.863942322,29.242365,6.0886643402,0.0,3.20568,2.8829843402
 04/16  19:00:00,50.2139612368,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  20:00:00,55.8921526337,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  21:00:00,55.7373679391,0.0,0.0,0.0,15.863942322,29.242365,6.08863948983,0.0,3.20568,2.88295948983
 04/16  22:00:00,55.5520123056,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  23:00:00,56.2322380787,0.0,0.0,0.0,15.863942322,29.242365,6.08861464933,0.0,3.20568,2.88293464933
 04/16  24:00:00,55.5328493022,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/17  01:00:00,55.5246232972,0.0,0.0,0.0,15.863942322,29.242365,6.09041226685,0.0,3.20568,2.88473226685
 04/17  02:00:00,55.5204123292,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/17  03:00:00,55.5124606142,0.0,0.0,0.0,15.863942322,29.242365,6.09033571823,0.0,3.20568,2.88465571823
 04/17  04:00:00,55.7154874417,0.0,0.0,0.0,15.863942322,29.242365,6.09025942719,0.0,3.20568,2.88457942719
 04/17  05:00:00,55.6910916172,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/17  06:00:00,59.7524494552,7.52458650129,0.0,0.0,15.863942322,29.818365,216.952843471,210.862410957,3.20568,2.88475251402
 04/17  07:00:00,120.178291287,7.52458650129,0.00137001542445,0.0,80.527626,29.818365,177.392497152,171.297882536,3.20568,2.88893461558
 04/17  08:00:00,165.402816738,7.52458650129,0.00911116910135,0.0,80.527626,75.0917375,143.652508118,108.030806242,24.0426,11.5791018759
 04/17  09:00:00,165.395051672,7.52458650129,0.00365076219469,0.0,80.527626,75.0917375,123.395256019,78.9460827799,24.0426,20.406573239
 04/17  10:00:00,169.397516972,7.53906514692,0.00530119830222,0.0,80.527626,79.0911225,113.307164349,60.8245805633,32.0568,20.4257837861
 04/17  11:00:00,170.261224762,7.7073772405,0.0,0.0,80.527626,79.0911225,84.4241298597,28.9657828796,32.0568,23.4015469801
 04/17  12:00:00,170.128645278,8.28389357714,0.0,0.0,80.527626,79.0911225,77.7456599178,22.2354121036,32.0568,23.4534478142
 04/17  13:00:00,166.437264267,8.55862828371,0.0,0.0,80.527626,75.0917375,100.297642306,57.8549044285,16.0284,26.4143378777
 04/17  14:00:00,166.621752724,8.72605529045,0.0,0.0,80.527626,75.0917375,111.204422318,74.7662847181,16.0284,20.4097375997
 04/17  15:00:00,164.799827311,8.9111813878,0.0,0.0,80.527626,73.092045,114.885817317,91.2439940031,3.20568,20.436143314
 04/17  16:00:00,163.298189217,7.54294011132,0.0,0.0,80.527626,73.092045,96.868794167,90.7741699631,3.20568,2.88894420391
 04/17  17:00:00,120.023336836,7.52458650129,0.0,0.0,80.527626,29.818365,119.579650096,110.61610072,3.20568,5.75786937559
 04/17  18:00:00,120.105137423,7.52458650129,0.0,0.0,80.527626,29.818365,154.85469449,145.875627943,3.20568,5.77338654786
 04/17  19:00:00,123.299239063,7.52458650129,0.0,0.0,80.527626,29.818365,183.398109956,171.52782009,3.20568,8.6646098661
 04/17  20:00:00,129.047446677,7.52458650129,0.0,0.0,80.527626,29.818365,174.307757798,165.323375492,3.20568,5.77870230655
 04/17  21:00:00,55.5202386489,0.0,0.0,0.0,15.863942322,29.242365,11.8635497769,0.0,3.20568,8.65786977689
 04/17  22:00:00,55.40917941,0.0,0.0,0.0,15.863942322,29.242365,6.09630212443,0.0,3.20568,2.89062212443
 04/17  23:00:00,56.1964906088,0.0,0.0,0.0,15.863942322,29.242365,6.09386907853,0.0,3.20568,2.88818907853
 04/17  24:00:00,55.4433830852,0.0,0.0,0.0,15.863942322,29.242365,6.09026772868,0.0,3.20568,2.88458772868
 04/18  01:00:00,55.4433951518,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/18  02:00:00,55.4397645268,0.0,0.0,0.0,15.863942322,29.242365,6.09043418012,0.0,3.20568,2.88475418012
 04/18  03:00:00,55.4327214813,0.0,0.0,0.0,15.863942322,29.242365,6.09035263307,0.0,3.20568,2.88467263307
 04/18  04:00:00,56.4845107546,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/18  05:00:00,56.3088463521,0.0,0.0,0.0,15.863942322,29.242365,6.09027131286,0.0,3.20568,2.88459131286
 04/18  06:00:00,60.8821052055,7.52458650129,0.0,0.0,15.863942322,29.818365,367.412396406,361.321957641,3.20568,2.88475876456
 04/18  07:00:00,120.784796102,7.52458650129,0.000957556031058,0.0,80.527626,29.818365,297.274164254,291.179380746,3.20568,2.8891035086
 04/18  08:00:00,165.872449076,7.52458650129,0.0047808979791,0.0,80.527626,75.0917375,239.763057844,204.142812812,24.0426,11.5776450323
 04/18  09:00:00,165.813255127,7.52458650129,0.00284806213819,0.0,80.527626,75.0917375,221.34766604,179.814843038,24.0426,17.4902230014
 04/18  10:00:00,169.726680808,7.52458650129,0.003790241506,0.0,80.527626,79.0911225,213.489973401,161.011569805,32.0568,20.4216035952
 04/18  11:00:00,170.348467802,7.52458650129,0.0,0.0,80.527626,79.0911225,179.27097628,123.814409598,32.0568,23.3997666816
 04/18  12:00:00,169.517160907,7.52931125209,0.0,0.0,80.527626,79.0911225,164.216229817,105.778010516,32.0568,26.3814193006
 04/18  13:00:00,165.499709596,7.54952432882,0.0,0.0,80.527626,75.0917375,148.639538717,106.195957141,16.0284,26.4151815756
 04/18  14:00:00,165.469568112,7.57995710737,0.0,0.0,80.527626,75.0917375,119.933448796,83.4926722,16.0284,20.4123765965
 04/18  15:00:00,163.558612776,7.71203511457,0.0,0.0,80.527626,73.092045,101.806069416,78.1672492099,3.20568,20.4331402062
 04/18  16:00:00,163.242483409,7.52458650129,0.0,0.0,80.527626,73.092045,78.759139428,72.6647149811,3.20568,2.88874444684
 04/18  17:00:00,119.958794604,7.52458650129,0.0,0.0,80.527626,29.818365,81.379244868,75.2848293115,3.20568,2.88873555654
 04/18  18:00:00,119.974769648,7.52458650129,0.0,0.0,80.527626,29.818365,97.7252011075,88.7474261226,3.20568,5.77209498492
 04/18  19:00:00,122.89280984,7.52458650129,0.0,0.0,80.527626,29.818365,136.70622661,124.835832481,3.20568,8.66471412818
 04/18  20:00:00,128.650124159,7.52458650129,0.0,0.0,80.527626,29.818365,153.98950226,142.126860531,3.20568,8.65696172958
 04/18  21:00:00,55.3636214133,0.0,0.0,0.0,15.863942322,29.242365,8.98389267598,0.0,3.20568,5.77821267598
 04/18  22:00:00,55.4014578321,0.0,0.0,0.0,15.863942322,29.242365,8.96685442576,0.0,3.20568,5.76117442576
 04/18  23:00:00,56.188077243,0.0,0.0,0.0,15.863942322,29.242365,6.09351275182,0.0,3.20568,2.88783275182
 04/18  24:00:00,55.4327556316,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/19  01:00:00,55.4336805355,0.0,0.0,0.0,15.863942322,29.242365,6.09031625316,0.0,3.20568,2.88463625316
 04/19  02:00:00,55.428945786,0.0,0.0,0.0,15.863942322,29.242365,6.09022956357,0.0,3.20568,2.88454956357
 04/19  03:00:00,55.4199193198,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/19  04:00:00,55.6214592984,0.0,0.0,0.0,15.863942322,29.242365,6.09039121379,0.0,3.20568,2.88471121379
 04/19  05:00:00,55.5957937874,0.0,0.0,0.0,15.863942322,29.242365,6.09030480161,0.0,3.20568,2.88462480161
 04/19  06:00:00,61.0908491841,7.52458650129,0.00063531030084,0.0,15.863942322,29.818365,471.932149913,468.706469913,3.20568,0.02
 04/19  07:00:00,121.235129738,7.52458650129,0.000806399180671,0.0,80.527626,29.818365,339.410393795,333.315905423,3.20568,2.88880837199
 04/19  08:00:00,166.252260987,7.52458650129,0.00663540557656,0.0,80.527626,75.0917375,255.289779719,219.670133984,24.0426,11.5770457347
 04/19  09:00:00,165.782940149,7.52458650129,0.00299859011652,0.0,80.527626,75.0917375,201.227005114,156.780440131,24.0426,20.4039649831
 04/19  10:00:00,169.55000358,7.52458650129,0.0036109124465,0.0,80.527626,79.0911225,175.895402346,123.416167146,32.0568,20.4224352004
 04/19  11:00:00,170.158454158,7.52517728363,0.0,0.0,80.527626,79.0911225,133.688891563,78.2322715414,32.0568,23.3998200214
 04/19  12:00:00,169.427908189,7.58252160964,0.0,0.0,80.527626,79.0911225,106.667739776,51.1603010314,32.0568,23.4506387445
 04/19  13:00:00,165.731405567,7.88414308358,0.0,0.0,80.527626,75.0917375,86.2803306871,43.8418870119,16.0284,26.4100436752
 04/19  14:00:00,166.134852693,8.28811492353,0.0,0.0,80.527626,75.0917375,65.511205461,29.0736211724,16.0284,20.4091842886
 04/19  15:00:00,164.601877517,8.77416818245,0.0,0.0,80.527626,73.092045,50.398489498,26.7606901852,3.20568,20.4321193129
 04/19  16:00:00,163.259061181,7.54826508188,0.0,0.0,80.527626,73.092045,34.8738053721,28.7790844476,3.20568,2.88904092448
 04/19  17:00:00,119.955626708,7.52458650129,0.0,0.0,80.527626,29.818365,44.9736816286,38.8789769946,3.20568,2.88902463405
 04/19  18:00:00,119.958864001,7.52458650129,0.0,0.0,80.527626,29.818365,56.9317128496,45.0767671914,3.20568,8.64926565817
 04/19  19:00:00,123.058634823,7.52458650129,0.0,0.0,80.527626,29.818365,82.1797332183,73.1918563883,3.20568,5.78219682998
 04/19  20:00:00,128.827661566,7.52458650129,0.0,0.0,80.527626,29.818365,134.356047944,122.49330629,3.20568,8.65706165452
 04/19  21:00:00,55.5459385664,0.0,0.0,0.0,15.863942322,29.242365,8.98374902848,0.0,3.20568,5.77806902848
 04/19  22:00:00,55.4357661734,0.0,0.0,0.0,15.863942322,29.242365,8.96712111816,0.0,3.20568,5.76144111816
 04/19  23:00:00,56.2127569105,0.0,0.0,0.0,15.863942322,29.242365,6.09377164755,0.0,3.20568,2.88809164755
 04/19  24:00:00,55.4636475346,0.0,0.0,0.0,15.863942322,29.242365,6.09025583985,0.0,3.20568,2.88457583985
 04/20  01:00:00,55.4587798179,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/20  02:00:00,55.4493889989,0.0,0.0,0.0,15.863942322,29.242365,6.09040960757,0.0,3.20568,2.88472960757
 04/20  03:00:00,55.4370702954,0.0,0.0,0.0,15.863942322,29.242365,6.09031786041,0.0,3.20568,2.88463786041
 04/20  04:00:00,55.6353930696,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/20  05:00:00,55.6064766249,0.0,0.0,0.0,15.863942322,29.242365,6.09022632754,0.0,3.20568,2.88454632754
 04/20  06:00:00,60.9978982267,7.52458650129,0.0,0.0,15.863942322,29.818365,459.047191145,455.821511145,3.20568,0.02
 04/20  07:00:00,120.888970775,7.52458650129,0.00317768070028,0.0,80.527626,29.818365,278.0596619,269.096009841,3.20568,5.7579720588
 04/20  08:00:00,165.574765789,7.52458650129,0.0068745307818,0.0,80.527626,75.0917375,181.752264897,149.022724188,24.0426,8.68694070949
 04/20  09:00:00,165.458456002,7.52458650129,0.00341205845781,0.0,80.527626,75.0917375,155.118083605,110.675955617,24.0426,20.3995279875
 04/20  10:00:00,169.406021914,7.52458650129,0.00434043223211,0.0,80.527626,79.0911225,137.633765534,85.1573219185,32.0568,20.4196436159
 04/20  11:00:00,170.085391281,7.53341203174,0.0,0.0,80.527626,79.0911225,97.8658413675,42.4111531119,32.0568,23.3978882556
 04/20  12:00:00,169.698555982,7.87810532,0.0,0.0,80.527626,79.0911225,79.7726562579,24.2694854645,32.0568,23.4463707935
 04/20  13:00:00,166.73779627,8.5259702105,0.366506368993,0.0,80.527626,75.0917375,64.6358073127,22.1949590128,16.0284,26.4124482999
 04/20  14:00:00,169.320905438,9.13286438155,2.32597875078,0.0,80.527626,75.0917375,51.263968218,14.829941092,16.0284,20.405627126
 04/20  15:00:00,169.202763056,9.67718297384,3.67813897157,0.0,80.527626,73.092045,39.4048364544,15.7655155938,3.20568,20.4336408607
 04/20  16:00:00,166.912940701,8.09916531655,3.08044872135,0.0,80.527626,73.092045,21.0130195626,14.9184436899,3.20568,2.88889587265
 04/20  17:00:00,122.674119562,7.56453300376,2.65807549059,0.0,80.527626,29.818365,23.8084705158,14.8450687651,3.20568,5.75772175072
 04/20  18:00:00,121.605524301,7.54067303771,1.62435660717,0.0,80.527626,29.818365,26.1979335458,17.219209701,3.20568,5.77304384484
 04/20  19:00:00,121.662069571,7.52458650129,0.0659505244308,0.0,80.527626,29.818365,37.5115895756,25.6420620534,3.20568,8.66384752219
 04/20  20:00:00,128.719462009,7.52458650129,0.0,0.0,80.527626,29.818365,54.7475851547,45.7637684956,3.20568,5.7781366591
 04/20  21:00:00,55.5839865442,0.0,0.0,0.0,15.863942322,29.242365,11.8625764025,0.0,3.20568,8.65689640245
 04/20  22:00:00,55.4671042485,0.0,0.0,0.0,15.863942322,29.242365,6.09601266097,0.0,3.20568,2.89033266097
 04/20  23:00:00,56.2343388205,0.0,0.0,0.0,15.863942322,29.242365,6.09358190116,0.0,3.20568,2.88790190116
 04/20  24:00:00,55.4904527015,0.0,0.0,0.0,15.863942322,29.242365,6.09024055098,0.0,3.20568,2.88456055098
 04/21  01:00:00,55.4873003269,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/21  02:00:00,55.4778758885,0.0,0.0,0.0,15.863942322,29.242365,6.09038914607,0.0,3.20568,2.88470914607
 04/21  03:00:00,55.4625227756,0.0,0.0,0.0,15.863942322,29.242365,6.0902921952,0.0,3.20568,2.8846121952
 04/21  04:00:00,56.5058287364,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/21  05:00:00,56.3227756843,0.0,0.0,0.0,15.863942322,29.242365,6.090195471,0.0,3.20568,2.884515471
 04/21  06:00:00,59.5743754173,7.52458650129,0.0,0.0,15.863942322,29.818365,424.343953745,418.253607945,3.20568,2.8846658007
 04/21  07:00:00,120.74329859,7.52458650129,0.00111563238595,0.0,80.527626,29.818365,258.566530277,252.472140073,3.20568,2.88871020374
 04/21  08:00:00,165.630849742,7.52458650129,0.0042857650931,0.0,80.527626,75.0917375,198.408520735,162.790212753,24.0426,11.5757079824
 04/21  09:00:00,165.453256533,7.52458650129,0.00353299314038,0.0,80.527626,75.0917375,149.594565133,108.06715262,24.0426,17.4848125135
 04/21  10:00:00,169.376752755,7.52458650129,0.00460308234643,0.0,80.527626,79.0911225,125.376919747,72.9013317054,32.0568,20.4187880413
 04/21  11:00:00,170.081069019,7.54399243021,0.0,0.0,80.527626,79.0911225,87.8268454148,32.3737777693,32.0568,23.3962676455
 04/21  12:00:00,169.432758312,7.61074545972,0.0,0.0,80.527626,79.0911225,77.1219282717,21.6197679817,32.0568,23.44536029
 04/21  13:00:00,165.820624921,7.97361374166,0.0,0.0,80.527626,75.0917375,79.1429089901,36.7038185226,16.0284,26.4106904675
 04/21  14:00:00,166.264821713,8.41374296242,0.0,0.0,80.527626,75.0917375,66.6110852435,30.178376477,16.0284,20.4043087665
 04/21  15:00:00,165.299070448,8.72600370647,0.733593890859,0.0,80.527626,73.092045,47.5110199628,23.8734095819,3.20568,20.4319303809
 04/21  16:00:00,163.589323402,7.54223807289,0.325402352671,0.0,80.527626,73.092045,28.470917357,22.3762479495,3.20568,2.88898940748
 04/21  17:00:00,119.95909791,7.52458650129,0.0,0.0,80.527626,29.818365,33.6866022667,24.7232607175,3.20568,5.75766154913
 04/21  18:00:00,119.959314579,7.52458650129,0.0,0.0,80.527626,29.818365,33.9676345822,24.9892688041,3.20568,5.77268577819
 04/21  19:00:00,121.387616798,7.52458650129,0.0,0.0,80.527626,29.818365,49.2230233258,37.3541113048,3.20568,8.66323202104
 04/21  20:00:00,128.550155865,7.52458650129,0.0,0.0,80.527626,29.818365,74.7269836136,65.743600636,3.20568,5.77770297757
 04/21  21:00:00,55.4362848661,0.0,0.0,0.0,15.863942322,29.242365,11.8621919307,0.0,3.20568,8.65651193066
 04/21  22:00:00,55.4639485889,0.0,0.0,0.0,15.863942322,29.242365,6.09633966645,0.0,3.20568,2.89065966645
 04/21  23:00:00,56.2234620329,0.0,0.0,0.0,15.863942322,29.242365,6.09378173665,0.0,3.20568,2.88810173665
 04/21  24:00:00,55.4810244647,0.0,0.0,0.0,15.863942322,29.242365,6.09027356857,0.0,3.20568,2.88459356857
 04/22  01:00:00,55.4745134309,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  02:00:00,55.4659913109,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  03:00:00,55.4549998882,0.0,0.0,0.0,15.863942322,29.242365,6.08867820569,0.0,3.20568,2.88299820569
 04/22  04:00:00,55.6553643839,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  05:00:00,55.6285765695,0.0,0.0,0.0,15.863942322,29.242365,6.08862513588,0.0,3.20568,2.88294513588
 04/22  06:00:00,49.9134143497,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  07:00:00,47.009793609,0.0,0.0,0.0,15.863942322,29.242365,6.08857188506,0.0,3.20568,2.88289188506
 04/22  08:00:00,47.0552133276,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  09:00:00,47.1084458166,0.0,0.0,0.0,15.863942322,29.242365,6.09023973764,0.0,3.20568,2.88455973764
 04/22  10:00:00,47.1335716038,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  11:00:00,47.8653890963,0.0,0.0,0.0,15.863942322,29.242365,6.09038422192,0.0,3.20568,2.88470422192
 04/22  12:00:00,47.1780766584,0.0,0.0,0.0,15.863942322,29.242365,6.09028233403,0.0,3.20568,2.88460233403
 04/22  13:00:00,47.2110563145,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  14:00:00,47.2358869616,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  15:00:00,47.2237711131,0.0,0.0,0.0,15.863942322,29.242365,6.08860717671,0.0,3.20568,2.88292717671
 04/22  16:00:00,47.1208678047,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  17:00:00,47.1208002547,0.0,0.0,0.0,15.863942322,29.242365,6.08871515603,0.0,3.20568,2.88303515603
 04/22  18:00:00,47.0910966128,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  19:00:00,48.6952081671,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  20:00:00,55.8126227399,0.0,0.0,0.0,15.863942322,29.242365,6.08866157942,0.0,3.20568,2.88298157942
 04/22  21:00:00,55.6854630061,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  22:00:00,55.5157023287,0.0,0.0,0.0,15.863942322,29.242365,6.08860801227,0.0,3.20568,2.88292801227
 04/22  23:00:00,56.2132853352,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  24:00:00,55.5018423626,0.0,0.0,0.0,15.863942322,29.242365,6.08871594369,0.0,3.20568,2.88303594369
 04/23  01:00:00,55.4948343201,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  02:00:00,55.4926888019,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  03:00:00,55.4871233346,0.0,0.0,0.0,15.863942322,29.242365,6.08865670058,0.0,3.20568,2.88297670058
 04/23  04:00:00,55.6924053909,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  05:00:00,55.6708840806,0.0,0.0,0.0,15.863942322,29.242365,6.08859871804,0.0,3.20568,2.88291871804
 04/23  06:00:00,49.9639098254,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  07:00:00,47.0418663371,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  08:00:00,47.0476501565,0.0,0.0,0.0,15.863942322,29.242365,6.09040210563,0.0,3.20568,2.88472210563
 04/23  09:00:00,47.0716950309,0.0,0.0,0.0,15.863942322,29.242365,6.0902948963,0.0,3.20568,2.8846148963
 04/23  10:00:00,47.0661960971,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  11:00:00,47.7485582053,0.0,0.0,0.0,15.863942322,29.242365,6.09018781191,0.0,3.20568,2.88450781191
 04/23  12:00:00,47.0419478725,0.0,0.0,0.0,15.863942322,29.242365,6.09032655181,0.0,3.20568,2.88464655181
 04/23  13:00:00,47.0897998638,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  14:00:00,47.1205223036,0.0,0.0,0.0,15.863942322,29.242365,6.08859596475,0.0,3.20568,2.88291596475
 04/23  15:00:00,47.1350534008,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  16:00:00,47.0555848783,0.0,0.0,0.0,15.863942322,29.242365,6.08869864823,0.0,3.20568,2.88301864823
 04/23  17:00:00,47.049719444,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  18:00:00,47.0446892139,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  19:00:00,48.6722761353,0.0,0.0,0.0,15.863942322,29.242365,6.08864014211,0.0,3.20568,2.88296014211
 04/23  20:00:00,55.7919429284,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  21:00:00,55.6674149575,0.0,0.0,0.0,15.863942322,29.242365,6.08858165371,0.0,3.20568,2.88290165371
 04/23  22:00:00,55.5052893097,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  23:00:00,56.2025327271,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  24:00:00,55.4938017757,0.0,0.0,0.0,15.863942322,29.242365,6.08868434727,0.0,3.20568,2.88300434727
 04/24  01:00:00,55.486184653,0.0,0.0,0.0,15.863942322,29.242365,6.09025820696,0.0,3.20568,2.88457820696
 04/24  02:00:00,55.4823464442,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/24  03:00:00,55.4745163264,0.0,0.0,0.0,15.863942322,29.242365,6.0903905238,0.0,3.20568,2.8847105238
 04/24  04:00:00,55.6775202183,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/24  05:00:00,55.6529203338,0.0,0.0,0.0,15.863942322,29.242365,6.09027786048,0.0,3.20568,2.88459786048
 04/24  06:00:00,58.532026322,7.52458650129,0.00182268606868,0.0,15.863942322,29.818365,297.381195596,291.291030223,3.20568,2.88448537291
 04/24  07:00:00,120.220758013,7.52458650129,0.00143854715222,0.0,80.527626,29.818365,198.924335236,192.830312963,3.20568,2.88834227256
 04/24  08:00:00,165.410332295,7.52458650129,0.00899903637434,0.0,80.527626,75.0917375,152.959834965,117.341695511,24.0426,11.575539454
 04/24  09:00:00,165.388548736,7.52458650129,0.00399024302293,0.0,80.527626,75.0917375,125.038573518,83.5125460817,24.0426,17.4834274364
 04/24  10:00:00,169.373355419,7.52743493603,0.00533574171547,0.0,80.527626,79.0911225,106.160811468,53.6879462878,32.0568,20.41606518
 04/24  11:00:00,170.472053673,7.56709395999,0.34330772278,0.0,80.527626,79.0911225,67.6370292074,12.1856146551,32.0568,23.3946145523
 04/24  12:00:00,171.152551256,7.83676840977,1.45630886137,0.0,80.527626,79.0911225,59.3542079815,3.85514680345,32.0568,23.442261178
 04/24  13:00:00,169.187780145,8.46540282764,2.83367686488,0.0,80.527626,75.0917375,56.82081813,14.3908530928,16.0284,26.4015650372
 04/24  14:00:00,167.906657326,8.73007255316,1.3074286394,0.0,80.527626,75.0917375,54.8770902702,18.4458970417,16.0284,20.4027932284
 04/24  15:00:00,168.688211619,9.14702977934,3.67586449831,0.0,80.527626,73.092045,40.1936191396,16.5613121136,3.20568,20.426627026
 04/24  16:00:00,167.787264932,7.77659145316,4.24921448249,0.0,80.527626,73.092045,19.8745370836,13.7800163729,3.20568,2.88884071074
 04/24  17:00:00,123.104218454,7.52458650129,3.11007382151,0.0,80.527626,29.818365,21.6617894446,15.5673130604,3.20568,2.88879638419
 04/24  18:00:00,122.932902041,7.52458650129,2.94519449962,0.0,80.527626,29.818365,24.7234109438,15.7456384273,3.20568,5.77209251656
 04/24  19:00:00,123.489712373,7.52458650129,1.85874143546,0.0,80.527626,29.818365,29.9087799639,18.0392662498,3.20568,8.66383371408
 04/24  20:00:00,129.038732065,7.52458650129,0.297497774581,0.0,80.527626,29.818365,34.2338820606,22.3723258298,3.20568,8.65587623078
 04/24  21:00:00,55.6516033578,0.0,0.0,0.0,15.863942322,29.242365,8.98344852058,0.0,3.20568,5.77776852058
 04/24  22:00:00,55.5231713486,0.0,0.0,0.0,15.863942322,29.242365,6.09596266531,0.0,3.20568,2.89028266531
 04/24  23:00:00,56.260087534,0.0,0.0,0.0,15.863942322,29.242365,8.96164296284,0.0,3.20568,5.75596296284
 04/24  24:00:00,55.5393701666,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/25  01:00:00,55.5336617764,0.0,0.0,0.0,15.863942322,29.242365,6.09018807579,0.0,3.20568,2.88450807579
 04/25  02:00:00,55.5232134292,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/25  03:00:00,55.5092880282,0.0,0.0,0.0,15.863942322,29.242365,6.09031443839,0.0,3.20568,2.88463443839
 04/25  04:00:00,56.5533586567,0.0,0.0,0.0,15.863942322,29.242365,6.09019644819,0.0,3.20568,2.88451644819
 04/25  05:00:00,56.3722954412,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/25  06:00:00,58.7400360291,7.52458650129,0.0,0.0,15.863942322,29.818365,267.987172779,261.896849629,3.20568,2.88464315034
 04/25  07:00:00,120.174495057,7.52458650129,0.00130391962486,0.0,80.527626,29.818365,180.826911249,174.732541383,3.20568,2.88868986598
 04/25  08:00:00,165.37606176,7.52458650129,0.00714810645687,0.0,80.527626,75.0917375,135.57675429,99.9583516345,24.0426,11.575802656
 04/25  09:00:00,165.36249152,7.52479129295,0.00376115928741,0.0,80.527626,75.0917375,99.4138770355,57.8848831898,24.0426,17.4863938457
 04/25  10:00:00,169.392720138,7.54853262424,0.00507307414648,0.0,80.527626,79.0911225,87.5079042242,35.0387871839,32.0568,20.4123170404
 04/25  11:00:00,171.997071697,7.71454530069,1.71073877316,0.0,80.527626,79.0911225,60.3421718225,4.89425579102,32.0568,23.3911160314
 04/25  12:00:00,173.751839195,8.21413193638,3.66023518564,0.0,80.527626,79.0911225,55.8623642315,0.364406568303,32.0568,23.4411576632
 04/25  13:00:00,168.029167178,8.79286848758,1.35890790107,0.0,80.527626,75.0917375,59.8603615388,17.4285119213,16.0284,26.4034496175
 04/25  14:00:00,166.937880963,9.07123346359,0.0,0.0,80.527626,75.0917375,59.4715603899,23.0416326403,16.0284,20.4015277496
 04/25  15:00:00,165.021979251,9.1783393983,0.0,0.0,80.527626,73.092045,50.0300696743,26.3966800321,3.20568,20.4277096421
 04/25  16:00:00,163.404837563,7.68601776469,0.0,0.0,80.527626,73.092045,30.2444880708,24.1501667289,3.20568,2.88864134191
 04/25  17:00:00,120.491595612,7.52458650129,0.525380988231,0.0,80.527626,29.818365,26.8350465177,20.7407757853,3.20568,2.88859073245
 04/25  18:00:00,121.23537303,7.52458650129,1.26148922979,0.0,80.527626,29.818365,28.4128665727,19.434653826,3.20568,5.77253274663
 04/25  19:00:00,121.443198478,7.52458650129,0.0526533938958,0.0,80.527626,29.818365,45.6374927036,33.7674087046,3.20568,8.66440399905
 04/25  20:00:00,128.541860259,7.52458650129,0.0,0.0,80.527626,29.818365,70.9782453184,59.1161624508,3.20568,8.65640286756
 04/25  21:00:00,55.4575722773,0.0,0.0,0.0,15.863942322,29.242365,8.98280321358,0.0,3.20568,5.77712321358
 04/25  22:00:00,55.4969483054,0.0,0.0,0.0,15.863942322,29.242365,8.96642159771,0.0,3.20568,5.76074159771
 04/25  23:00:00,56.2459238999,0.0,0.0,0.0,15.863942322,29.242365,6.09370034034,0.0,3.20568,2.88802034034
 04/25  24:00:00,55.517742873,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/26  01:00:00,55.5119188723,0.0,0.0,0.0,15.863942322,29.242365,6.0903572457,0.0,3.20568,2.8846772457
 04/26  02:00:00,55.5031315639,0.0,0.0,0.0,15.863942322,29.242365,6.09023361873,0.0,3.20568,2.88455361873
 04/26  03:00:00,55.4915143145,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/26  04:00:00,55.6903469312,0.0,0.0,0.0,15.863942322,29.242365,6.09035415388,0.0,3.20568,2.88467415388
 04/26  05:00:00,55.6619042054,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/26  06:00:00,58.4531380353,7.52458650129,0.0,0.0,15.863942322,29.818365,293.670747794,287.580959808,3.20568,2.88410798608
 04/26  07:00:00,120.163290058,7.52458650129,0.00147870066783,0.0,80.527626,29.818365,169.46304861,163.368544191,3.20568,2.88882441908
 04/26  08:00:00,165.368235609,7.52458650129,0.0081812766009,0.0,80.527626,75.0917375,122.467161035,86.8485138338,24.0426,11.5760472014
 04/26  09:00:00,165.387151295,7.54842060443,0.00398837528611,0.0,80.527626,75.0917375,92.898471841,51.3696704787,24.0426,17.4862013624
 04/26  10:00:00,169.803808219,7.64629875408,0.316456206444,0.0,80.527626,79.0911225,76.9995470621,24.5310674126,32.0568,20.4116796495
 04/26  11:00:00,173.031994718,8.00252337485,2.45289268104,0.0,80.527626,79.0911225,55.6492041454,0.202567484619,32.0568,23.3898366608
 04/26  12:00:00,175.665448528,8.86188144412,4.91616562634,0.0,80.527626,79.0911225,55.4960988184,0.0,32.0568,23.4392988184
 04/26  13:00:00,175.455797948,9.61867425658,7.91444309876,0.0,80.527626,75.0917375,46.7967618646,4.36699615319,16.0284,26.4013657114
 04/26  14:00:00,179.885830247,10.4672729246,11.4823570877,0.0,80.527626,75.0917375,37.8351995105,1.4064697286,16.0284,20.4003297819
 04/26  15:00:00,181.932859913,10.9674455362,15.0368532292,0.0,80.527626,73.092045,24.7018475043,1.07090715419,3.20568,20.4252603502
 04/26  16:00:00,176.327567765,8.84504186454,11.6759933405,0.0,80.527626,73.092045,7.5487863259,1.45424904082,3.20568,2.88885728508
 04/26  17:00:00,129.666539598,7.67500708549,9.46552019235,0.0,80.527626,29.818365,7.14533228855,1.05085167013,3.20568,2.88880061842
 04/26  18:00:00,128.792825921,7.54524926436,8.72466536541,0.0,80.527626,29.818365,11.0810614131,2.10340093069,3.20568,5.77198048239
 04/26  19:00:00,127.35547228,7.52458650129,5.66788114281,0.0,80.527626,29.818365,20.1026978177,8.23353729433,3.20568,8.66348052333
 04/26  20:00:00,132.080800709,7.52458650129,3.29910653113,0.0,80.527626,29.818365,25.6519032809,13.7907696299,3.20568,8.65545365101
 04/26  21:00:00,55.6794412709,0.0,0.0,0.0,15.863942322,29.242365,8.9830996756,0.0,3.20568,5.7774196756
 04/26  22:00:00,55.551800406,0.0,0.0,0.0,15.863942322,29.242365,6.09581946717,0.0,3.20568,2.89013946717
 04/26  23:00:00,56.2886031493,0.0,0.0,0.0,15.863942322,29.242365,8.9613458665,0.0,3.20568,5.7556658665
 04/26  24:00:00,55.5565020294,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/27  01:00:00,55.5458306509,0.0,0.0,0.0,15.863942322,29.242365,6.09028549243,0.0,3.20568,2.88460549243
 04/27  02:00:00,55.530665758,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/27  03:00:00,55.5078996784,0.0,0.0,0.0,15.863942322,29.242365,6.09015652612,0.0,3.20568,2.88447652612
 04/27  04:00:00,55.6962994907,0.0,0.0,0.0,15.863942322,29.242365,6.09027113164,0.0,3.20568,2.88459113164
 04/27  05:00:00,55.6573559068,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/27  06:00:00,58.5411591775,7.52458650129,0.0,0.0,15.863942322,29.818365,319.661376575,313.571234086,3.20568,2.88446248858
 04/27  07:00:00,120.156428183,7.52458650129,0.00116615007493,0.0,80.527626,29.818365,163.300781572,157.20662733,3.20568,2.88847424213
 04/27  08:00:00,165.351440694,7.52458650129,0.00689433753405,0.0,80.527626,75.0917375,120.984143062,85.3669187463,24.0426,11.5746243156
 04/27  09:00:00,165.347337765,7.52533440154,0.00393569395195,0.0,80.527626,75.0917375,89.1995744473,47.6740480843,24.0426,17.4829263631
 04/27  10:00:00,169.89710347,7.5487246506,0.515961933727,0.0,80.527626,79.0911225,78.8963859704,26.4280219717,32.0568,20.4115639987
 04/27  11:00:00,174.004280919,7.70248302011,3.71333205455,0.0,80.527626,79.0911225,57.3353657518,1.88767089063,32.0568,23.3908948612
 04/27  12:00:00,178.720460171,8.30668745649,8.48775575095,0.0,80.527626,79.0911225,55.493605088,0.0,32.0568,23.436805088
 04/27  13:00:00,177.523892981,8.76216921271,10.799320608,0.0,80.527626,75.0917375,43.7752102716,1.35215587324,16.0284,26.3946543983
 04/27  14:00:00,178.476597791,9.08592413655,11.4364444987,0.0,80.527626,75.0917375,38.3323977613,1.90193328468,16.0284,20.4020644767
 04/27  15:00:00,173.960803871,9.22645878268,8.82297475648,0.0,80.527626,73.092045,32.6968677257,9.06625722813,3.20568,20.4249304976
 04/27  16:00:00,164.773801752,7.62915971552,1.40232885117,0.0,80.527626,73.092045,28.394995503,22.3007280642,3.20568,2.88858743879
 04/27  17:00:00,119.980626273,7.52458650129,0.0,0.0,80.527626,29.818365,47.5170641591,41.4228580652,3.20568,2.88852609388
 04/27  18:00:00,119.993395509,7.52458650129,0.0,0.0,80.527626,29.818365,66.1636509375,57.1858470894,3.20568,5.77212384809
 04/27  19:00:00,121.646945934,7.52458650129,0.0,0.0,80.527626,29.818365,77.7354832449,65.8665204751,3.20568,8.66328276976
 04/27  20:00:00,128.779054279,7.52458650129,0.0,0.0,80.527626,29.818365,76.917564775,67.934496022,3.20568,5.777388753
 04/27  21:00:00,55.6257820328,0.0,0.0,0.0,15.863942322,29.242365,11.8614402464,0.0,3.20568,8.65576024642
 04/27  22:00:00,55.5047413128,0.0,0.0,0.0,15.863942322,29.242365,6.09609110111,0.0,3.20568,2.89041110111
 04/27  23:00:00,56.2520201172,0.0,0.0,0.0,15.863942322,29.242365,6.0936662101,0.0,3.20568,2.8879862101
 04/27  24:00:00,55.5294122813,0.0,0.0,0.0,15.863942322,29.242365,6.09034915981,0.0,3.20568,2.88466915981
 04/28  01:00:00,55.5227356403,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/28  02:00:00,55.5200691734,0.0,0.0,0.0,15.863942322,29.242365,6.09021327006,0.0,3.20568,2.88453327006
 04/28  03:00:00,55.5141101043,0.0,0.0,0.0,15.863942322,29.242365,6.09032163751,0.0,3.20568,2.88464163751
 04/28  04:00:00,56.565985657,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/28  05:00:00,56.3931306761,0.0,0.0,0.0,15.863942322,29.242365,6.09018746308,0.0,3.20568,2.88450746308
 04/28  06:00:00,58.6237165453,7.52458650129,0.0,0.0,15.863942322,29.818365,194.896143182,188.80584706,3.20568,2.88461612163
 04/28  07:00:00,120.124407563,7.52458650129,0.00149194155764,0.0,80.527626,29.818365,135.422531957,129.328312803,3.20568,2.8885391537
 04/28  08:00:00,165.393345614,7.52458650129,0.00581008728971,0.0,80.527626,75.0917375,133.142094038,100.414152731,24.0426,8.68534130729
 04/28  09:00:00,165.407676334,7.52458650129,0.00452068543347,0.0,80.527626,75.0917375,130.90642891,86.4733588888,24.0426,20.3904700208
 04/28  10:00:00,169.420961528,7.540536611,0.00619754024477,0.0,80.527626,79.0911225,118.568565218,66.0982283559,32.0568,20.4135368617
 04/28  11:00:00,170.150888274,7.57117146272,0.0,0.0,80.527626,79.0911225,85.5961402552,33.0756907145,32.0568,20.4636495408
 04/28  12:00:00,169.729098488,7.85461382922,0.0,0.0,80.527626,79.0911225,76.0254902089,17.6048523207,32.0568,26.3638378883
 04/28  13:00:00,166.2014256,8.31240980059,0.0,0.0,80.527626,75.0917375,67.9124987921,25.4901502043,16.0284,26.3939485878
 04/28  14:00:00,166.451110978,8.56529694866,0.0,0.0,80.527626,75.0917375,59.2237174041,25.7113191764,16.0284,17.4839982277
 04/28  15:00:00,164.764938035,8.90666244895,0.0,0.0,80.527626,73.092045,51.9455495642,28.3160100603,3.20568,20.4238595039
 04/28  16:00:00,163.882047477,7.55895755833,0.585140226881,0.0,80.527626,73.092045,27.3640545639,21.2695590968,3.20568,2.88881546705
 04/28  17:00:00,120.320389819,7.52458650129,0.34582260061,0.0,80.527626,29.818365,28.4565306608,22.3621001915,3.20568,2.88875046933
 04/28  18:00:00,119.967289048,7.52458650129,0.0,0.0,80.527626,29.818365,51.5072419734,39.6531858405,3.20568,8.64837613294
 04/28  19:00:00,121.403747786,7.52458650129,0.0,0.0,80.527626,29.818365,75.032249935,66.0438767389,3.20568,5.78269319613
 04/28  20:00:00,128.562368217,7.52458650129,0.0,0.0,80.527626,29.818365,97.0582129407,85.1972783891,3.20568,8.65525455157
 04/28  21:00:00,55.4430699887,0.0,0.0,0.0,15.863942322,29.242365,8.98258513421,0.0,3.20568,5.77690513421
 04/28  22:00:00,55.4815908939,0.0,0.0,0.0,15.863942322,29.242365,8.96626958929,0.0,3.20568,5.76058958929
 04/28  23:00:00,56.2315939058,0.0,0.0,0.0,15.863942322,29.242365,6.09361701714,0.0,3.20568,2.88793701714
 04/28  24:00:00,55.5025076299,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  01:00:00,55.4951916389,0.0,0.0,0.0,15.863942322,29.242365,6.08860404806,0.0,3.20568,2.88292404806
 04/29  02:00:00,55.4858095363,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  03:00:00,55.4742252805,0.0,0.0,0.0,15.863942322,29.242365,6.08851615502,0.0,3.20568,2.88283615502
 04/29  04:00:00,55.6731777696,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  05:00:00,55.6449492779,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  06:00:00,48.5236838519,0.0,0.0,0.0,15.863942322,29.242365,6.08858703928,0.0,3.20568,2.88290703928
 04/29  07:00:00,47.0489122599,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  08:00:00,47.0792523801,0.0,0.0,0.0,15.863942322,29.242365,6.08865758979,0.0,3.20568,2.88297758979
 04/29  09:00:00,47.1314499496,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  10:00:00,47.1611836732,0.0,0.0,0.0,15.863942322,29.242365,6.09010816219,0.0,3.20568,2.88442816219
 04/29  11:00:00,47.8568117787,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  12:00:00,47.179756937,0.0,0.0,0.0,15.863942322,29.242365,6.09021090121,0.0,3.20568,2.88453090121
 04/29  13:00:00,47.2390943733,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  14:00:00,47.2760752714,0.0,0.0,0.0,15.863942322,29.242365,6.08862815895,0.0,3.20568,2.88294815895
 04/29  15:00:00,47.299533883,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  16:00:00,47.2251536039,0.0,0.0,0.0,15.863942322,29.242365,6.08853947198,0.0,3.20568,2.88285947198
 04/29  17:00:00,47.2325958146,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  18:00:00,47.2301606073,0.0,0.0,0.0,15.863942322,29.242365,6.08860980519,0.0,3.20568,2.88292980519
 04/29  19:00:00,48.8908363405,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  20:00:00,55.9802714253,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  21:00:00,55.8163982205,0.0,0.0,0.0,15.863942322,29.242365,6.0885211219,0.0,3.20568,2.8828411219
 04/29  22:00:00,55.6266648971,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  23:00:00,56.2957816203,0.0,0.0,0.0,15.863942322,29.242365,6.08859148776,0.0,3.20568,2.88291148776
 04/29  24:00:00,55.5882820408,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  01:00:00,55.5671891436,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  02:00:00,55.5511778052,0.0,0.0,0.0,15.863942322,29.242365,6.08865769511,0.0,3.20568,2.88297769511
 04/30  03:00:00,55.5346239163,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  04:00:00,55.7294367592,0.0,0.0,0.0,15.863942322,29.242365,6.08856455194,0.0,3.20568,2.88288455194
 04/30  05:00:00,55.6962518387,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  06:00:00,48.5585248544,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  07:00:00,47.0871258473,0.0,0.0,0.0,15.863942322,29.242365,6.08862976785,0.0,3.20568,2.88294976785
 04/30  08:00:00,47.1327763802,0.0,0.0,0.0,15.863942322,29.242365,6.09014082481,0.0,3.20568,2.88446082482
 04/30  09:00:00,47.2024450794,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  10:00:00,47.2604801909,0.0,0.0,0.0,15.863942322,29.242365,6.09023733175,0.0,3.20568,2.88455733175
 04/30  11:00:00,47.9735034402,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  12:00:00,47.3009828574,0.0,0.0,0.0,15.863942322,29.242365,6.09009239018,0.0,3.20568,2.88441239018
 04/30  13:00:00,47.3518411596,0.0,0.0,0.0,15.863942322,29.242365,6.09018902816,0.0,3.20568,2.88450902816
 04/30  14:00:00,47.3811313966,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  15:00:00,47.3836294945,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  16:00:00,47.3004158817,0.0,0.0,0.0,15.863942322,29.242365,6.08859270394,0.0,3.20568,2.88291270394
 04/30  17:00:00,47.2997864947,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  18:00:00,47.2834088931,0.0,0.0,0.0,15.863942322,29.242365,6.08865746536,0.0,3.20568,2.88297746536
 04/30  19:00:00,47.5276319931,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  20:00:00,56.0479576478,0.0,0.0,0.0,15.863942322,29.242365,6.08856366333,0.0,3.20568,2.88288366333
 04/30  21:00:00,55.8869166226,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  22:00:00,55.6830003575,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  23:00:00,56.3279723511,0.0,0.0,0.0,15.863942322,29.242365,6.0886284546,0.0,3.20568,2.8829484546
 04/30  24:00:00,55.608873783,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
