Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/01  01:00:00,55.5725942476,0.0,0.0,0.0,15.863942322,29.242365,6.09028522985,0.0,3.20568,2.88460522985
 05/01  02:00:00,55.5428072685,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/01  03:00:00,55.5148755259,0.0,0.0,0.0,15.863942322,29.242365,6.09013431461,0.0,3.20568,2.88445431461
 05/01  04:00:00,55.7007457379,0.0,0.0,0.0,15.863942322,29.242365,6.0902244934,0.0,3.20568,2.8845444934
 05/01  05:00:00,55.6672280019,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/01  06:00:00,57.1281070625,7.52458650129,0.0,0.0,15.863942322,29.818365,331.115808432,325.026086147,3.20568,2.88404228466
 05/01  07:00:00,120.266719847,7.52458650129,0.00115338485908,0.0,80.527626,29.818365,193.422876503,187.328414794,3.20568,2.88878170909
 05/01  08:00:00,165.382809613,7.52458650129,0.00827792448233,0.0,80.527626,75.0917375,124.760618008,89.1451517167,24.0426,11.5728662911
 05/01  09:00:00,165.413004332,7.5746199905,0.0037725709364,0.0,80.527626,75.0917375,91.8236745733,50.3032797911,24.0426,17.4777947822
 05/01  10:00:00,169.607314877,7.64135633492,0.125904354406,0.0,80.527626,79.0911225,81.1964547075,28.7315923014,32.0568,20.4080624061
 05/01  11:00:00,171.415993279,8.05648070597,0.797390514948,0.0,80.527626,79.0911225,56.0721564158,3.55296574135,32.0568,20.4623906744
 05/01  12:00:00,172.706159135,8.53150766173,2.31103470413,0.0,80.527626,79.0911225,58.8134257428,0.396428591842,32.0568,26.360197151
 05/01  13:00:00,169.567376526,8.87609338021,2.80370383138,0.0,80.527626,75.0917375,55.1344781781,12.7184336248,16.0284,26.3876445532
 05/01  14:00:00,169.376307514,9.07835942172,2.41702586815,0.0,80.527626,75.0917375,47.4648071762,13.956009898,16.0284,17.4803972782
 05/01  15:00:00,167.531444063,9.21304121282,2.46217076022,0.0,80.527626,73.092045,40.9036815578,17.276705314,3.20568,20.4212962438
 05/01  16:00:00,164.600692744,7.67943197875,1.19166617544,0.0,80.527626,73.092045,24.9910693391,18.8970033027,3.20568,2.88838603642
 05/01  17:00:00,119.961827232,7.52458650129,0.0,0.0,80.527626,29.818365,42.2214533545,36.1270266871,3.20568,2.88874666741
 05/01  18:00:00,119.968545435,7.52458650129,0.0,0.0,80.527626,29.818365,57.6011926977,48.6239471047,3.20568,5.77156559299
 05/01  19:00:00,120.184786557,7.52458650129,0.0,0.0,80.527626,29.818365,55.2162388602,43.3481734498,3.20568,8.66238541043
 05/01  20:00:00,128.743474204,7.52458650129,0.0,0.0,80.527626,29.818365,63.3347178531,51.4750029444,3.20568,8.65403490874
 05/01  21:00:00,55.6135650896,0.0,0.0,0.0,15.863942322,29.242365,8.98208215489,0.0,3.20568,5.77640215489
 05/01  22:00:00,55.4917422434,0.0,0.0,0.0,15.863942322,29.242365,6.09591928541,0.0,3.20568,2.89023928541
 05/01  23:00:00,56.2392006608,0.0,0.0,0.0,15.863942322,29.242365,6.09362226868,0.0,3.20568,2.88794226868
 05/01  24:00:00,55.5046137964,0.0,0.0,0.0,15.863942322,29.242365,6.09024422007,0.0,3.20568,2.88456422007
 05/02  01:00:00,55.5017647583,0.0,0.0,0.0,15.863942322,29.242365,6.09008763101,0.0,3.20568,2.88440763101
 05/02  02:00:00,55.4909445479,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/02  03:00:00,55.4808366263,0.0,0.0,0.0,15.863942322,29.242365,6.09017150808,0.0,3.20568,2.88449150808
 05/02  04:00:00,56.5336227229,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/02  05:00:00,56.3623167575,0.0,0.0,0.0,15.863942322,29.242365,6.09025549474,0.0,3.20568,2.88457549474
 05/02  06:00:00,57.4057027095,7.52458650129,0.0,0.0,15.863942322,29.818365,294.63429485,288.544195473,3.20568,2.88441937612
 05/02  07:00:00,120.241765568,7.52458650129,0.00362471797769,0.0,80.527626,29.818365,192.731896537,186.637463837,3.20568,2.88875270003
 05/02  08:00:00,165.39698165,7.52458650129,0.00917514568649,0.0,80.527626,75.0917375,128.546738713,92.9307669089,24.0426,11.5733718043
 05/02  09:00:00,165.443633355,7.58773933798,0.00442515883462,0.0,80.527626,75.0917375,89.3572108828,47.8408168215,24.0426,17.4737940613
 05/02  10:00:00,169.530158654,7.67282968336,0.00249625633333,0.0,80.527626,79.0911225,79.4969024896,27.029221871,32.0568,20.4108806186
 05/02  11:00:00,173.088597902,8.06674577096,2.43438428342,0.0,80.527626,79.0911225,53.4566835552,0.940123703479,32.0568,20.4597598518
 05/02  12:00:00,176.324480539,8.95636773866,5.46821477424,0.0,80.527626,79.0911225,58.4127228939,0.0,32.0568,26.3559228939
 05/02  13:00:00,173.24840801,9.19500992795,6.13513560012,0.0,80.527626,75.0917375,45.6393615266,6.15136349566,16.0284,23.4595980309
 05/02  14:00:00,175.779559547,9.70072472374,8.15687479708,0.0,80.527626,75.0917375,40.9997307211,4.57488638091,16.0284,20.3964443402
 05/02  15:00:00,176.413185595,10.0343354682,10.4703156634,0.0,80.527626,73.092045,28.9654014044,5.33975384628,3.20568,20.4199675581
 05/02  16:00:00,173.452713843,8.29785383509,9.35646506441,0.0,80.527626,73.092045,9.70587274717,3.61176511536,3.20568,2.88842763181
 05/02  17:00:00,127.547802694,7.5265304142,7.50976853322,0.0,80.527626,29.818365,10.5780425471,4.48402654126,3.20568,2.88833600582
 05/02  18:00:00,126.646452421,7.52458650129,6.62018460322,0.0,80.527626,29.818365,15.6871229614,6.71001955895,3.20568,5.77142340247
 05/02  19:00:00,125.234940509,7.52458650129,5.22337912797,0.0,80.527626,29.818365,21.9723876178,10.1038830269,3.20568,8.66282459085
 05/02  20:00:00,131.395222562,7.52458650129,2.83665450701,0.0,80.527626,29.818365,24.6774050893,15.6954437095,3.20568,5.77628137977
 05/02  21:00:00,55.5124711611,0.0,0.0,0.0,15.863942322,29.242365,11.8606506817,0.0,3.20568,8.65497068174
 05/02  22:00:00,55.5550975332,0.0,0.0,0.0,15.863942322,29.242365,6.09604449341,0.0,3.20568,2.89036449341
 05/02  23:00:00,56.2951805318,0.0,0.0,0.0,15.863942322,29.242365,6.09349951774,0.0,3.20568,2.88781951774
 05/02  24:00:00,55.576124747,0.0,0.0,0.0,15.863942322,29.242365,6.09027666103,0.0,3.20568,2.88459666103
 05/03  01:00:00,55.577676338,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/03  02:00:00,55.5696051089,0.0,0.0,0.0,15.863942322,29.242365,6.09011178239,0.0,3.20568,2.88443178239
 05/03  03:00:00,55.5601621711,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/03  04:00:00,55.7675487368,0.0,0.0,0.0,15.863942322,29.242365,6.09018952871,0.0,3.20568,2.88450952871
 05/03  05:00:00,55.7466914282,0.0,0.0,0.0,15.863942322,29.242365,6.09026734056,0.0,3.20568,2.88458734056
 05/03  06:00:00,56.7069245018,7.52458650129,0.0,0.0,15.863942322,29.818365,103.626249434,100.400569434,3.20568,0.02
 05/03  07:00:00,120.043714021,7.52458650129,0.00118560986936,0.0,80.527626,29.818365,81.3061090889,75.2118811915,3.20568,2.88854789739
 05/03  08:00:00,165.334746221,7.52458650129,0.00479149616594,0.0,80.527626,75.0917375,90.1555228115,54.540163529,24.0426,11.5727592825
 05/03  09:00:00,165.516526391,7.54899937562,0.127760133812,0.0,80.527626,75.0917375,76.2738146328,34.7500164474,24.0426,17.4811981855
 05/03  10:00:00,171.709524415,7.72092915243,2.12339873364,0.0,80.527626,79.0911225,73.1376553064,20.6776001323,32.0568,20.403255174
 05/03  11:00:00,175.848389184,8.24173990468,5.00345047262,0.0,80.527626,79.0911225,55.657255132,0.218154746262,32.0568,23.3823003857
 05/03  12:00:00,178.259852481,8.73207925049,7.6072862112,0.0,80.527626,79.0911225,55.4848595692,0.0,32.0568,23.4280595692
 05/03  13:00:00,178.19965361,9.24575404067,10.9948072956,0.0,80.527626,75.0917375,45.7138301037,3.29671853261,16.0284,26.3887115711
 05/03  14:00:00,181.388716103,9.50362653714,13.9093455724,0.0,80.527626,75.0917375,34.7349366517,1.22610443799,16.0284,17.4804322137
 05/03  15:00:00,180.821816314,9.79582138229,15.0664020947,0.0,80.527626,73.092045,27.0813831883,3.45801015127,3.20568,20.417693037
 05/03  16:00:00,177.991551403,8.14118256479,13.9957528599,0.0,80.527626,73.092045,7.48157908616,1.38740863812,3.20568,2.88849044804
 05/03  17:00:00,134.061563817,7.52763260305,13.9442440886,0.0,80.527626,29.818365,6.094070858,0.0,3.20568,2.888390858
 05/03  18:00:00,134.532465783,7.52458650129,14.4124633921,0.0,80.527626,29.818365,8.97730074647,0.0,3.20568,5.77162074647
 05/03  19:00:00,133.38242969,7.52458650129,13.0208634341,0.0,80.527626,29.818365,12.7846300643,0.916675098887,3.20568,8.66227496536
 05/03  20:00:00,138.841342753,7.52458650129,9.95582494028,0.0,80.527626,29.818365,17.8372754847,5.97759523393,3.20568,8.65400025078
 05/03  21:00:00,55.7707710614,0.0,0.0,0.0,15.863942322,29.242365,8.9818911213,0.0,3.20568,5.7762111213
 05/03  22:00:00,55.6226850107,0.0,0.0,0.0,15.863942322,29.242365,6.09585178425,0.0,3.20568,2.89017178425
 05/03  23:00:00,56.3371214139,0.0,0.0,0.0,15.863942322,29.242365,6.09355566152,0.0,3.20568,2.88787566152
 05/03  24:00:00,55.6187005923,0.0,0.0,0.0,15.863942322,29.242365,6.09018533852,0.0,3.20568,2.88450533852
 05/04  01:00:00,55.6074401615,0.0,0.0,0.0,15.863942322,29.242365,6.09025643087,0.0,3.20568,2.88457643087
 05/04  02:00:00,55.591402097,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/04  03:00:00,55.5764903634,0.0,0.0,0.0,15.863942322,29.242365,6.09008887253,0.0,3.20568,2.88440887253
 05/04  04:00:00,55.7809174898,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/04  05:00:00,55.7538670465,0.0,0.0,0.0,15.863942322,29.242365,6.0901605075,0.0,3.20568,2.8844805075
 05/04  06:00:00,56.7220175053,7.52458650129,0.0,0.0,15.863942322,29.818365,111.752249077,105.662016912,3.20568,2.88455216579
 05/04  07:00:00,120.069672746,7.52458650129,0.00148395819283,0.0,80.527626,29.818365,77.4919972915,71.3977101496,3.20568,2.88860714195
 05/04  08:00:00,165.373990707,7.52836175718,0.0094596292877,0.0,80.527626,75.0917375,74.6315609919,41.9047264691,24.0426,8.68423452278
 05/04  09:00:00,165.466027449,7.59218634005,0.0043954195248,0.0,80.527626,75.0917375,75.600062198,31.1737226468,24.0426,20.3837395513
 05/04  10:00:00,172.503745936,8.05965570877,2.55118506955,0.0,80.527626,79.0911225,69.9457652037,20.3948202317,32.0568,17.494144972
 05/04  11:00:00,181.691887545,8.78906991563,10.2388514397,0.0,80.527626,79.0911225,55.4386028402,0.0,32.0568,23.3818028402
 05/04  12:00:00,188.059458197,9.23116421761,16.8165834531,0.0,80.527626,79.0911225,55.4821304706,0.0,32.0568,23.4253304706
 05/04  13:00:00,188.583602724,9.62602647108,20.9020092598,0.0,80.527626,75.0917375,42.4432707661,0.0320981439886,16.0284,26.3827726221
 05/04  14:00:00,190.862835556,10.1226215012,22.679477551,0.0,80.527626,75.0917375,33.5114771538,0.0,16.0284,17.4830771538
 05/04  15:00:00,191.466403976,10.5910449092,24.8339470545,0.0,80.527626,73.092045,23.6328639937,0.0135983880027,3.20568,20.4135856057
 05/04  16:00:00,185.719305419,8.51190546785,21.2819370268,0.0,80.527626,73.092045,6.1204396862,0.0262352152193,3.20568,2.88852447099
 05/04  17:00:00,137.131972545,7.54542049993,16.9522263474,0.0,80.527626,29.818365,8.96262724899,0.0,3.20568,5.75694724899
 05/04  18:00:00,135.265254493,7.52707580304,15.1216248209,0.0,80.527626,29.818365,8.97676336189,0.0,3.20568,5.77108336189
 05/04  19:00:00,131.750223058,7.52458650129,11.3985717852,0.0,80.527626,29.818365,11.6021799638,2.61543574941,3.20568,5.78106421441
 05/04  20:00:00,137.957113275,7.52458650129,9.07856636344,0.0,80.527626,29.818365,18.6488093626,6.78886934422,3.20568,8.65426001834
 05/04  21:00:00,55.7466195114,0.0,0.0,0.0,15.863942322,29.242365,8.98172224597,0.0,3.20568,5.77604224597
 05/04  22:00:00,55.5964892527,0.0,0.0,0.0,15.863942322,29.242365,6.09572348603,0.0,3.20568,2.89004348603
 05/04  23:00:00,56.3179074356,0.0,0.0,0.0,15.863942322,29.242365,8.96111225493,0.0,3.20568,5.75543225493
 05/04  24:00:00,55.6050224948,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/05  01:00:00,55.5974330762,0.0,0.0,0.0,15.863942322,29.242365,6.09017262002,0.0,3.20568,2.88449262002
 05/05  02:00:00,55.5851656829,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/05  03:00:00,55.5737248104,0.0,0.0,0.0,15.863942322,29.242365,6.0902376528,0.0,3.20568,2.8845576528
 05/05  04:00:00,56.6309511528,0.0,0.0,0.0,15.863942322,29.242365,6.09006463856,0.0,3.20568,2.88438463856
 05/05  05:00:00,56.4564045453,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/05  06:00:00,57.0617772525,7.52458650129,0.0,0.0,15.863942322,29.818365,120.152648521,114.062518394,3.20568,2.88445012674
 05/05  07:00:00,120.058705514,7.52458650129,0.00154846053664,0.0,80.527626,29.818365,79.1061227817,73.0119212758,3.20568,2.88852150591
 05/05  08:00:00,165.384807781,7.54920781467,0.00571263769417,0.0,80.527626,75.0917375,74.3782515234,38.7633226899,24.0426,11.5723288336
 05/05  09:00:00,165.541197088,7.67918502877,0.00342020298548,0.0,80.527626,75.0917375,70.7002108651,29.1856977246,24.0426,17.4719131406
 05/05  10:00:00,170.021464854,8.15813045323,0.00249450328557,0.0,80.527626,79.0911225,76.8606180852,24.3970391978,32.0568,20.4067788875
 05/05  11:00:00,173.761228325,8.82921608407,2.34211904585,0.0,80.527626,79.0911225,53.6895176447,1.17785434348,32.0568,20.4548633012
 05/05  12:00:00,177.863418816,9.49329821168,6.45542499556,0.0,80.527626,79.0911225,55.4822816948,0.0,32.0568,23.4254816948
 05/05  13:00:00,177.962874506,10.0944246411,9.91547808756,0.0,80.527626,75.0917375,45.8812116649,3.47262107437,16.0284,26.3801905906
 05/05  14:00:00,182.074483765,10.8022726145,13.305222683,0.0,80.527626,75.0917375,34.2203012984,0.709124169223,16.0284,17.4827771292
 05/05  15:00:00,184.654097582,12.2520473494,16.4463026812,0.0,80.527626,73.092045,23.9824426788,0.362899092897,3.20568,20.4138635859
 05/05  16:00:00,179.059800776,9.27556445571,13.9464792399,0.0,80.527626,73.092045,6.11875882218,0.0245573460068,3.20568,2.88852147617
 05/05  17:00:00,131.530816531,7.86827212816,11.1099565812,0.0,80.527626,29.818365,10.128394078,1.1657919859,3.20568,5.75692209213
 05/05  18:00:00,128.951659941,7.64883757301,8.76354211582,0.0,80.527626,29.818365,13.5827695594,4.60610171014,3.20568,5.77098784923
 05/05  19:00:00,127.028246563,7.53126197021,6.97222573305,0.0,80.527626,29.818365,17.0122588588,8.02566881761,3.20568,5.78091004121
 05/05  20:00:00,134.169820361,7.52458650129,5.55908952293,0.0,80.527626,29.818365,23.6467806716,11.7870998693,3.20568,8.65400080233
 05/05  21:00:00,55.5533818379,0.0,0.0,0.0,15.863942322,29.242365,8.98151564872,0.0,3.20568,5.77583564872
 05/05  22:00:00,55.5834331261,0.0,0.0,0.0,15.863942322,29.242365,6.09563481406,0.0,3.20568,2.88995481406
 05/05  23:00:00,56.3133919312,0.0,0.0,0.0,15.863942322,29.242365,6.3011758037,0.0,3.20568,3.0954958037
 05/05  24:00:00,55.593860118,0.0,0.0,0.0,15.863942322,29.242365,5.88259447072,0.0,3.20568,2.67691447072
 05/06  01:00:00,55.583946205,0.0,0.0,0.0,15.863942322,29.242365,6.08851404559,0.0,3.20568,2.88283404559
 05/06  02:00:00,55.5691661218,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  03:00:00,55.5573989396,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  04:00:00,55.7618380252,0.0,0.0,0.0,15.863942322,29.242365,6.08854615397,0.0,3.20568,2.88286615397
 05/06  05:00:00,55.741033639,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  06:00:00,47.1759434502,0.0,0.0,0.0,15.863942322,29.242365,6.08857788841,0.0,3.20568,2.88289788841
 05/06  07:00:00,47.1088912447,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  08:00:00,47.1030260323,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  09:00:00,47.1114566312,0.0,0.0,0.0,15.863942322,29.242365,6.09017098986,0.0,3.20568,2.88449098986
 05/06  10:00:00,47.096041725,0.0,0.0,0.0,15.863942322,29.242365,6.09023016545,0.0,3.20568,2.88455016545
 05/06  11:00:00,47.7794371109,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  12:00:00,47.0786563988,0.0,0.0,0.0,15.863942322,29.242365,6.09005173946,0.0,3.20568,2.88437173946
 05/06  13:00:00,47.1261269581,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  14:00:00,47.1369445252,0.0,0.0,0.0,15.863942322,29.242365,6.0886130641,0.0,3.20568,2.8829330641
 05/06  15:00:00,47.1219460657,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  16:00:00,47.0314691532,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  17:00:00,47.0344796291,0.0,0.0,0.0,15.863942322,29.242365,6.08848802271,0.0,3.20568,2.88280802271
 05/06  18:00:00,47.0335314587,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  19:00:00,47.2423817664,0.0,0.0,0.0,15.863942322,29.242365,6.08851936491,0.0,3.20568,2.88283936491
 05/06  20:00:00,55.7847596516,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  21:00:00,55.6483192253,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  22:00:00,55.4884609381,0.0,0.0,0.0,15.863942322,29.242365,6.08855066559,0.0,3.20568,2.88287066559
 05/06  23:00:00,56.1931159969,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  24:00:00,55.4690579983,0.0,0.0,0.0,15.863942322,29.242365,6.08858192667,0.0,3.20568,2.88290192667
 05/07  01:00:00,55.4597750766,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  02:00:00,55.4500393737,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  03:00:00,55.4408486969,0.0,0.0,0.0,15.863942322,29.242365,6.08860738158,0.0,3.20568,2.88292738158
 05/07  04:00:00,55.6476601491,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  05:00:00,55.6271108635,0.0,0.0,0.0,15.863942322,29.242365,6.08847765488,0.0,3.20568,2.88279765488
 05/07  06:00:00,47.0668528429,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  07:00:00,47.0303138546,0.0,0.0,0.0,15.863942322,29.242365,6.08850372913,0.0,3.20568,2.88282372913
 05/07  08:00:00,47.0626328902,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  09:00:00,47.0950953322,0.0,0.0,0.0,15.863942322,29.242365,6.0901085159,0.0,3.20568,2.8844285159
 05/07  10:00:00,47.1010962987,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  11:00:00,47.7920892947,0.0,0.0,0.0,15.863942322,29.242365,6.0901615008,0.0,3.20568,2.8844815008
 05/07  12:00:00,47.1122989434,0.0,0.0,0.0,15.863942322,29.242365,6.09021444788,0.0,3.20568,2.88453444788
 05/07  13:00:00,47.1531951752,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  14:00:00,47.1657087777,0.0,0.0,0.0,15.863942322,29.242365,6.08854908425,0.0,3.20568,2.88286908425
 05/07  15:00:00,47.1504625606,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  16:00:00,47.041107989,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  17:00:00,47.0254868782,0.0,0.0,0.0,15.863942322,29.242365,6.08857469494,0.0,3.20568,2.88289469494
 05/07  18:00:00,47.0162813098,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  19:00:00,47.2245209495,0.0,0.0,0.0,15.863942322,29.242365,6.08860027446,0.0,3.20568,2.88292027446
 05/07  20:00:00,55.7797266069,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  21:00:00,55.6596378893,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  22:00:00,55.5014056665,0.0,0.0,0.0,15.863942322,29.242365,6.08846996407,0.0,3.20568,2.88278996407
 05/07  23:00:00,56.2007363659,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  24:00:00,55.4891579233,0.0,0.0,0.0,15.863942322,29.242365,6.0884956709,0.0,3.20568,2.8828156709
 05/08  01:00:00,55.4868200399,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/08  02:00:00,55.4840076416,0.0,0.0,0.0,15.863942322,29.242365,6.0901664443,0.0,3.20568,2.8844864443
 05/08  03:00:00,55.4812538957,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/08  04:00:00,55.6939085017,0.0,0.0,0.0,15.863942322,29.242365,6.09021275189,0.0,3.20568,2.88453275189
 05/08  05:00:00,55.6793855553,0.0,0.0,0.0,15.863942322,29.242365,6.09002288512,0.0,3.20568,2.88434288512
 05/08  06:00:00,55.5131665269,7.52458650129,0.0,0.0,15.863942322,29.818365,285.473751533,282.248071533,3.20568,0.02
 05/08  07:00:00,120.150667554,7.52458650129,0.00135700953342,0.0,80.527626,29.818365,178.254027106,172.159898786,3.20568,2.88844832019
 05/08  08:00:00,165.385493475,7.52458650129,0.0056581098219,0.0,80.527626,75.0917375,152.848060549,117.233242024,24.0426,11.5722185248
 05/08  09:00:00,165.396057678,7.52458650129,0.00392390117481,0.0,80.527626,75.0917375,140.568437277,99.0508197931,24.0426,17.4750174839
 05/08  10:00:00,169.389258582,7.52508795599,0.00529211972581,0.0,80.527626,79.0911225,130.318988726,77.8639058014,32.0568,20.3982829249
 05/08  11:00:00,170.10385768,7.54424212342,0.0,0.0,80.527626,79.0911225,98.6837795061,46.1742183557,32.0568,20.4527611504
 05/08  12:00:00,169.427813043,7.57384846367,0.0,0.0,80.527626,79.0911225,94.2993655162,35.8960711512,32.0568,26.346494365
 05/08  13:00:00,165.705309706,7.82741806242,0.0,0.0,80.527626,75.0917375,82.1930853247,42.7175695421,16.0284,23.4471157827
 05/08  14:00:00,166.062651427,8.18488096517,0.0,0.0,80.527626,75.0917375,73.1914348329,39.6821182236,16.0284,17.4809166093
 05/08  15:00:00,164.318186765,8.46385225132,0.0,0.0,80.527626,73.092045,62.0977306564,38.4816431798,3.20568,20.4104074766
 05/08  16:00:00,163.27578722,7.53902288866,0.0,0.0,80.527626,73.092045,35.9080196954,29.8137487138,3.20568,2.88859098159
 05/08  17:00:00,119.983274215,7.52458650129,0.0,0.0,80.527626,29.818365,32.3951108934,26.3009711316,3.20568,2.88845976182
 05/08  18:00:00,119.986040611,7.52458650129,0.0,0.0,80.527626,29.818365,36.3934005229,24.5414534964,3.20568,8.64626702656
 05/08  19:00:00,120.210623963,7.52458650129,0.0,0.0,80.527626,29.818365,35.4769137605,26.4900428899,3.20568,5.78119087066
 05/08  20:00:00,128.767516599,7.52458650129,0.0,0.0,80.527626,29.818365,42.6250513374,30.7656719121,3.20568,8.6536994253
 05/08  21:00:00,55.655127909,0.0,0.0,0.0,15.863942322,29.242365,8.98151904196,0.0,3.20568,5.77583904196
 05/08  22:00:00,55.5308019054,0.0,0.0,0.0,15.863942322,29.242365,6.09573709911,0.0,3.20568,2.89005709911
 05/08  23:00:00,56.2627001582,0.0,0.0,0.0,15.863942322,29.242365,6.09344315045,0.0,3.20568,2.88776315045
 05/08  24:00:00,55.554012772,0.0,0.0,0.0,15.863942322,29.242365,6.0900921962,0.0,3.20568,2.8844121962
 05/09  01:00:00,55.5529600019,0.0,0.0,0.0,15.863942322,29.242365,6.09013189736,0.0,3.20568,2.88445189736
 05/09  02:00:00,55.5483065375,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/09  03:00:00,55.5445724532,0.0,0.0,0.0,15.863942322,29.242365,6.09017184693,0.0,3.20568,2.88449184693
 05/09  04:00:00,56.6134365137,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/09  05:00:00,56.4420708618,0.0,0.0,0.0,15.863942322,29.242365,6.09021194133,0.0,3.20568,2.88453194133
 05/09  06:00:00,55.6695971394,7.52458650129,0.0,0.0,15.863942322,29.818365,128.648356048,122.558339597,3.20568,2.88433645158
 05/09  07:00:00,120.084399652,7.52458650129,0.00163444631089,0.0,80.527626,29.818365,79.2424986003,73.1485226525,3.20568,2.8882959478
 05/09  08:00:00,165.366131205,7.52458650129,0.00611433603223,0.0,80.527626,75.0917375,78.6955665716,45.9707852416,24.0426,8.68218132998
 05/09  09:00:00,165.404743304,7.53595015254,0.00462350243809,0.0,80.527626,75.0917375,86.2681223263,41.8424925586,24.0426,20.3830297677
 05/09  10:00:00,169.440964342,7.56818323312,0.00286978089809,0.0,80.527626,79.0911225,86.5789386425,37.0371839426,32.0568,17.4849546999
 05/09  11:00:00,170.383698449,7.80682511911,0.0,0.0,80.527626,79.0911225,69.9806919047,14.5519417638,32.0568,23.3719501408
 05/09  12:00:00,170.606059434,8.18260482309,0.544502017781,0.0,80.527626,79.0911225,62.1739682738,6.69979699729,32.0568,23.4173712765
 05/09  13:00:00,168.905457361,8.51424573525,2.47861121497,0.0,80.527626,75.0917375,57.6713082894,18.1974285988,16.0284,23.4454796906
 05/09  14:00:00,170.207411704,8.8113493215,3.47826805447,0.0,80.527626,75.0917375,53.07552346,16.6565988563,16.0284,20.3905246037
 05/09  15:00:00,168.50334416,9.00567948717,3.60349200763,0.0,80.527626,73.092045,40.1644425784,19.463783029,3.20568,17.4949795494
 05/09  16:00:00,165.963931542,7.61027747151,2.57730224963,0.0,80.527626,73.092045,24.6298067818,18.5356180509,3.20568,2.88850873097
 05/09  17:00:00,121.595698495,7.52458650129,1.58487330019,0.0,80.527626,29.818365,28.864504661,19.901934877,3.20568,5.75688978403
 05/09  18:00:00,121.243343055,7.52458650129,1.23615252738,0.0,80.527626,29.818365,29.4949281459,20.5183566928,3.20568,5.77089145308
 05/09  19:00:00,121.145504945,7.52458650129,1.13951786151,0.0,80.527626,29.818365,29.9990102301,21.0127495861,3.20568,5.78058064395
 05/09  20:00:00,128.82363704,7.52458650129,0.24998423497,0.0,80.527626,29.818365,35.5009974319,23.6419296417,3.20568,8.65338779021
 05/09  21:00:00,55.5279831095,0.0,0.0,0.0,15.863942322,29.242365,8.98189409308,0.0,3.20568,5.77621409308
 05/09  22:00:00,55.5664679253,0.0,0.0,0.0,15.863942322,29.242365,6.09542002918,0.0,3.20568,2.88974002918
 05/09  23:00:00,56.2930828023,0.0,0.0,0.0,15.863942322,29.242365,6.09324740372,0.0,3.20568,2.88756740372
 05/09  24:00:00,55.5850557041,0.0,0.0,0.0,15.863942322,29.242365,6.09006212207,0.0,3.20568,2.88438212207
 05/10  01:00:00,55.5816315233,0.0,0.0,0.0,15.863942322,29.242365,6.09009618901,0.0,3.20568,2.88441618901
 05/10  02:00:00,55.5756567691,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/10  03:00:00,55.5705970695,0.0,0.0,0.0,15.863942322,29.242365,6.09012981012,0.0,3.20568,2.88444981012
 05/10  04:00:00,55.7893337534,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/10  05:00:00,55.7728654984,0.0,0.0,0.0,15.863942322,29.242365,6.09016359895,0.0,3.20568,2.88448359895
 05/10  06:00:00,55.3030141943,7.52458650129,0.0,0.0,15.863942322,29.818365,98.5408622371,92.4506647823,3.20568,2.88451745482
 05/10  07:00:00,120.081720133,7.52458650129,0.00167392332271,0.0,80.527626,29.818365,56.1527697927,50.0586313736,3.20568,2.88845841913
 05/10  08:00:00,165.380207348,7.52626063347,0.00642634067624,0.0,80.527626,75.0917375,61.671030557,28.9459861106,24.0426,8.68244444637
 05/10  09:00:00,165.449874297,7.56885765718,0.00469090333157,0.0,80.527626,75.0917375,73.5299049558,29.1069385008,24.0426,20.380366455
 05/10  10:00:00,175.087414484,8.08656483905,5.08798634467,0.0,80.527626,79.0911225,66.5705730295,17.0291938711,32.0568,17.4845791584
 05/10  11:00:00,183.218798919,8.65483986219,11.8919069719,0.0,80.527626,79.0911225,55.4276203607,0.0,32.0568,23.3708203607
 05/10  12:00:00,190.357115031,9.29578025006,19.0430650664,0.0,80.527626,79.0911225,55.4723963813,0.0,32.0568,23.4155963813
 05/10  13:00:00,194.728070724,9.98112571514,26.6654821171,0.0,80.527626,75.0917375,39.4977102922,0.0263993363072,16.0284,23.4429109559
 05/10  14:00:00,204.374685599,11.1302251027,35.1317838999,0.0,80.527626,75.0917375,36.419475646,0.0,16.0284,20.391075646
 05/10  15:00:00,220.527901587,12.9576860827,51.4144524761,0.0,80.527626,73.092045,20.7041639772,0.00426099912674,3.20568,17.4942229781
 05/10  16:00:00,221.011522888,10.5731316273,54.3499833618,0.0,80.527626,73.092045,6.10722501787,0.0131177481752,3.20568,2.8884272697
 05/10  17:00:00,167.904342424,8.70694247751,46.3820832785,0.0,80.527626,29.818365,8.7432977238,0.0,3.20568,5.5376177238
 05/10  18:00:00,164.734588565,8.54597708299,43.3833451942,0.0,80.527626,29.818365,9.19525710401,0.0,3.20568,5.98957710401
 05/10  19:00:00,158.51673626,8.20985805291,37.2419745671,0.0,80.527626,29.818365,8.98669096705,0.0,3.20568,5.78101096705
 05/10  20:00:00,160.472029937,7.96936874144,32.3335727535,0.0,80.527626,29.818365,11.859052305,0.0,3.20568,8.65337230495
 05/10  21:00:00,55.9532487397,0.0,0.0,0.0,15.863942322,29.242365,8.98123219295,0.0,3.20568,5.77555219295
 05/10  22:00:00,55.7551531173,0.0,0.0,0.0,15.863942322,29.242365,6.09562187599,0.0,3.20568,2.88994187599
 05/10  23:00:00,56.4562435413,0.0,0.0,0.0,15.863942322,29.242365,6.09332895841,0.0,3.20568,2.88764895841
 05/10  24:00:00,55.744997626,0.0,0.0,0.0,15.863942322,29.242365,6.0899860108,0.0,3.20568,2.8843060108
 05/11  01:00:00,55.7364888724,0.0,0.0,0.0,15.863942322,29.242365,6.09001312866,0.0,3.20568,2.88433312866
 05/11  02:00:00,55.7292105922,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/11  03:00:00,55.7228638305,0.0,0.0,0.0,15.863942322,29.242365,6.09004053035,0.0,3.20568,2.88436053035
 05/11  04:00:00,55.9717281812,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/11  05:00:00,55.9519058482,0.0,0.0,0.0,15.863942322,29.242365,6.09006809221,0.0,3.20568,2.88438809221
 05/11  06:00:00,69.0076342536,7.52458650129,13.6200374333,0.0,15.863942322,29.818365,13.2369820898,7.14688637539,3.20568,2.88441571442
 05/11  07:00:00,133.809915393,7.52458650129,13.6140678071,0.0,80.527626,29.818365,7.35981929719,1.26560240884,3.20568,2.88853688835
 05/11  08:00:00,183.75275834,8.37195352184,17.3982511389,0.0,80.527626,75.0917375,32.7332437047,0.00808965014671,24.0426,8.68255405457
 05/11  09:00:00,187.056493775,9.16375252684,19.8819447125,0.0,80.527626,75.0917375,42.2246225628,0.707277286994,24.0426,17.4747452758
 05/11  10:00:00,194.4488313,9.57774832825,22.8450503646,0.0,80.527626,79.0911225,52.4495494743,0.0,32.0568,20.3927494743
 05/11  11:00:00,201.634848515,10.0640033629,28.7857254033,0.0,80.527626,79.0911225,52.5232962141,0.0156678036641,32.0568,20.4508284104
 05/11  12:00:00,206.239630074,10.7241743938,33.4211216491,0.0,80.527626,79.0911225,55.4726422242,0.0,32.0568,23.4158422242
 05/11  13:00:00,196.493817879,11.1698738406,27.249369465,0.0,80.527626,75.0917375,42.4818143642,0.0850020286953,16.0284,26.3684123355
 05/11  14:00:00,193.382021645,11.4833714935,23.8460514066,0.0,80.527626,75.0917375,33.5404182511,0.0366143076769,16.0284,17.4754039435
 05/11  15:00:00,191.676668938,11.7696284147,23.8907503014,0.0,80.527626,73.092045,23.6290737365,0.0148698818891,3.20568,20.4085238546
 05/11  16:00:00,181.395462614,8.95248527188,16.5628915377,0.0,80.527626,73.092045,7.8521470034,1.75793773266,3.20568,2.88852927074
 05/11  17:00:00,128.175918823,7.62200083845,7.99587613569,0.0,80.527626,29.818365,14.5968647975,8.50280586209,3.20568,2.88837893536
 05/11  18:00:00,122.123409239,7.52720083801,2.08890236866,0.0,80.527626,29.818365,26.0452319002,17.069349618,3.20568,5.77020228222
 05/11  19:00:00,120.222007467,7.52458650129,0.0,0.0,80.527626,29.818365,42.1011175287,30.235034253,3.20568,8.66040327577
 05/11  20:00:00,127.340253101,7.52458650129,0.0,0.0,80.527626,29.818365,56.7250736011,47.7434975524,3.20568,5.77589604863
 05/11  21:00:00,55.6443817848,0.0,0.0,0.0,15.863942322,29.242365,11.8594464998,0.0,3.20568,8.6537664998
 05/11  22:00:00,55.5200973655,0.0,0.0,0.0,15.863942322,29.242365,6.09579264866,0.0,3.20568,2.89011264866
 05/11  23:00:00,56.2555919153,0.0,0.0,0.0,15.863942322,29.242365,6.09325886797,0.0,3.20568,2.88757886797
 05/11  24:00:00,55.5254845561,0.0,0.0,0.0,15.863942322,29.242365,6.0900689265,0.0,3.20568,2.8843889265
 05/12  01:00:00,55.5166927022,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/12  02:00:00,55.5024591292,0.0,0.0,0.0,15.863942322,29.242365,6.0900868761,0.0,3.20568,2.8844068761
 05/12  03:00:00,55.4894437408,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/12  04:00:00,56.5383734421,0.0,0.0,0.0,15.863942322,29.242365,6.09010794319,0.0,3.20568,2.88442794319
 05/12  05:00:00,56.3665263929,0.0,0.0,0.0,15.863942322,29.242365,6.09012913149,0.0,3.20568,2.88444913149
 05/12  06:00:00,55.986283946,7.52458650129,0.0,0.0,15.863942322,29.818365,371.086036439,367.860356439,3.20568,0.02
 05/12  07:00:00,120.312769321,7.52458650129,0.00100762343717,0.0,80.527626,29.818365,231.681304639,225.58740221,3.20568,2.88822242902
 05/12  08:00:00,165.524586434,7.52458650129,0.00383932782331,0.0,80.527626,75.0917375,195.699686785,160.086944136,24.0426,11.5701426487
 05/12  09:00:00,165.485672888,7.52462425622,0.003060063151,0.0,80.527626,75.0917375,168.215347884,126.704913845,24.0426,17.4678340399
 05/12  10:00:00,169.447375226,7.54582004647,0.0040740562281,0.0,80.527626,79.0911225,149.487305689,97.0313232663,32.0568,20.3991824227
 05/12  11:00:00,170.260240193,7.66339709961,0.0,0.0,80.527626,79.0911225,118.15424158,65.6508112837,32.0568,20.4466302963
 05/12  12:00:00,169.927504837,8.06591203663,0.0,0.0,80.527626,79.0911225,110.478069923,55.0095331351,32.0568,23.4117367879
 05/12  13:00:00,166.392140707,8.52774461961,0.0,0.0,80.527626,75.0917375,94.7418371098,55.2738734834,16.0284,23.4395636264
 05/12  14:00:00,166.571672305,8.71863333309,0.0,0.0,80.527626,75.0917375,83.2597609139,46.8492060547,16.0284,20.3821548593
 05/12  15:00:00,164.649465918,8.8258595521,0.0,0.0,80.527626,73.092045,68.4891135764,47.7899024883,3.20568,17.4935310881
 05/12  16:00:00,163.249608518,7.55619256058,0.0,0.0,80.527626,73.092045,47.8251080577,38.8628433205,3.20568,5.75658473714
 05/12  17:00:00,119.941780788,7.52458650129,0.0,0.0,80.527626,29.818365,59.845895124,53.751797647,3.20568,2.88841747698
 05/12  18:00:00,119.957384388,7.52458650129,0.0,0.0,80.527626,29.818365,83.0216430068,74.0451822694,3.20568,5.77078073741
 05/12  19:00:00,119.984743382,7.52458650129,0.0,0.0,80.527626,29.818365,105.671471856,96.6854987269,3.20568,5.78029312869
 05/12  20:00:00,127.187221754,7.52458650129,0.0,0.0,80.527626,29.818365,142.18159484,130.323046479,3.20568,8.65286836176
 05/12  21:00:00,55.3782957198,0.0,0.0,0.0,15.863942322,29.242365,8.98143593544,0.0,3.20568,5.77575593544
 05/12  22:00:00,55.4207678176,0.0,0.0,0.0,15.863942322,29.242365,6.09575323711,0.0,3.20568,2.89007323711
 05/12  23:00:00,56.1946447506,0.0,0.0,0.0,15.863942322,29.242365,6.09306706819,0.0,3.20568,2.88738706819
 05/12  24:00:00,55.4326442796,0.0,0.0,0.0,15.863942322,29.242365,6.09012572445,0.0,3.20568,2.88444572445
 05/13  01:00:00,55.4358758357,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  02:00:00,55.4282542528,0.0,0.0,0.0,15.863942322,29.242365,6.08844677395,0.0,3.20568,2.88276677395
 05/13  03:00:00,55.4188883835,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  04:00:00,55.6260205182,0.0,0.0,0.0,15.863942322,29.242365,6.08843904466,0.0,3.20568,2.88275904466
 05/13  05:00:00,55.6063632596,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  06:00:00,47.0469572522,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  07:00:00,47.0038980095,0.0,0.0,0.0,15.863942322,29.242365,6.08843101983,0.0,3.20568,2.88275101983
 05/13  08:00:00,47.0346915718,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  09:00:00,47.0720190578,0.0,0.0,0.0,15.863942322,29.242365,6.09010869855,0.0,3.20568,2.88442869855
 05/13  10:00:00,47.0780957288,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  11:00:00,47.7703286066,0.0,0.0,0.0,15.863942322,29.242365,6.09012361297,0.0,3.20568,2.88444361297
 05/13  12:00:00,47.0721093598,0.0,0.0,0.0,15.863942322,29.242365,6.09013855231,0.0,3.20568,2.88445855231
 05/13  13:00:00,47.1133971153,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  14:00:00,47.1273874548,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  15:00:00,47.1175779435,0.0,0.0,0.0,15.863942322,29.242365,6.08845379561,0.0,3.20568,2.88277379561
 05/13  16:00:00,47.0244443823,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  17:00:00,47.0253850258,0.0,0.0,0.0,15.863942322,29.242365,6.08844537251,0.0,3.20568,2.88276537251
 05/13  18:00:00,47.0229814618,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  19:00:00,47.2282228947,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  20:00:00,54.3446931344,0.0,0.0,0.0,15.863942322,29.242365,6.08843693829,0.0,3.20568,2.88275693829
 05/13  21:00:00,55.6443568539,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  22:00:00,55.4718355454,0.0,0.0,0.0,15.863942322,29.242365,6.08842850082,0.0,3.20568,2.88274850082
 05/13  23:00:00,56.17903449,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  24:00:00,55.4470049277,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  01:00:00,55.4378576581,0.0,0.0,0.0,15.863942322,29.242365,6.08841766571,0.0,3.20568,2.88273766571
 05/14  02:00:00,55.4235790712,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  03:00:00,55.4046007392,0.0,0.0,0.0,15.863942322,29.242365,6.08840445127,0.0,3.20568,2.88272445127
 05/14  04:00:00,55.6033229482,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  05:00:00,55.5832001579,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  06:00:00,47.0227987889,0.0,0.0,0.0,15.863942322,29.242365,6.08854408407,0.0,3.20568,2.88286408407
 05/14  07:00:00,46.9818974567,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  08:00:00,47.0336904601,0.0,0.0,0.0,15.863942322,29.242365,6.09005743232,0.0,3.20568,2.88437743232
 05/14  09:00:00,47.084393215,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  10:00:00,47.0952174164,0.0,0.0,0.0,15.863942322,29.242365,6.09006601258,0.0,3.20568,2.88438601258
 05/14  11:00:00,47.7944223686,0.0,0.0,0.0,15.863942322,29.242365,6.09007463515,0.0,3.20568,2.88439463515
 05/14  12:00:00,47.1158560321,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  13:00:00,47.1743397503,0.0,0.0,0.0,15.863942322,29.242365,6.09008327711,0.0,3.20568,2.88440327711
 05/14  14:00:00,47.2134665251,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  15:00:00,47.2240230525,0.0,0.0,0.0,15.863942322,29.242365,6.08840249657,0.0,3.20568,2.88272249657
 05/14  16:00:00,47.1455140636,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  17:00:00,47.154616397,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  18:00:00,47.1533525084,0.0,0.0,0.0,15.863942322,29.242365,6.08854155247,0.0,3.20568,2.88286155247
 05/14  19:00:00,47.3646955798,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  20:00:00,54.4584014279,0.0,0.0,0.0,15.863942322,29.242365,6.08852728919,0.0,3.20568,2.88284728919
 05/14  21:00:00,55.7368928397,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  22:00:00,55.5683598631,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  23:00:00,56.2464194228,0.0,0.0,0.0,15.863942322,29.242365,6.08851303548,0.0,3.20568,2.88283303548
 05/14  24:00:00,55.5359329459,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/15  01:00:00,55.5305761661,0.0,0.0,0.0,15.863942322,29.242365,6.09001966367,0.0,3.20568,2.88433966367
 05/15  02:00:00,55.5244431913,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/15  03:00:00,55.5139662064,0.0,0.0,0.0,15.863942322,29.242365,6.09002155321,0.0,3.20568,2.88434155321
 05/15  04:00:00,55.723440122,0.0,0.0,0.0,15.863942322,29.242365,6.09002365329,0.0,3.20568,2.88434365329
 05/15  05:00:00,55.7096322478,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/15  06:00:00,55.3697430391,7.52458650129,0.0,0.0,15.863942322,29.818365,158.947910087,152.857884227,3.20568,2.88434586042
 05/15  07:00:00,120.047965565,7.52458650129,0.00122303907281,0.0,80.527626,29.818365,95.4391814174,89.3450781088,3.20568,2.88842330862
 05/15  08:00:00,165.315777529,7.52458650129,0.00454348192428,0.0,80.527626,75.0917375,75.9342188938,43.2104096414,24.0426,8.68120925244
 05/15  09:00:00,166.011597501,7.52851162463,0.654503796912,0.0,80.527626,75.0917375,71.5130011762,27.0907005789,24.0426,20.3797005973
 05/15  10:00:00,172.423328157,7.58853198593,2.97165992678,0.0,80.527626,79.0911225,66.4608699063,16.9268866018,32.0568,17.4771833045
 05/15  11:00:00,175.565029852,8.0429521481,4.92027507294,0.0,80.527626,79.0911225,52.4999987586,0.0,32.0568,20.4431987586
 05/15  12:00:00,176.990984417,8.56939156202,6.51166536666,0.0,80.527626,79.0911225,55.4629744544,0.0,32.0568,23.4061744544
 05/15  13:00:00,171.871838893,8.93209865815,5.02964100328,0.0,80.527626,75.0917375,51.0576761842,8.66691558293,16.0284,26.3623606013
 05/15  14:00:00,169.85012826,9.14013549255,2.82697896176,0.0,80.527626,75.0917375,46.4966359275,13.0018089649,16.0284,17.4664269626
 05/15  15:00:00,165.326721225,9.17360262824,0.313980180902,0.0,80.527626,73.092045,50.8950331097,30.1974437685,3.20568,17.4919093411
 05/15  16:00:00,163.321404218,7.59132935104,0.0,0.0,80.527626,73.092045,71.0417436276,62.0795293673,3.20568,5.75653426022
 05/15  17:00:00,119.988223891,7.52458650129,0.0,0.0,80.527626,29.818365,87.1388219164,81.0447085825,3.20568,2.88843333389
 05/15  18:00:00,119.993990653,7.52458650129,0.0,0.0,80.527626,29.818365,96.4227919254,87.4464978437,3.20568,5.77061408177
 05/15  19:00:00,120.216630946,7.52458650129,0.0,0.0,80.527626,29.818365,101.238775153,92.2531466362,3.20568,5.77994851708
 05/15  20:00:00,127.348083822,7.52458650129,0.0,0.0,80.527626,29.818365,104.181974784,92.3238972559,3.20568,8.65239752826
 05/15  21:00:00,55.5961403417,0.0,0.0,0.0,15.863942322,29.242365,8.98092011628,0.0,3.20568,5.77524011628
 05/15  22:00:00,55.4870009505,0.0,0.0,0.0,15.863942322,29.242365,6.09553926669,0.0,3.20568,2.88985926669
 05/15  23:00:00,56.2399084598,0.0,0.0,0.0,15.863942322,29.242365,6.09324871129,0.0,3.20568,2.88756871129
 05/15  24:00:00,55.5102483247,0.0,0.0,0.0,15.863942322,29.242365,6.08992542127,0.0,3.20568,2.88424542127
 05/16  01:00:00,55.5090086432,0.0,0.0,0.0,15.863942322,29.242365,6.08992074691,0.0,3.20568,2.88424074691
 05/16  02:00:00,55.5006209947,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/16  03:00:00,55.4932416336,0.0,0.0,0.0,15.863942322,29.242365,6.08991642993,0.0,3.20568,2.88423642993
 05/16  04:00:00,56.5477853143,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/16  05:00:00,54.9541410251,0.0,0.0,0.0,15.863942322,29.242365,6.08991230096,0.0,3.20568,2.88423230096
 05/16  06:00:00,55.7980157045,7.52458650129,0.0,0.0,15.863942322,29.818365,222.393374418,216.303466148,3.20568,2.88422826914
 05/16  07:00:00,120.133378903,7.52458650129,0.00129961502074,0.0,80.527626,29.818365,156.862003893,150.768074583,3.20568,2.88824931024
 05/16  08:00:00,165.383132574,7.52458650129,0.00500990008252,0.0,80.527626,75.0917375,140.400621255,107.677273983,24.0426,8.68074727268
 05/16  09:00:00,165.398221883,7.52458650129,0.00383782959588,0.0,80.527626,75.0917375,134.801740009,93.2916786789,24.0426,17.4674613305
 05/16  10:00:00,169.408562486,7.53850181696,0.00243858696264,0.0,80.527626,79.0911225,132.897409666,80.4488069063,32.0568,20.3918027598
 05/16  11:00:00,170.134774756,7.56189690333,0.0,0.0,80.527626,79.0911225,105.736940658,53.2394617935,32.0568,20.4406788648
 05/16  12:00:00,169.603141341,7.73816577667,0.0,0.0,80.527626,79.0911225,104.091617408,48.6302628604,32.0568,23.4045545473
 05/16  13:00:00,165.993039623,8.10878186634,0.0,0.0,80.527626,75.0917375,94.0089580374,54.5471771286,16.0284,23.4333809088
 05/16  14:00:00,166.31140155,8.43232300022,0.0,0.0,80.527626,75.0917375,76.1012054443,42.5980808164,16.0284,17.4747246279
 05/16  15:00:00,164.515231691,8.658642668,0.0,0.0,80.527626,73.092045,65.7155358821,42.1099144574,3.20568,20.3999414246
 05/16  16:00:00,163.276125205,7.54235583635,0.0,0.0,80.527626,73.092045,40.924364152,34.8304622416,3.20568,2.88822191036
 05/16  17:00:00,119.97694368,7.52458650129,0.0,0.0,80.527626,29.818365,41.6323729237,35.538434317,3.20568,2.88825860668
 05/16  18:00:00,119.979923451,7.52458650129,0.0,0.0,80.527626,29.818365,45.5759021179,36.60016327,3.20568,5.77005884789
 05/16  19:00:00,119.981707659,7.52458650129,0.0,0.0,80.527626,29.818365,49.6154476291,37.750084656,3.20568,8.65968297314
 05/16  20:00:00,127.127457496,7.52458650129,0.0,0.0,80.527626,29.818365,47.961829208,38.9808444954,3.20568,5.77530471252
 05/16  21:00:00,55.4945591078,0.0,0.0,0.0,15.863942322,29.242365,11.8582854884,0.0,3.20568,8.65260548841
 05/16  22:00:00,55.5306819621,0.0,0.0,0.0,15.863942322,29.242365,6.0954640751,0.0,3.20568,2.8897840751
 05/16  23:00:00,56.2717438764,0.0,0.0,0.0,15.863942322,29.242365,6.09293795066,0.0,3.20568,2.88725795066
 05/16  24:00:00,55.5680349991,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/17  01:00:00,55.5636841714,0.0,0.0,0.0,15.863942322,29.242365,6.08999427564,0.0,3.20568,2.88431427564
 05/17  02:00:00,55.5598841576,0.0,0.0,0.0,15.863942322,29.242365,6.08998339583,0.0,3.20568,2.88430339583
 05/17  03:00:00,55.554161761,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/17  04:00:00,55.7497235664,0.0,0.0,0.0,15.863942322,29.242365,6.08997276443,0.0,3.20568,2.88429276443
 05/17  05:00:00,54.2980594517,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/17  06:00:00,55.324885181,7.52458650129,0.0,0.0,15.863942322,29.818365,135.82363063,129.73352807,3.20568,2.88442255976
 05/17  07:00:00,120.078617857,7.52458650129,0.00154949092014,0.0,80.527626,29.818365,86.8674352984,80.7735964184,3.20568,2.88815888009
 05/17  08:00:00,165.359289937,7.52458650129,0.0059178434308,0.0,80.527626,75.0917375,84.7725373807,49.1614375472,24.0426,11.5684998335
 05/17  09:00:00,165.57825227,7.54289715563,0.173664596444,0.0,80.527626,75.0917375,74.4414551276,32.9395327199,24.0426,17.4593224076
 05/17  10:00:00,171.37424596,7.66411616269,1.82876765926,0.0,80.527626,79.0911225,72.2575780743,22.7225206194,32.0568,17.4782574549
 05/17  11:00:00,175.369781368,8.15118987824,4.61107273838,0.0,80.527626,79.0911225,53.8976757104,1.40050880089,32.0568,20.4403669096
 05/17  12:00:00,180.086889923,8.67203368985,9.47458290741,0.0,80.527626,79.0911225,55.4617482944,0.0,32.0568,23.4049482944
 05/17  13:00:00,184.109120916,9.18973379141,16.9113400751,0.0,80.527626,75.0917375,42.6407306372,0.252378040775,16.0284,26.3599525964
 05/17  14:00:00,190.020891901,9.71577223007,22.2585375604,0.0,80.527626,75.0917375,33.4930789094,0.0,16.0284,17.4646789094
 05/17  15:00:00,191.243877953,10.3419228484,24.8658074459,0.0,80.527626,73.092045,20.7093068036,0.0128921178287,3.20568,17.4907346858
 05/17  16:00:00,187.764402328,8.50681688591,23.3249958356,0.0,80.527626,73.092045,8.97423731651,0.0123852698461,3.20568,5.75617204666
 05/17  17:00:00,138.883612,7.6009335676,18.6333606753,0.0,80.527626,29.818365,6.09391247122,0.0,3.20568,2.88823247122
 05/17  18:00:00,135.419723836,7.54466900477,15.2548691591,0.0,80.527626,29.818365,9.06469969796,0.088939613136,3.20568,5.77008008483
 05/17  19:00:00,133.50377356,7.52913705709,13.1281331855,0.0,80.527626,29.818365,10.9504380902,1.96557967492,3.20568,5.77917841524
 05/17  20:00:00,139.175736868,7.52459159682,11.6895380642,0.0,80.527626,29.818365,16.4758989086,4.61809000562,3.20568,8.65212890295
 05/17  21:00:00,55.8074991611,0.0,0.0,0.0,15.863942322,29.242365,8.98105739063,0.0,3.20568,5.77537739063
 05/17  22:00:00,55.6642140336,0.0,0.0,0.0,15.863942322,29.242365,6.09518583223,0.0,3.20568,2.88950583223
 05/17  23:00:00,56.3854157721,0.0,0.0,0.0,15.863942322,29.242365,6.09289644437,0.0,3.20568,2.88721644437
 05/17  24:00:00,55.6741590592,0.0,0.0,0.0,15.863942322,29.242365,6.09004255587,0.0,3.20568,2.88436255587
 05/18  01:00:00,55.6648044439,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/18  02:00:00,55.6559087468,0.0,0.0,0.0,15.863942322,29.242365,6.09002367002,0.0,3.20568,2.88434367002
 05/18  03:00:00,55.6477468631,0.0,0.0,0.0,15.863942322,29.242365,6.09000658147,0.0,3.20568,2.88432658147
 05/18  04:00:00,55.8645354195,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/18  05:00:00,54.4148229308,0.0,0.0,0.0,15.863942322,29.242365,6.08998966537,0.0,3.20568,2.88430966537
 05/18  06:00:00,61.7079754817,7.52458650129,6.37968226012,0.0,15.863942322,29.818365,38.5019424461,35.2762624461,3.20568,0.02
 05/18  07:00:00,129.027775865,7.52458650129,8.87424943163,0.0,80.527626,29.818365,20.3361898153,14.2422868759,3.20568,2.88822293945
 05/18  08:00:00,179.896612237,7.86995029216,14.0625954877,0.0,80.527626,75.0917375,37.7766525541,2.16593938247,24.0426,11.5681131716
