Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/18  09:00:00,195.658311907,8.95027691841,28.6323465486,0.0,80.527626,75.0917375,41.510702167,0.0,24.0426,17.468102167
 05/18  10:00:00,220.482261912,9.85403736711,48.4568842893,0.0,80.527626,79.0911225,49.5366750936,0.0,32.0568,17.4798750936
 05/18  11:00:00,241.346843369,11.0772986083,67.3538217987,0.0,80.527626,79.0911225,55.4148856034,0.0,32.0568,23.3580856034
 05/18  12:00:00,255.110945002,13.0256494982,79.8605930221,0.0,80.527626,79.0911225,55.4640709234,0.0063088769255,32.0568,23.4009620464
 05/18  13:00:00,264.494014279,15.6192544792,90.6279490841,0.0,80.527626,75.0917375,39.4661353501,0.00875888342151,16.0284,23.4289764666
 05/18  14:00:00,279.339131263,18.3040416371,102.772079837,0.0,80.527626,75.0917375,33.499392005,0.00480937280155,16.0284,17.4661826322
 05/18  15:00:00,290.86907659,21.3194673319,113.272989955,0.0,80.527626,73.092045,23.6297320338,0.0209821686591,3.20568,20.4030698651
 05/18  16:00:00,277.850735505,16.4859683589,105.072628283,0.0,80.527626,73.092045,6.14580578509,0.051875177226,3.20568,2.88825060786
 05/18  17:00:00,213.302993792,12.564426678,87.7208680977,0.0,80.527626,29.818365,6.10275604838,0.00901797893874,3.20568,2.88805806944
 05/18  18:00:00,203.274404852,11.6136366579,78.7364186466,0.0,80.527626,29.818365,8.98523545003,0.0090353055573,3.20568,5.77052014447
 05/18  19:00:00,193.275199428,10.4857413192,69.5937030381,0.0,80.527626,29.818365,8.99362087721,0.00826498132614,3.20568,5.77967589589
 05/18  20:00:00,190.261187166,9.55149340312,60.4114184063,0.0,80.527626,29.818365,11.8618214099,0.00418053285666,3.20568,8.65196087704
 05/18  21:00:00,56.0611411786,0.0,0.0,0.0,15.863942322,29.242365,8.98047843593,0.0,3.20568,5.77479843593
 05/18  22:00:00,55.8659225479,0.0,0.0,0.0,15.863942322,29.242365,6.09536160826,0.0,3.20568,2.88968160826
 05/18  23:00:00,56.5805059955,0.0,0.0,0.0,15.863942322,29.242365,6.0930726917,0.0,3.20568,2.8873926917
 05/18  24:00:00,55.8674650886,0.0,0.0,0.0,15.863942322,29.242365,6.08999131171,0.0,3.20568,2.88431131171
 05/19  01:00:00,55.8561577857,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/19  02:00:00,55.8438161311,0.0,0.0,0.0,15.863942322,29.242365,6.08996677677,0.0,3.20568,2.88428677677
 05/19  03:00:00,55.8328094705,0.0,0.0,0.0,15.863942322,29.242365,6.08994335205,0.0,3.20568,2.88426335205
 05/19  04:00:00,57.1950620308,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/19  05:00:00,55.5555114134,0.0,0.0,0.0,15.863942322,29.242365,6.0899201185,0.0,3.20568,2.8842401185
 05/19  06:00:00,83.7868643847,7.67514767465,27.6570956138,0.0,15.863942322,29.818365,3.22568,0.0,3.20568,0.02
 05/19  07:00:00,151.486051365,7.52458650129,31.1096832746,0.0,80.527626,29.818365,8.96177764175,0.0,3.20568,5.75609764175
 05/19  08:00:00,220.74577142,10.3024617141,52.2656581311,0.0,80.527626,75.0917375,32.7311662553,0.00755845136998,24.0426,8.68100780392
 05/19  09:00:00,231.718126241,11.9596696644,61.5618865128,0.0,80.527626,75.0917375,41.5073300489,0.00241039130877,24.0426,17.4623196576
 05/19  10:00:00,246.419865503,13.2207257648,70.9872278737,0.0,80.527626,79.0911225,49.5392017763,0.00286489484567,32.0568,17.4795368815
 05/19  11:00:00,264.098349396,14.640253633,86.5079201302,0.0,80.527626,79.0911225,55.4172857575,0.00367054596316,32.0568,23.3568152115
 05/19  12:00:00,276.048888586,16.2890469063,97.4949042652,0.0,80.527626,79.0911225,53.9180978956,0.00503742669859,32.0568,21.8562604689
 05/19  13:00:00,280.117007683,18.6051100159,103.226623236,0.0,80.527626,75.0917375,41.0082093399,0.00770416667538,16.0284,24.9721051732
 05/19  14:00:00,292.683042853,22.0363899737,112.346017484,0.0,80.527626,75.0917375,33.5022315697,0.00946058216891,16.0284,17.4643709875
 05/19  15:00:00,294.805840977,23.1422072169,115.358564143,0.0,80.527626,73.092045,20.7048960517,0.0107351326738,3.20568,17.488480919
 05/19  16:00:00,278.791795338,18.0640300425,104.424367134,0.0,80.527626,73.092045,8.98507891919,0.0231104642623,3.20568,5.75628845492
 05/19  17:00:00,207.868866149,12.4706730049,82.3858703914,0.0,80.527626,29.818365,6.10316863887,0.00922062091537,3.20568,2.88826801795
 05/19  18:00:00,199.16155094,11.6032741922,74.6585594736,0.0,80.527626,29.818365,8.98722619267,0.011527324008,3.20568,5.77001886866
 05/19  19:00:00,188.45517073,10.4475237585,65.1283578557,0.0,80.527626,29.818365,8.99297083416,0.00817661137361,3.20568,5.77911422279
 05/19  20:00:00,184.441969989,9.58313206497,54.85454354,0.0,80.527626,29.818365,11.8652222024,0.00774417741056,3.20568,8.65179802495
 05/19  21:00:00,55.8360802904,0.0,0.0,0.0,15.863942322,29.242365,8.98075896698,0.0,3.20568,5.77507896698
 05/19  22:00:00,55.8420585372,0.0,0.0,0.0,15.863942322,29.242365,6.09557226152,0.0,3.20568,2.88989226152
 05/19  23:00:00,56.5597791179,0.0,0.0,0.0,15.863942322,29.242365,6.09316578044,0.0,3.20568,2.88748578044
 05/19  24:00:00,55.8488834528,0.0,0.0,0.0,15.863942322,29.242365,6.08993171218,0.0,3.20568,2.88425171218
 05/20  01:00:00,55.8447797152,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  02:00:00,55.8357269463,0.0,0.0,0.0,15.863942322,29.242365,6.08839421238,0.0,3.20568,2.88271421238
 05/20  03:00:00,55.8284813869,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  04:00:00,56.1016551267,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  05:00:00,54.6489179059,0.0,0.0,0.0,15.863942322,29.242365,6.08849726665,0.0,3.20568,2.88281726665
 05/20  06:00:00,47.4979925221,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  07:00:00,47.4254179483,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  08:00:00,47.4475799126,0.0,0.0,0.0,15.863942322,29.242365,6.08844909354,0.0,3.20568,2.88276909354
 05/20  09:00:00,47.4667016121,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  10:00:00,47.4851223384,0.0,0.0,0.0,15.863942322,29.242365,6.08997870646,0.0,3.20568,2.88429870646
 05/20  11:00:00,48.1984365024,0.0,0.0,0.0,15.863942322,29.242365,6.08994921706,0.0,3.20568,2.88426921706
 05/20  12:00:00,47.5352008809,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  13:00:00,51.5994007889,0.318659794683,3.72955191847,0.0,15.863942322,29.242365,6.08850221542,0.0,3.20568,2.88282221542
 05/20  14:00:00,51.7837384367,0.346686591902,3.87239709405,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  15:00:00,68.5427530742,1.69191667857,19.2734009416,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  16:00:00,71.5117586729,1.98648079444,21.9437616292,0.0,15.863942322,29.242365,6.08845305086,0.0,3.20568,2.88277305086
 05/20  17:00:00,63.6859421872,1.38119418784,14.7285256293,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  18:00:00,68.6898480039,1.87913715195,19.2428407324,0.0,15.863942322,29.242365,6.08840452211,0.0,3.20568,2.88272452211
 05/20  19:00:00,64.8178660077,1.5674733774,15.4262334208,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  20:00:00,60.4306154119,0.683487639246,6.31084299689,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  21:00:00,56.0757526588,0.0,0.0,0.0,15.863942322,29.242365,6.08790953432,0.0,3.20568,2.88222953432
 05/20  22:00:00,55.8458620579,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  23:00:00,56.5106524781,0.0,0.0,0.0,15.863942322,29.242365,6.08845839076,0.0,3.20568,2.88277839076
 05/20  24:00:00,55.8188772815,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  01:00:00,55.8132856789,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  02:00:00,55.8066912242,0.0,0.0,0.0,15.863942322,29.242365,6.0884052941,0.0,3.20568,2.8827252941
 05/21  03:00:00,55.8012203381,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  04:00:00,56.0727646282,0.0,0.0,0.0,15.863942322,29.242365,5.20149641381,0.0,3.20568,1.99581641381
 05/21  05:00:00,54.6175648093,0.0,0.0,0.0,15.863942322,29.242365,4.11207660877,0.0,3.20568,0.906396608768
 05/21  06:00:00,47.4775502956,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  07:00:00,47.4278684763,0.0,0.0,0.0,15.863942322,29.242365,6.08844863215,0.0,3.20568,2.88276863215
 05/21  08:00:00,47.4487217809,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  09:00:00,47.4620326864,0.0,0.0,0.0,15.863942322,29.242365,6.0899706168,0.0,3.20568,2.8842906168
 05/21  10:00:00,47.461373828,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  11:00:00,48.0757019341,0.0,0.0,0.0,15.863942322,29.242365,6.08993479623,0.0,3.20568,2.88425479623
 05/21  12:00:00,47.3873702524,0.0,0.0,0.0,15.863942322,29.242365,6.0898990418,0.0,3.20568,2.8842190418
 05/21  13:00:00,47.4112246366,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  14:00:00,47.3737043508,0.0,0.0,0.0,15.863942322,29.242365,6.08844999228,0.0,3.20568,2.88276999228
 05/21  15:00:00,47.3754574703,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  16:00:00,47.3226301728,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  17:00:00,47.3105627021,0.0,0.0,0.0,15.863942322,29.242365,6.08839579619,0.0,3.20568,2.88271579619
 05/21  18:00:00,47.3172831423,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  19:00:00,47.57367782,0.0,0.0,0.0,15.863942322,29.242365,6.08849209242,0.0,3.20568,2.88281209242
 05/21  20:00:00,53.2497294546,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  21:00:00,55.9244546246,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  22:00:00,55.7172525335,0.0,0.0,0.0,15.863942322,29.242365,6.08843787048,0.0,3.20568,2.88275787048
 05/21  23:00:00,56.379510548,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  24:00:00,55.672533502,0.0,0.0,0.0,15.863942322,29.242365,6.08838366694,0.0,3.20568,2.88270366694
 05/22  01:00:00,55.6527640939,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/22  02:00:00,55.6326896025,0.0,0.0,0.0,15.863942322,29.242365,6.09004819502,0.0,3.20568,2.88436819502
 05/22  03:00:00,55.6119843406,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/22  04:00:00,55.8164668133,0.0,0.0,0.0,15.863942322,29.242365,6.09000576717,0.0,3.20568,2.88432576717
 05/22  05:00:00,54.3505227959,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/22  06:00:00,55.2674904101,7.52458650129,0.00267803700055,0.0,15.863942322,29.818365,86.174428337,80.084406141,3.20568,2.88434219602
 05/22  07:00:00,120.160400062,7.52458650129,0.106950683528,0.0,80.527626,29.818365,42.133368981,36.0396247935,3.20568,2.8880641875
 05/22  08:00:00,171.290284698,7.72945699318,5.69312737064,0.0,80.527626,75.0917375,43.6174053373,8.0082882335,24.0426,11.5665171038
 05/22  09:00:00,181.218218986,8.4665169661,14.7673139798,0.0,80.527626,75.0917375,42.2653769786,0.769442431969,24.0426,17.4533345467
 05/22  10:00:00,192.988550005,9.28631845393,21.6632187569,0.0,80.527626,79.0911225,49.5272634499,0.0,32.0568,17.4704634499
 05/22  11:00:00,200.487203198,10.0282772337,27.6629131348,0.0,80.527626,79.0911225,52.4922655379,0.0,32.0568,20.4354655379
 05/22  12:00:00,203.772335441,10.9154818795,30.759129891,0.0,80.527626,79.0911225,55.4519000022,0.0,32.0568,23.3951000022
 05/22  13:00:00,201.650320334,12.1656835021,31.3660666718,0.0,80.527626,75.0917375,39.4616302753,0.0128530632277,16.0284,23.4203772121
 05/22  14:00:00,207.166050136,13.0313068002,36.0062610313,0.0,80.527626,75.0917375,33.493357154,0.0,16.0284,17.464957154
 05/22  15:00:00,211.058339694,13.9636944387,40.9740297128,0.0,80.527626,73.092045,23.6228411947,0.0199471729042,3.20568,20.3972140218
 05/22  16:00:00,203.364220827,10.4781286553,36.8746297043,0.0,80.527626,73.092045,6.10757717766,0.0136581491058,3.20568,2.88823902855
 05/22  17:00:00,150.368927021,8.4595549367,29.1867903558,0.0,80.527626,29.818365,6.09370100894,0.0,3.20568,2.88802100894
 05/22  18:00:00,147.072115976,8.41253131169,25.9522375434,0.0,80.527626,29.818365,8.97585250279,0.0,3.20568,5.77017250279
 05/22  19:00:00,141.585767508,8.08628085256,20.553211984,0.0,80.527626,29.818365,8.98477010254,0.0,3.20568,5.77909010254
 05/22  20:00:00,142.845769538,7.79562386559,16.452266072,0.0,80.527626,29.818365,11.8573426608,0.0,3.20568,8.65166266079
 05/22  21:00:00,55.8405489282,0.0,0.0,0.0,15.863942322,29.242365,8.98055641811,0.0,3.20568,5.77487641811
 05/22  22:00:00,55.6805789176,0.0,0.0,0.0,15.863942322,29.242365,6.09501499393,0.0,3.20568,2.88933499393
 05/22  23:00:00,56.3983872491,0.0,0.0,0.0,15.863942322,29.242365,6.09310973955,0.0,3.20568,2.88742973955
 05/22  24:00:00,55.6716146796,0.0,0.0,0.0,15.863942322,29.242365,6.08988714503,0.0,3.20568,2.88420714503
 05/23  01:00:00,55.6595593208,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/23  02:00:00,55.6371129132,0.0,0.0,0.0,15.863942322,29.242365,6.08983668021,0.0,3.20568,2.88415668021
 05/23  03:00:00,55.6141107834,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/23  04:00:00,56.6711796386,0.0,0.0,0.0,15.863942322,29.242365,6.09001465301,0.0,3.20568,2.88433465301
 05/23  05:00:00,55.0507877744,0.0,0.0,0.0,15.863942322,29.242365,6.0899660348,0.0,3.20568,2.8842860348
 05/23  06:00:00,55.6127315788,7.52458650129,0.00307235239876,0.0,15.863942322,29.818365,94.7857921616,91.5601121616,3.20568,0.02
 05/23  07:00:00,120.616706321,7.52458650129,0.561491106767,0.0,80.527626,29.818365,43.648856647,37.5550947775,3.20568,2.88808186945
 05/23  08:00:00,173.656186395,7.61755543964,8.13265756227,0.0,80.527626,75.0917375,42.0551606906,6.44508908423,24.0426,11.5674716064
 05/23  09:00:00,182.462792104,8.40457578409,16.0631071683,0.0,80.527626,75.0917375,41.4974247528,0.0,24.0426,17.4548247528
 05/23  10:00:00,192.919846477,9.19415029471,21.6818081224,0.0,80.527626,79.0911225,49.5285765128,0.0,32.0568,17.4717765128
 05/23  11:00:00,205.04534558,10.0468187799,32.1777243391,0.0,80.527626,79.0911225,52.4893422948,0.0,32.0568,20.4325422948
 05/23  12:00:00,213.216391789,11.1598383702,39.9201189706,0.0,80.527626,79.0911225,55.4522818272,0.0,32.0568,23.3954818272
 05/23  13:00:00,219.478984508,12.7949187007,48.5040326917,0.0,80.527626,75.0917375,39.4784398673,0.029786605498,16.0284,23.4202532618
 05/23  14:00:00,227.832173613,14.690646758,54.947905888,0.0,80.527626,75.0917375,33.4932715219,0.0,16.0284,17.4648715219
 05/23  15:00:00,226.977188568,15.6804013906,55.122315852,0.0,80.527626,73.092045,23.6229100101,0.0206097053063,3.20568,20.3966203048
 05/23  16:00:00,216.133499769,11.7614090405,48.3183100858,0.0,80.527626,73.092045,6.10707242981,0.0135426401043,3.20568,2.88784978971
 05/23  17:00:00,159.965741492,9.16387394428,38.0348615144,0.0,80.527626,29.818365,6.0937253458,0.0,3.20568,2.8880453458
 05/23  18:00:00,156.125218292,8.76836767509,34.5982523114,0.0,80.527626,29.818365,8.97583360431,0.0,3.20568,5.77015360431
 05/23  19:00:00,151.922519057,8.44683078285,30.7306150759,0.0,80.527626,29.818365,8.9846912736,0.0,3.20568,5.7790112736
 05/23  20:00:00,148.740046077,8.08008096114,22.2511617141,0.0,80.527626,29.818365,11.8937140626,0.036049760103,3.20568,8.65198430254
 05/23  21:00:00,55.6703740347,0.0,0.0,0.0,15.863942322,29.242365,8.98041751182,0.0,3.20568,5.77473751182
 05/23  22:00:00,55.6785473334,0.0,0.0,0.0,15.863942322,29.242365,6.09545847412,0.0,3.20568,2.88977847412
 05/23  23:00:00,56.4006039135,0.0,0.0,0.0,15.863942322,29.242365,6.09305562141,0.0,3.20568,2.88737562141
 05/23  24:00:00,55.6818456873,0.0,0.0,0.0,15.863942322,29.242365,6.08983692197,0.0,3.20568,2.88415692197
 05/24  01:00:00,55.6744933384,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/24  02:00:00,55.6616142684,0.0,0.0,0.0,15.863942322,29.242365,6.09000612274,0.0,3.20568,2.88432612274
 05/24  03:00:00,55.64988073,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/24  04:00:00,55.8694739405,0.0,0.0,0.0,15.863942322,29.242365,6.08995106659,0.0,3.20568,2.88427106659
 05/24  05:00:00,54.4206895718,0.0,0.0,0.0,15.863942322,29.242365,6.08989620243,0.0,3.20568,2.88421620243
 05/24  06:00:00,57.9707759359,7.52458650129,2.67173632061,0.0,15.863942322,29.818365,39.1237064494,35.8980264494,3.20568,0.02
 05/24  07:00:00,125.308762554,7.52458650129,5.18475510295,0.0,80.527626,29.818365,25.483330801,19.3896577532,3.20568,2.88799304783
 05/24  08:00:00,173.117742125,7.80981599306,7.39741034778,0.0,80.527626,75.0917375,45.213664587,9.60568080695,24.0426,11.56538378
 05/24  09:00:00,177.333802195,8.70765580741,10.6771154102,0.0,80.527626,75.0917375,49.6413652951,8.14552960364,24.0426,17.4532356914
 05/24  10:00:00,186.40590798,9.26029692109,15.1662045702,0.0,80.527626,79.0911225,51.6345017033,2.1079095872,32.0568,17.4697921161
 05/24  11:00:00,189.44041105,9.60188005629,17.1185878614,0.0,80.527626,79.0911225,52.5043333026,0.0137581639319,32.0568,20.4337751387
 05/24  12:00:00,190.501362934,10.1274867836,18.3454496522,0.0,80.527626,79.0911225,55.4485638359,0.0,32.0568,23.3917638359
 05/24  13:00:00,190.763459995,11.1786511903,21.5352177064,0.0,80.527626,75.0917375,39.4813561608,0.0357000485483,16.0284,23.4172561122
 05/24  14:00:00,192.924802279,11.9539737679,22.9236790766,0.0,80.527626,75.0917375,33.4899506975,0.0,16.0284,17.4615506975
 05/24  15:00:00,194.772672153,13.0206053011,25.7233770002,0.0,80.527626,73.092045,20.7100795717,0.0205180305442,3.20568,17.4838815412
 05/24  16:00:00,191.202385874,9.93628063649,25.3323992342,0.0,80.527626,73.092045,8.97207395942,0.0105080690804,3.20568,5.75588589034
 05/24  17:00:00,142.076664352,8.19495483823,21.216280183,0.0,80.527626,29.818365,6.09369472057,0.0,3.20568,2.88801472057
 05/24  18:00:00,140.16259413,8.06569878039,19.4441905132,0.0,80.527626,29.818365,8.97486433931,0.0,3.20568,5.76918433931
 05/24  19:00:00,135.854055132,7.85098063213,15.132526443,0.0,80.527626,29.818365,9.00002655996,0.0153719579383,3.20568,5.77897460202
 05/24  20:00:00,136.531593801,7.60809960042,10.4085876183,0.0,80.527626,29.818365,10.5707549411,1.5912886048,3.20568,5.77378633632
 05/24  21:00:00,55.7691511117,0.0,0.0,0.0,15.863942322,29.242365,11.8568177822,0.0,3.20568,8.6511377822
 05/24  22:00:00,55.62077303,0.0,0.0,0.0,15.863942322,29.242365,6.09542709273,0.0,3.20568,2.88974709273
 05/24  23:00:00,56.332313738,0.0,0.0,0.0,15.863942322,29.242365,6.0929098541,0.0,3.20568,2.8872298541
 05/24  24:00:00,55.6075933913,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/25  01:00:00,55.5920710813,0.0,0.0,0.0,15.863942322,29.242365,6.08999035217,0.0,3.20568,2.88431035217
 05/25  02:00:00,55.5707089357,0.0,0.0,0.0,15.863942322,29.242365,6.08992883228,0.0,3.20568,2.88424883228
 05/25  03:00:00,55.5501653911,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/25  04:00:00,55.7459113406,0.0,0.0,0.0,15.863942322,29.242365,6.08986759205,0.0,3.20568,2.88418759205
 05/25  05:00:00,54.2876495076,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/25  06:00:00,55.3651236756,7.52458650129,0.0,0.0,15.863942322,29.818365,226.213240879,220.123263477,3.20568,2.88429740147
 05/25  07:00:00,120.075728532,7.52458650129,0.00126800948544,0.0,80.527626,29.818365,128.925784683,122.832254612,3.20568,2.88785007098
 05/25  08:00:00,165.382793458,7.55989563312,0.00473272993476,0.0,80.527626,75.0917375,99.8937725287,66.2226063193,24.0426,9.62856620941
 05/25  09:00:00,165.587565783,7.74656773169,0.00351538048507,0.0,80.527626,75.0917375,82.5632105087,42.0145942377,24.0426,16.506016271
 05/25  10:00:00,170.843008994,8.29183862931,0.696890095432,0.0,80.527626,79.0911225,72.2432930899,19.8080802116,32.0568,20.3784128783
 05/25  11:00:00,176.764686158,8.99670473076,5.15010584744,0.0,80.527626,79.0911225,52.487254048,0.0,32.0568,20.430454048
 05/25  12:00:00,181.273879445,9.78634082464,9.5498744506,0.0,80.527626,79.0911225,52.5251246148,0.0,32.0568,20.4683246148
 05/25  13:00:00,182.531788608,10.7649170712,13.792682003,0.0,80.527626,75.0917375,42.4033812837,0.0333685960318,16.0284,26.3416126877
 05/25  14:00:00,188.314377506,12.09323943,18.2315977508,0.0,80.527626,75.0917375,33.4837065384,0.0,16.0284,17.4553065384
 05/25  15:00:00,194.378150159,14.0592425394,24.3318099205,0.0,80.527626,73.092045,20.698766356,0.0161624140097,3.20568,17.476923942
 05/25  16:00:00,193.098639762,11.3911944055,25.8097987006,0.0,80.527626,73.092045,6.12257881045,0.0289670249675,3.20568,2.88793178549
 05/25  17:00:00,144.672304884,9.33844281215,22.6981783385,0.0,80.527626,29.818365,6.09378916231,0.0,3.20568,2.88810916231
 05/25  18:00:00,143.383020305,9.07026919544,21.6729476996,0.0,80.527626,29.818365,8.97521247006,0.0,3.20568,5.76953247006
 05/25  19:00:00,140.610683077,8.5429837527,19.1707699401,0.0,80.527626,29.818365,11.8634918921,0.0,3.20568,8.65781189213
 05/25  20:00:00,137.079549877,8.02634920868,10.5367239733,0.0,80.527626,29.818365,10.4262859921,1.44650089268,3.20568,5.77410509939
 05/25  21:00:00,55.7335664168,0.0,0.0,0.0,15.863942322,29.242365,8.98009818338,0.0,3.20568,5.77441818338
 05/25  22:00:00,55.5922557572,0.0,0.0,0.0,15.863942322,29.242365,6.09520764915,0.0,3.20568,2.88952764915
 05/25  23:00:00,56.3248232484,0.0,0.0,0.0,15.863942322,29.242365,6.0930373992,0.0,3.20568,2.8873573992
 05/25  24:00:00,55.6014347648,0.0,0.0,0.0,15.863942322,29.242365,6.0899065569,0.0,3.20568,2.8842265569
 05/26  01:00:00,55.5991140839,0.0,0.0,0.0,15.863942322,29.242365,6.08983918546,0.0,3.20568,2.88415918546
 05/26  02:00:00,55.5880659498,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/26  03:00:00,55.575382968,0.0,0.0,0.0,15.863942322,29.242365,6.0899962589,0.0,3.20568,2.8843162589
 05/26  04:00:00,56.6240686821,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/26  05:00:00,55.0260698278,0.0,0.0,0.0,15.863942322,29.242365,6.08992874317,0.0,3.20568,2.88424874317
 05/26  06:00:00,55.6183178013,7.52458650129,0.00254133225449,0.0,15.863942322,29.818365,121.067981859,114.978120484,3.20568,2.88418137489
 05/26  07:00:00,120.037781457,7.52458650129,0.0,0.0,80.527626,29.818365,90.43225413,84.3385691844,3.20568,2.88800494563
 05/26  08:00:00,165.338268167,7.53293009128,0.00440921830464,0.0,80.527626,75.0917375,89.87622576,57.1540515413,24.0426,8.67957421873
 05/26  09:00:00,165.718561061,7.75464127189,0.133303016829,0.0,80.527626,75.0917375,73.7424750657,32.2446835425,24.0426,17.4551915232
 05/26  10:00:00,171.852733631,8.34012503788,1.65541817305,0.0,80.527626,79.0911225,68.6153706148,19.0873535334,32.0568,17.4712170814
 05/26  11:00:00,174.436243187,8.82398972476,3.02832089922,0.0,80.527626,79.0911225,52.5830934074,0.0967725883883,32.0568,20.429520819
 05/26  12:00:00,174.138513391,9.18433981376,3.07783906155,0.0,80.527626,79.0911225,55.4478032815,0.0,32.0568,23.3910032815
 05/26  13:00:00,169.101799149,9.38716926641,1.82460654153,0.0,80.527626,75.0917375,53.3707750496,13.9283370389,16.0284,23.4140380106
 05/26  14:00:00,169.702677672,9.66187159483,2.15180036157,0.0,80.527626,75.0917375,47.5662086384,14.0775562886,16.0284,17.4602523498
 05/26  15:00:00,168.691724912,9.90403300839,2.91991612783,0.0,80.527626,73.092045,37.1721128507,16.4845850579,3.20568,17.4818477928
 05/26  16:00:00,165.245882331,8.07884599139,1.42332978105,0.0,80.527626,73.092045,24.1742526858,18.080473919,3.20568,2.88809876688
 05/26  17:00:00,120.179725728,7.52481194403,0.202074757552,0.0,80.527626,29.818365,29.4728621227,20.5111682086,3.20568,5.7560139141
 05/26  18:00:00,119.978678992,7.52458650129,0.0,0.0,80.527626,29.818365,31.2741302059,22.2996588052,3.20568,5.76879140065
 05/26  19:00:00,119.980482882,7.52458650129,0.0,0.0,80.527626,29.818365,52.8928979188,43.908763905,3.20568,5.77845401375
 05/26  20:00:00,125.705477482,7.52458650129,0.0,0.0,80.527626,29.818365,72.1063557163,63.1267645348,3.20568,5.77391118153
 05/26  21:00:00,55.4829632806,0.0,0.0,0.0,15.863942322,29.242365,11.8568377961,0.0,3.20568,8.65115779609
 05/26  22:00:00,55.5221205689,0.0,0.0,0.0,15.863942322,29.242365,6.09513797348,0.0,3.20568,2.88945797348
 05/26  23:00:00,56.2674240491,0.0,0.0,0.0,15.863942322,29.242365,6.09300178299,0.0,3.20568,2.88732178299
 05/26  24:00:00,55.5543165827,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  01:00:00,55.550009954,0.0,0.0,0.0,15.863942322,29.242365,6.08832720709,0.0,3.20568,2.88264720709
 05/27  02:00:00,55.5383023691,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  03:00:00,55.5333737954,0.0,0.0,0.0,15.863942322,29.242365,6.08838832639,0.0,3.20568,2.88270832639
 05/27  04:00:00,55.7413473396,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  05:00:00,54.2916433571,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  06:00:00,47.1568928636,0.0,0.0,0.0,15.863942322,29.242365,6.08844891202,0.0,3.20568,2.88276891202
 05/27  07:00:00,47.0934829818,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  08:00:00,47.0911046084,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  09:00:00,47.1028152039,0.0,0.0,0.0,15.863942322,29.242365,6.08989019114,0.0,3.20568,2.88421019114
 05/27  10:00:00,47.0979108436,0.0,0.0,0.0,15.863942322,29.242365,6.08981667415,0.0,3.20568,2.88413667415
 05/27  11:00:00,47.7798174276,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  12:00:00,47.094442999,0.0,0.0,0.0,15.863942322,29.242365,6.0899672874,0.0,3.20568,2.8842872874
 05/27  13:00:00,47.1420315796,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  14:00:00,47.1603790415,0.0,0.0,0.0,15.863942322,29.242365,6.08842717056,0.0,3.20568,2.88274717056
 05/27  15:00:00,47.1512937868,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  16:00:00,47.0505850694,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  17:00:00,47.0478651941,0.0,0.0,0.0,15.863942322,29.242365,6.08833901798,0.0,3.20568,2.88265901798
 05/27  18:00:00,47.0480369406,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  19:00:00,47.2575302629,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  20:00:00,52.9538691808,0.0,0.0,0.0,15.863942322,29.242365,6.08839911008,0.0,3.20568,2.88271911008
 05/27  21:00:00,55.6898493533,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  22:00:00,55.5300525999,0.0,0.0,0.0,15.863942322,29.242365,6.08831095964,0.0,3.20568,2.88263095964
 05/27  23:00:00,56.2186556345,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  24:00:00,55.517833978,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  01:00:00,55.5142633179,0.0,0.0,0.0,15.863942322,29.242365,6.08836868311,0.0,3.20568,2.88268868311
 05/28  02:00:00,55.5103182862,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  03:00:00,55.5068051956,0.0,0.0,0.0,15.863942322,29.242365,6.08842372589,0.0,3.20568,2.88274372589
 05/28  04:00:00,55.718848481,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  05:00:00,54.2733331804,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  06:00:00,47.1398195477,0.0,0.0,0.0,15.863942322,29.242365,6.08833050527,0.0,3.20568,2.88265050527
 05/28  07:00:00,47.0770910296,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  08:00:00,47.0772398162,0.0,0.0,0.0,15.863942322,29.242365,6.08991640723,0.0,3.20568,2.88423640723
 05/28  09:00:00,47.090868038,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  10:00:00,47.0804887702,0.0,0.0,0.0,15.863942322,29.242365,6.0898365924,0.0,3.20568,2.8841565924
 05/28  11:00:00,47.7586223225,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  12:00:00,47.0653093612,0.0,0.0,0.0,15.863942322,29.242365,6.08975688889,0.0,3.20568,2.88407688889
 05/28  13:00:00,47.1078661544,0.0,0.0,0.0,15.863942322,29.242365,6.08990071195,0.0,3.20568,2.88422071195
 05/28  14:00:00,47.1263588083,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  15:00:00,47.1238886649,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  16:00:00,47.0376542291,0.0,0.0,0.0,15.863942322,29.242365,6.08835732176,0.0,3.20568,2.88267732176
 05/28  17:00:00,47.0442427572,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  18:00:00,47.0446442931,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  19:00:00,47.2556537074,0.0,0.0,0.0,15.863942322,29.242365,6.0884114483,0.0,3.20568,2.8827314483
 05/28  20:00:00,52.9460646865,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  21:00:00,55.6828759577,0.0,0.0,0.0,15.863942322,29.242365,6.08831772519,0.0,3.20568,2.88263772519
 05/28  22:00:00,55.5267234132,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  23:00:00,56.2132508153,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  24:00:00,55.5164132066,0.0,0.0,0.0,15.863942322,29.242365,6.08837188147,0.0,3.20568,2.88269188147
 05/29  01:00:00,55.5139109706,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  02:00:00,55.5103880457,0.0,0.0,0.0,15.863942322,29.242365,6.08842048128,0.0,3.20568,2.88274048128
 05/29  03:00:00,55.5073463132,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  04:00:00,55.7202821233,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  05:00:00,52.8433058928,0.0,0.0,0.0,15.863942322,29.242365,6.08832181105,0.0,3.20568,2.88264181105
 05/29  06:00:00,47.1372376388,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  07:00:00,47.07470499,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  08:00:00,47.07715743,0.0,0.0,0.0,15.863942322,29.242365,6.08988957705,0.0,3.20568,2.88420957705
 05/29  09:00:00,47.0934704336,0.0,0.0,0.0,15.863942322,29.242365,6.08980360296,0.0,3.20568,2.88412360296
 05/29  10:00:00,47.0911141052,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  11:00:00,47.7773191529,0.0,0.0,0.0,15.863942322,29.242365,6.08994050684,0.0,3.20568,2.88426050684
 05/29  12:00:00,47.0947472041,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  13:00:00,47.1398497273,0.0,0.0,0.0,15.863942322,29.242365,6.08985454623,0.0,3.20568,2.88417454623
 05/29  14:00:00,47.1554407711,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  15:00:00,47.1665922029,0.0,0.0,0.0,15.863942322,29.242365,6.08831549339,0.0,3.20568,2.88263549339
 05/29  16:00:00,47.0998451317,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  17:00:00,47.1066814005,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  18:00:00,47.1045150271,0.0,0.0,0.0,15.863942322,29.242365,6.08836365049,0.0,3.20568,2.88268365049
 05/29  19:00:00,47.3331995232,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  20:00:00,53.0042466015,0.0,0.0,0.0,15.863942322,29.242365,6.08841174337,0.0,3.20568,2.88273174337
 05/29  21:00:00,55.7056091952,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  22:00:00,55.5261466681,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  23:00:00,56.2107398576,0.0,0.0,0.0,15.863942322,29.242365,6.08831240939,0.0,3.20568,2.88263240939
 05/29  24:00:00,55.4999342541,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/30  01:00:00,55.4930391761,0.0,0.0,0.0,15.863942322,29.242365,6.0898051181,0.0,3.20568,2.8841251181
 05/30  02:00:00,55.4849782744,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/30  03:00:00,55.4770750345,0.0,0.0,0.0,15.863942322,29.242365,6.0899348034,0.0,3.20568,2.8842548034
 05/30  04:00:00,56.5328553622,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/30  05:00:00,53.4923923867,0.0,0.0,0.0,15.863942322,29.242365,6.08984246484,0.0,3.20568,2.88416246484
 05/30  06:00:00,55.9461533868,7.52458650129,0.00128411068006,0.0,15.863942322,29.818365,318.939569369,312.849819081,3.20568,2.88407028789
 05/30  07:00:00,120.126293588,7.52458650129,0.00364685738812,0.0,80.527626,29.818365,154.693028394,148.599309213,3.20568,2.88803918087
 05/30  08:00:00,165.350566629,7.52458650129,0.00787890288072,0.0,80.527626,75.0917375,109.306839443,76.5861235411,24.0426,8.67811590232
 05/30  09:00:00,165.38715567,7.54825803496,0.00401984954454,0.0,80.527626,75.0917375,91.0435044229,49.5497080419,24.0426,17.4511963809
 05/30  10:00:00,169.485296293,7.64079061234,0.00233569603094,0.0,80.527626,79.0911225,81.9279357142,32.4052466024,32.0568,17.4658891117
 05/30  11:00:00,171.584853766,7.80032425125,1.21264754576,0.0,80.527626,79.0911225,54.7491504465,2.2675258895,32.0568,20.424824557
 05/30  12:00:00,175.025541058,8.4989544045,4.6369355286,0.0,80.527626,79.0911225,55.4393233765,0.0,32.0568,23.3825233765
 05/30  13:00:00,175.506066394,9.20752726479,8.36503250368,0.0,80.527626,75.0917375,42.1984542699,2.76143001513,16.0284,23.4086242548
 05/30  14:00:00,181.797083569,10.0307893418,13.8061071337,0.0,80.527626,75.0917375,33.4783052498,0.0,16.0284,17.4499052498
 05/30  15:00:00,186.748065368,11.5423134273,19.239784924,0.0,80.527626,73.092045,20.6863330594,0.00968252240823,3.20568,17.470970537
 05/30  16:00:00,183.231689682,9.63358614831,17.7402832439,0.0,80.527626,73.092045,6.10694967912,0.0135547906692,3.20568,2.88771488845
 05/30  17:00:00,134.494642237,8.25415128334,13.670641544,0.0,80.527626,29.818365,6.09353572412,0.0,3.20568,2.88785572412
 05/30  18:00:00,132.5781962,8.10768877597,11.9106577205,0.0,80.527626,29.818365,8.97430466743,0.0,3.20568,5.76862466743
 05/30  19:00:00,128.944703213,7.83031126568,8.58156750692,0.0,80.527626,29.818365,11.6092072294,2.6259329488,3.20568,5.77759428057
 05/30  20:00:00,130.698109647,7.58794424291,4.89853779893,0.0,80.527626,29.818365,21.2523608793,9.39604506956,3.20568,8.65063580976
 05/30  21:00:00,55.5406739225,0.0,0.0,0.0,15.863942322,29.242365,8.97956703184,0.0,3.20568,5.77388703184
 05/30  22:00:00,55.5690866828,0.0,0.0,0.0,15.863942322,29.242365,6.09513340618,0.0,3.20568,2.88945340618
 05/30  23:00:00,56.2962348521,0.0,0.0,0.0,15.863942322,29.242365,6.09273723434,0.0,3.20568,2.88705723434
 05/30  24:00:00,55.5710463126,0.0,0.0,0.0,15.863942322,29.242365,6.0897671403,0.0,3.20568,2.8840871403
 05/31  01:00:00,55.5578360469,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/31  02:00:00,55.5364900436,0.0,0.0,0.0,15.863942322,29.242365,6.08988771598,0.0,3.20568,2.88420771598
 05/31  03:00:00,55.5177677475,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/31  04:00:00,55.7200051576,0.0,0.0,0.0,15.863942322,29.242365,6.08978920326,0.0,3.20568,2.88410920326
 05/31  05:00:00,52.834957302,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/31  06:00:00,55.4746960565,7.52458650129,0.0,0.0,15.863942322,29.818365,253.992950099,247.903035693,3.20568,2.88423440599
 05/31  07:00:00,120.140140174,7.52458650129,0.00143503171067,0.0,80.527626,29.818365,149.881140729,143.78761748,3.20568,2.88784324894
 05/31  08:00:00,165.389207857,7.55299353637,0.00527390157708,0.0,80.527626,75.0917375,96.4281558006,63.7076603088,24.0426,8.67789549176
 05/31  09:00:00,166.076818713,7.70353484235,0.519898307471,0.0,80.527626,75.0917375,65.3029060703,23.8036748612,24.0426,17.4566312091
 05/31  10:00:00,175.850237465,8.09633625384,5.84623911241,0.0,80.527626,79.0911225,58.8591067015,9.3326363399,32.0568,17.4696703616
 05/31  11:00:00,182.739697072,8.86015232063,11.194753465,0.0,80.527626,79.0911225,52.4781679512,0.0,32.0568,20.4213679512
 05/31  12:00:00,187.393622841,9.61299927056,15.7700082183,0.0,80.527626,79.0911225,55.4382891221,0.0,32.0568,23.3814891221
 05/31  13:00:00,189.479353587,10.6648699871,20.7671555576,0.0,80.527626,75.0917375,39.4418554402,0.00726709666464,16.0284,23.4061883435
 05/31  14:00:00,197.767610563,12.2579999056,27.4449998403,0.0,80.527626,75.0917375,33.4818014616,0.0,16.0284,17.4534014616
 05/31  15:00:00,204.771980255,14.5749372547,34.1384629306,0.0,80.527626,73.092045,20.6904440087,0.0103776552256,3.20568,17.4743863534
 05/31  16:00:00,201.700571093,11.9361401792,33.803577743,0.0,80.527626,73.092045,6.13533878149,0.0417159693725,3.20568,2.88794281212
 05/31  17:00:00,152.703724861,9.88926512029,30.1185245496,0.0,80.527626,29.818365,6.09334642645,0.0,3.20568,2.88766642645
 05/31  18:00:00,149.022362752,9.58741648844,26.7470480285,0.0,80.527626,29.818365,8.97400679598,0.0,3.20568,5.76832679598
 05/31  19:00:00,141.848177719,8.91312726102,20.0260476174,0.0,80.527626,29.818365,11.8966070477,0.0343933860478,3.20568,8.65653366162
 05/31  20:00:00,139.919891171,8.16233545421,13.2166584756,0.0,80.527626,29.818365,9.73597865266,0.756329500067,3.20568,5.7739691526
 05/31  21:00:00,55.8026972559,0.0,0.0,0.0,15.863942322,29.242365,8.97935751782,0.0,3.20568,5.77367751782
 05/31  22:00:00,55.6703068541,0.0,0.0,0.0,15.863942322,29.242365,6.09519753518,0.0,3.20568,2.88951753518
 05/31  23:00:00,56.4115207811,0.0,0.0,0.0,15.863942322,29.242365,6.09291425482,0.0,3.20568,2.88723425482
 05/31  24:00:00,55.6961275469,0.0,0.0,0.0,15.863942322,29.242365,6.08987511463,0.0,3.20568,2.88419511463
 06/01  01:00:00,55.694732991,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/01  02:00:00,55.6891063602,0.0,0.0,0.0,15.863942322,29.242365,6.08976928046,0.0,3.20568,2.88408928046
 06/01  03:00:00,55.6860487737,0.0,0.0,0.0,15.863942322,29.242365,6.08988556088,0.0,3.20568,2.88420556088
 06/01  04:00:00,55.9262026077,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/01  05:00:00,53.0307596802,0.0,0.0,0.0,15.863942322,29.242365,6.08978102655,0.0,3.20568,2.88410102655
 06/01  06:00:00,61.2790143357,7.52458650129,5.95218135645,0.0,15.863942322,29.818365,24.456014376,21.230334376,3.20568,0.02
 06/01  07:00:00,127.648085966,7.52458650129,7.49410892849,0.0,80.527626,29.818365,13.836190019,7.74256151263,3.20568,2.8879485064
 06/01  08:00:00,180.664808655,8.5988369034,14.1017054137,0.0,80.527626,75.0917375,36.3986030498,0.793304896763,24.0426,11.562698153
 06/01  09:00:00,189.69815795,9.83192422515,21.832593389,0.0,80.527626,75.0917375,41.4623607622,0.0,24.0426,17.4197607622
 06/01  10:00:00,200.869437097,10.6095489642,28.1763105701,0.0,80.527626,79.0911225,49.5397668436,0.0,32.0568,17.4829668436
 06/01  11:00:00,211.823913176,11.7951381619,37.1972192417,0.0,80.527626,79.0911225,52.4790346607,0.00171171860921,32.0568,20.4205229421
 06/01  12:00:00,218.805071796,13.8376680331,42.8306856409,0.0,80.527626,79.0911225,52.5187344433,0.00547552164091,32.0568,20.4564589217
 06/01  13:00:00,220.103853291,16.2902958657,45.6608049359,0.0,80.527626,75.0917375,39.4645823367,0.03034860828,16.0284,23.4058337284
 06/01  14:00:00,227.038930131,17.7703806926,51.1095631624,0.0,80.527626,75.0917375,33.482605906,0.0,16.0284,17.454205906
 06/01  15:00:00,222.714289499,18.6891010881,47.8797913204,0.0,80.527626,73.092045,20.7022894909,0.0229967350505,3.20568,17.4736127559
 06/01  16:00:00,204.070298398,13.2066552339,34.863289332,0.0,80.527626,73.092045,6.10808194973,0.0144816142989,3.20568,2.88792033544
 06/01  17:00:00,148.454772634,9.6764751219,26.0849197361,0.0,80.527626,29.818365,6.09351733581,0.0,3.20568,2.88783733581
 06/01  18:00:00,143.746256103,9.11782216423,21.9604179597,0.0,80.527626,29.818365,8.97428251269,0.0,3.20568,5.76860251269
 06/01  19:00:00,139.288711308,8.5945585018,17.8042502766,0.0,80.527626,29.818365,11.86253468,0.0,3.20568,8.65685468001
 06/01  20:00:00,136.476161476,8.11910288472,11.2591660762,0.0,80.527626,29.818365,10.3801396417,1.40116391869,3.20568,5.77329572299
 06/01  21:00:00,55.7750657183,0.0,0.0,0.0,15.863942322,29.242365,8.97951729801,0.0,3.20568,5.77383729801
 06/01  22:00:00,55.6304244927,0.0,0.0,0.0,15.863942322,29.242365,6.09480688549,0.0,3.20568,2.88912688549
 06/01  23:00:00,56.3651706454,0.0,0.0,0.0,15.863942322,29.242365,6.09263709144,0.0,3.20568,2.88695709144
 06/01  24:00:00,55.6323752266,0.0,0.0,0.0,15.863942322,29.242365,6.08975078822,0.0,3.20568,2.88407078822
 06/02  01:00:00,55.6146792925,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/02  02:00:00,55.6024506218,0.0,0.0,0.0,15.863942322,29.242365,6.08985985534,0.0,3.20568,2.88417985534
 06/02  03:00:00,55.5920917432,0.0,0.0,0.0,15.863942322,29.242365,6.08974908469,0.0,3.20568,2.88406908469
 06/02  04:00:00,56.6427644768,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/02  05:00:00,53.6213328086,0.0,0.0,0.0,15.863942322,29.242365,6.08985882488,0.0,3.20568,2.88417882488
 06/02  06:00:00,55.6249694171,7.52458650129,0.0,0.0,15.863942322,29.818365,99.2880570072,96.0623770072,3.20568,0.02
 06/02  07:00:00,120.079337017,7.52458650129,0.00129695031765,0.0,80.527626,29.818365,93.2010357199,87.1075471903,3.20568,2.88780852962
 06/02  08:00:00,165.620465871,7.78138191938,0.0074055144637,0.0,80.527626,75.0917375,86.5977051394,50.9928647907,24.0426,11.5622403487
 06/02  09:00:00,166.61962527,8.60278565297,0.161395996211,0.0,80.527626,75.0917375,64.540117742,23.053799896,24.0426,17.443717846
 06/02  10:00:00,174.611236452,9.31841629798,3.40670709358,0.0,80.527626,79.0911225,60.2278079587,10.7137243658,32.0568,17.4572835929
 06/02  11:00:00,179.408213815,9.81372486088,6.95227509955,0.0,80.527626,79.0911225,49.562754376,0.0,32.0568,17.505954376
 06/02  12:00:00,183.393581836,10.7730442513,10.6586528998,0.0,80.527626,79.0911225,55.434337662,0.0,32.0568,23.377537662
 06/02  13:00:00,186.193793276,12.3194266187,15.8724403009,0.0,80.527626,75.0917375,39.4557409008,0.0239175149468,16.0284,23.4034233859
 06/02  14:00:00,195.049115849,14.401837393,22.6250026246,0.0,80.527626,75.0917375,33.480270904,0.0,16.0284,17.451870904
 06/02  15:00:00,202.389660676,17.0829470231,29.2875336959,0.0,80.527626,73.092045,20.6924355161,0.0158612798874,3.20568,17.4708942362
 06/02  16:00:00,195.248459668,12.9450625921,26.394593716,0.0,80.527626,73.092045,6.10713364663,0.0136584160894,3.20568,2.88779523054
 06/02  17:00:00,142.991660437,10.1362203839,20.2348018699,0.0,80.527626,29.818365,6.09359289324,0.0,3.20568,2.88791289324
 06/02  18:00:00,139.028335234,9.61045406621,16.8169331712,0.0,80.527626,29.818365,8.97504232316,0.0,3.20568,5.76936232316
 06/02  19:00:00,131.55200955,8.82714430691,10.169971081,0.0,80.527626,29.818365,14.3116183206,2.44931312387,3.20568,8.65662519677
 06/02  20:00:00,128.077019819,8.14404921056,3.14589100085,0.0,80.527626,29.818365,20.9132660098,11.9342574652,3.20568,5.77332854464
 06/02  21:00:00,55.556817313,0.0,0.0,0.0,15.863942322,29.242365,8.97908434684,0.0,3.20568,5.77340434684
 06/02  22:00:00,55.596834612,0.0,0.0,0.0,15.863942322,29.242365,6.09487847152,0.0,3.20568,2.88919847152
 06/02  23:00:00,56.3266816302,0.0,0.0,0.0,15.863942322,29.242365,6.09259717814,0.0,3.20568,2.88691717814
 06/02  24:00:00,55.6028006836,0.0,0.0,0.0,15.863942322,29.242365,6.0897849747,0.0,3.20568,2.8841049747
 06/03  01:00:00,55.5931552503,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  02:00:00,55.5775197597,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  03:00:00,55.5635814762,0.0,0.0,0.0,15.863942322,29.242365,6.08837996,0.0,3.20568,2.88269996
 06/03  04:00:00,55.7646109004,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  05:00:00,52.8798137764,0.0,0.0,0.0,15.863942322,29.242365,6.08839926855,0.0,3.20568,2.88271926855
 06/03  06:00:00,47.1770839268,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  07:00:00,47.1536423467,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  08:00:00,47.2036074739,0.0,0.0,0.0,15.863942322,29.242365,6.08827276708,0.0,3.20568,2.88259276708
 06/03  09:00:00,47.2560923518,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  10:00:00,47.2728572712,0.0,0.0,0.0,15.863942322,29.242365,6.08972215869,0.0,3.20568,2.88404215869
 06/03  11:00:00,47.9681044081,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  12:00:00,47.3013513037,0.0,0.0,0.0,15.863942322,29.242365,6.08982537811,0.0,3.20568,2.88414537811
 06/03  13:00:00,47.3648113284,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  14:00:00,47.3836273923,0.0,0.0,0.0,15.863942322,29.242365,6.08835486303,0.0,3.20568,2.88267486303
 06/03  15:00:00,47.4082384254,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  16:00:00,53.7331164558,0.799582873122,5.53321945438,0.0,15.863942322,29.242365,6.08810892357,0.0,3.20568,2.88242892357
 06/03  17:00:00,54.8127507443,0.925842286286,6.51463128945,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  18:00:00,57.8969941542,1.32513944562,9.19681077209,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  19:00:00,53.7443489842,0.785605835287,5.31233264929,0.0,15.863942322,29.242365,6.08839303881,0.0,3.20568,2.88271303881
 06/03  20:00:00,51.8806006703,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  21:00:00,55.9973880683,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  22:00:00,55.767527878,0.0,0.0,0.0,15.863942322,29.242365,6.08826557419,0.0,3.20568,2.88258557419
 06/03  23:00:00,56.4055058793,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  24:00:00,55.6935220023,0.0,0.0,0.0,15.863942322,29.242365,6.0882843885,0.0,3.20568,2.8826043885
 06/04  01:00:00,55.6627144446,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  02:00:00,55.6361285395,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  03:00:00,55.6137057361,0.0,0.0,0.0,15.863942322,29.242365,6.08829691914,0.0,3.20568,2.88261691914
 06/04  04:00:00,55.8080189126,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  05:00:00,52.9274932431,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  06:00:00,47.2266012235,0.0,0.0,0.0,15.863942322,29.242365,6.08831051123,0.0,3.20568,2.88263051123
 06/04  07:00:00,47.1934430975,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  08:00:00,47.2402128687,0.0,0.0,0.0,15.863942322,29.242365,6.08967123504,0.0,3.20568,2.88399123504
 06/04  09:00:00,47.3025291293,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  10:00:00,47.3366615657,0.0,0.0,0.0,15.863942322,29.242365,6.08976782936,0.0,3.20568,2.88408782936
 06/04  11:00:00,48.0401073983,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  12:00:00,47.3785734908,0.0,0.0,0.0,15.863942322,29.242365,6.08986435544,0.0,3.20568,2.88418435544
 06/04  13:00:00,47.4277956666,0.0,0.0,0.0,15.863942322,29.242365,6.08974180142,0.0,3.20568,2.88406180142
 06/04  14:00:00,47.4442259323,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  15:00:00,53.7185203795,0.697464677081,5.56550350801,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  16:00:00,57.5609344972,1.10594329509,8.9922316798,0.0,15.863942322,29.242365,6.08836378801,0.0,3.20568,2.88268378801
 06/04  17:00:00,60.9477849669,1.47521781032,12.0438261328,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  18:00:00,60.1384185279,1.41417201877,11.3147910707,0.0,15.863942322,29.242365,6.08814987322,0.0,3.20568,2.88246987322
 06/04  19:00:00,55.3994583402,0.868120636639,6.85624077698,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  20:00:00,53.5739322157,0.204236392083,1.47165416629,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  21:00:00,55.99518305,0.0,0.0,0.0,15.863942322,29.242365,6.08829240618,0.0,3.20568,2.88261240618
 06/04  22:00:00,55.7755927081,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  23:00:00,56.4335468082,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  24:00:00,55.7289326785,0.0,0.0,0.0,15.863942322,29.242365,6.08830540351,0.0,3.20568,2.88262540351
 06/05  01:00:00,55.7070805133,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/05  02:00:00,55.6901394308,0.0,0.0,0.0,15.863942322,29.242365,6.08973520668,0.0,3.20568,2.88405520668
