Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/05  03:00:00,55.6763025497,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/05  04:00:00,55.8927355371,0.0,0.0,0.0,15.863942322,29.242365,6.08982488763,0.0,3.20568,2.88414488763
 06/05  05:00:00,53.0097038078,0.0,0.0,0.0,15.863942322,29.242365,6.08969622937,0.0,3.20568,2.88401622937
 06/05  06:00:00,59.4471589586,7.52458650129,4.14084538576,0.0,15.863942322,29.818365,21.5443118886,18.3186318886,3.20568,0.02
 06/05  07:00:00,124.638411143,7.52458650129,4.51739579379,0.0,80.527626,29.818365,15.6623528035,9.56910287283,3.20568,2.88756993069
 06/05  08:00:00,179.868174491,9.02579317462,12.8966442982,0.0,80.527626,75.0917375,37.8695062482,2.26465767127,24.0426,11.562248577
 06/05  09:00:00,197.112960465,10.4004950379,28.6409692735,0.0,80.527626,75.0917375,38.5891274036,0.0,24.0426,14.5465274036
 06/05  10:00:00,214.249911997,11.5763813611,40.5333264249,0.0,80.527626,79.0911225,49.5225669472,0.00202053399848,32.0568,17.4637464132
 06/05  11:00:00,226.416840692,13.1004361055,50.4386901139,0.0,80.527626,79.0911225,52.4779648819,0.0061522652428,32.0568,20.4150126167
 06/05  12:00:00,238.707749641,15.506035013,61.0194266483,0.0,80.527626,79.0911225,55.439357564,0.00855198971151,32.0568,23.3740055742
 06/05  13:00:00,241.171209926,18.513533455,64.4688499409,0.0,80.527626,75.0917375,36.5082306894,0.00586443530288,16.0284,20.4739662541
 06/05  14:00:00,247.685434119,21.1271895425,68.3677789486,0.0,80.527626,75.0917375,33.4888255428,0.00464826817459,16.0284,17.4557772746
 06/05  15:00:00,254.544055981,23.0957936479,75.2448049993,0.0,80.527626,73.092045,20.7039082642,0.0244151718243,3.20568,17.4738130924
 06/05  16:00:00,244.055992048,18.6533704184,69.2468426777,0.0,80.527626,73.092045,6.12408395627,0.0306535702924,3.20568,2.88775038597
 06/05  17:00:00,184.102766293,13.8703424751,57.4212304882,0.0,80.527626,29.818365,8.96646127792,0.00539353365335,3.20568,5.75538774427
 06/05  18:00:00,181.231732171,13.0448615809,55.3817082801,0.0,80.527626,29.818365,6.10672434642,0.00651257131706,3.20568,2.8945317751
 06/05  19:00:00,175.848659321,11.7766503026,51.0006001316,0.0,80.527626,29.818365,11.8679343277,0.00587696820212,3.20568,8.65637735951
 06/05  20:00:00,170.771032914,10.3603220975,43.0962095654,0.0,80.527626,29.818365,8.97883305561,0.00047267321866,3.20568,5.77268038239
 06/05  21:00:00,55.9641976815,0.0,0.0,0.0,15.863942322,29.242365,8.97813073498,0.0,3.20568,5.77245073498
 06/05  22:00:00,55.7965723599,0.0,0.0,0.0,15.863942322,29.242365,6.09492226329,0.0,3.20568,2.88924226329
 06/05  23:00:00,56.5247542304,0.0,0.0,0.0,15.863942322,29.242365,6.09275330852,0.0,3.20568,2.88707330852
 06/05  24:00:00,55.8045271613,0.0,0.0,0.0,15.863942322,29.242365,6.08965917902,0.0,3.20568,2.88397917902
 06/06  01:00:00,55.7856874717,0.0,0.0,0.0,15.863942322,29.242365,6.08974247695,0.0,3.20568,2.88406247695
 06/06  02:00:00,55.770006287,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/06  03:00:00,55.7583283184,0.0,0.0,0.0,15.863942322,29.242365,6.08982555314,0.0,3.20568,2.88414555314
 06/06  04:00:00,56.9849978065,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/06  05:00:00,53.9556934148,0.0,0.0,0.0,15.863942322,29.242365,6.08969092508,0.0,3.20568,2.88401092508
 06/06  06:00:00,74.648602915,7.573809727,18.7462224577,0.0,15.863942322,29.818365,3.27627248794,0.0505924879363,3.20568,0.02
 06/06  07:00:00,139.548831319,7.52458650129,19.2764340681,0.0,80.527626,29.818365,6.09353383014,0.0,3.20568,2.88785383014
 06/06  08:00:00,203.636602606,10.1961352772,35.353293342,0.0,80.527626,75.0917375,35.6129430875,0.0100798553108,24.0426,11.5602632322
 06/06  09:00:00,220.374015685,11.8883684509,50.343142938,0.0,80.527626,75.0917375,38.5813544211,0.0,24.0426,14.5387544211
 06/06  10:00:00,239.576066392,13.5419470816,63.8623076369,0.0,80.527626,79.0911225,49.521979833,0.000258514150127,32.0568,17.4649213189
 06/06  11:00:00,259.226035488,15.5750438019,80.7308790931,0.0,80.527626,79.0911225,52.4730960241,0.00324124047508,32.0568,20.4130547836
 06/06  12:00:00,272.501154264,17.7042879903,92.5704498269,0.0,80.527626,79.0911225,55.4340826986,0.0028724024483,32.0568,23.3744102962
 06/06  13:00:00,256.295125888,18.7303345407,79.4040911857,0.0,80.527626,75.0917375,36.5031882757,0.00252635106542,16.0284,20.4722619246
 06/06  14:00:00,259.039277672,19.6816653803,81.2293296726,0.0,80.527626,75.0917375,33.4841401112,0.0,16.0284,17.4557401112
 06/06  15:00:00,274.852425098,20.5414878834,98.1481741471,0.0,80.527626,73.092045,20.6990632494,0.0199605864943,3.20568,17.4734226629
 06/06  16:00:00,260.956315032,15.9595818825,88.8089253106,0.0,80.527626,73.092045,7.95296364176,0.0480552556132,3.20568,4.69922838614
 06/06  17:00:00,205.349317501,12.135350619,80.2878506691,0.0,80.527626,29.818365,7.14888615222,0.0,3.20568,3.94320615222
 06/06  18:00:00,196.548883923,11.3354419727,72.3007904369,0.0,80.527626,29.818365,6.10021226678,0.0,3.20568,2.89453226678
 06/06  19:00:00,185.754394883,10.4443258982,62.4666773356,0.0,80.527626,29.818365,11.8619721966,0.0,3.20568,8.65629219665
 06/06  20:00:00,182.023707238,9.62761937714,55.3044660272,0.0,80.527626,29.818365,8.97828300171,0.0,3.20568,5.77260300171
 06/06  21:00:00,55.8115627355,0.0,0.0,0.0,15.863942322,29.242365,8.97819675245,0.0,3.20568,5.77251675245
 06/06  22:00:00,55.8327305003,0.0,0.0,0.0,15.863942322,29.242365,6.09488157136,0.0,3.20568,2.88920157136
 06/06  23:00:00,56.5378741262,0.0,0.0,0.0,15.863942322,29.242365,6.09271275776,0.0,3.20568,2.88703275776
 06/06  24:00:00,55.818195777,0.0,0.0,0.0,15.863942322,29.242365,6.08983969137,0.0,3.20568,2.88415969137
 06/07  01:00:00,55.7960707429,0.0,0.0,0.0,15.863942322,29.242365,6.0896984713,0.0,3.20568,2.8840184713
 06/07  02:00:00,55.7798658063,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/07  03:00:00,55.7671509382,0.0,0.0,0.0,15.863942322,29.242365,6.08977508381,0.0,3.20568,2.88409508381
 06/07  04:00:00,56.005526387,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/07  05:00:00,53.1287726821,0.0,0.0,0.0,15.863942322,29.242365,6.08949812004,0.0,3.20568,2.88381812004
 06/07  06:00:00,76.0773159273,7.69090795124,20.4530147961,0.0,15.863942322,29.818365,3.27954239543,0.0538623954286,3.20568,0.02
 06/07  07:00:00,141.28443821,7.56748189271,20.945203485,0.0,80.527626,29.818365,6.09345904302,0.0,3.20568,2.88777904302
 06/07  08:00:00,208.035015978,11.0380514792,38.8985974378,0.0,80.527626,75.0917375,35.6127164709,0.00940236048982,24.0426,11.5607141104
 06/07  09:00:00,219.366442105,12.5946300146,48.6439752712,0.0,80.527626,75.0917375,38.582379545,0.0,24.0426,14.539779545
 06/07  10:00:00,233.306761205,13.9640743102,57.1966325735,0.0,80.527626,79.0911225,49.520764235,0.000888857549559,32.0568,17.4630753775
 06/07  11:00:00,245.51779,15.462833117,67.1856087107,0.0,80.527626,79.0911225,52.4779757476,0.0079206902146,32.0568,20.4132550574
 06/07  12:00:00,253.954693701,17.8519736525,73.9331572342,0.0,80.527626,79.0911225,55.4318011617,0.0041076423644,32.0568,23.3708935193
 06/07  13:00:00,254.583289401,20.011920669,76.3875494076,0.0,80.527626,75.0917375,36.5039498314,0.00380819877357,16.0284,20.4717416326
 06/07  14:00:00,260.58773879,21.9057136167,80.4907310621,0.0,80.527626,75.0917375,33.4854336644,0.00439138809879,16.0284,17.4526422763
 06/07  15:00:00,263.244989648,23.3831612915,83.6613155043,0.0,80.527626,73.092045,20.7018726366,0.0261980881671,3.20568,17.4699945484
 06/07  16:00:00,254.795757005,20.4789561525,78.116984975,0.0,80.527626,73.092045,6.11671689022,0.0232790248383,3.20568,2.88775786539
 06/07  17:00:00,194.673296383,15.182204948,66.5646872834,0.0,80.527626,29.818365,6.09687055055,0.00335391077866,3.20568,2.88783663977
 06/07  18:00:00,190.704512576,14.3374633831,63.5379026442,0.0,80.527626,29.818365,8.97841289439,0.00451085440258,3.20568,5.76822203999
 06/07  19:00:00,183.744798802,13.2311950434,57.4187604223,0.0,80.527626,29.818365,11.8689094424,0.00753802513249,3.20568,8.65569141728
 06/07  20:00:00,175.965140505,11.3874197984,47.2478033638,0.0,80.527626,29.818365,8.98428714214,0.00536902662433,3.20568,5.77323811551
 06/07  21:00:00,55.9905007815,0.0,0.0,0.0,15.863942322,29.242365,8.97843336938,0.0,3.20568,5.77275336938
 06/07  22:00:00,55.8243450656,0.0,0.0,0.0,15.863942322,29.242365,6.09482698043,0.0,3.20568,2.88914698043
 06/07  23:00:00,56.5392967231,0.0,0.0,0.0,15.863942322,29.242365,6.09254775016,0.0,3.20568,2.88686775016
 06/07  24:00:00,55.818516299,0.0,0.0,0.0,15.863942322,29.242365,6.08974800228,0.0,3.20568,2.88406800228
 06/08  01:00:00,55.7950122555,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/08  02:00:00,55.7728303866,0.0,0.0,0.0,15.863942322,29.242365,6.08981632026,0.0,3.20568,2.88413632026
 06/08  03:00:00,55.7549773476,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/08  04:00:00,55.9808974901,0.0,0.0,0.0,15.863942322,29.242365,6.08966981835,0.0,3.20568,2.88398981835
 06/08  05:00:00,53.0938053199,0.0,0.0,0.0,15.863942322,29.242365,6.08974018369,0.0,3.20568,2.88406018369
 06/08  06:00:00,65.3130227534,7.61651338215,9.84855553554,0.0,15.863942322,29.818365,10.4626880705,7.23700807053,3.20568,0.02
 06/08  07:00:00,130.238996391,7.52458650129,10.0571910246,0.0,80.527626,29.818365,9.19837210385,3.1049497465,3.20568,2.88774235734
 06/08  08:00:00,183.874313575,9.73800787686,16.1707732568,0.0,80.527626,75.0917375,34.7248376446,2.00643482461,24.0426,8.67580281995
 06/08  09:00:00,185.97420022,10.4468771312,17.5370705569,0.0,80.527626,75.0917375,45.3387113357,3.8484789186,24.0426,17.4476324171
 06/08  10:00:00,186.591657276,10.8285613358,13.7890033504,0.0,80.527626,79.0911225,56.093162514,6.57817167555,32.0568,17.4581908384
 06/08  11:00:00,184.629921042,11.3314970896,10.6343660251,0.0,80.527626,79.0911225,52.4702819945,0.0,32.0568,20.4134819945
 06/08  12:00:00,184.097048193,11.8336813046,10.2999199051,0.0,80.527626,79.0911225,52.5044544706,0.0,32.0568,20.4476544706
 06/08  13:00:00,182.245358726,12.3385698458,11.9307284052,0.0,80.527626,75.0917375,42.8354975904,3.41490509107,16.0284,23.3921924993
 06/08  14:00:00,182.163390328,12.6679757532,11.527763936,0.0,80.527626,75.0917375,38.7806209048,5.30572268268,16.0284,17.4464982221
 06/08  15:00:00,180.404038875,12.9082642913,11.5566325151,0.0,80.527626,73.092045,29.2846539772,8.61549003685,3.20568,17.4634839404
 06/08  16:00:00,175.956201252,9.62041812028,10.5070392377,0.0,80.527626,73.092045,13.3804427807,7.2871445052,3.20568,2.88761827555
 06/08  17:00:00,130.290782575,8.05458421941,9.67786481476,0.0,80.527626,29.818365,11.9003256822,5.80695245449,3.20568,2.88769322772
 06/08  18:00:00,130.9828928,7.93732489858,10.4818091481,0.0,80.527626,29.818365,13.1160161966,4.14260095857,3.20568,5.76773523806
 06/08  19:00:00,130.403382824,7.81726342036,9.78607090357,0.0,80.527626,29.818365,13.880519422,4.89770785281,3.20568,5.77713156919
 06/08  20:00:00,131.685799944,7.64406016813,6.99553603014,0.0,80.527626,29.818365,18.6631412082,9.68495518816,3.20568,5.77250602006
 06/08  21:00:00,55.7446467245,0.0,0.0,0.0,15.863942322,29.242365,11.8541758894,0.0,3.20568,8.64849588935
 06/08  22:00:00,55.612647637,0.0,0.0,0.0,15.863942322,29.242365,6.09475741935,0.0,3.20568,2.88907741935
 06/08  23:00:00,56.3340014634,0.0,0.0,0.0,15.863942322,29.242365,6.09262264124,0.0,3.20568,2.88694264124
 06/08  24:00:00,55.6129467667,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/09  01:00:00,55.5917435017,0.0,0.0,0.0,15.863942322,29.242365,6.08981704774,0.0,3.20568,2.88413704774
 06/09  02:00:00,55.5734531684,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/09  03:00:00,55.5583426172,0.0,0.0,0.0,15.863942322,29.242365,6.08966460516,0.0,3.20568,2.88398460516
 06/09  04:00:00,56.6022682711,0.0,0.0,0.0,15.863942322,29.242365,6.08972848243,0.0,3.20568,2.88404848243
 06/09  05:00:00,53.5661808892,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/09  06:00:00,55.6975946447,7.52458650129,0.0,0.0,15.863942322,29.818365,164.955931254,158.86613887,3.20568,2.88411238371
 06/09  07:00:00,120.084572729,7.52458650129,0.00152964257415,0.0,80.527626,29.818365,97.4064899585,91.3133200554,3.20568,2.88748990316
 06/09  08:00:00,165.441836821,7.59418241733,0.00593659583962,0.0,80.527626,75.0917375,79.8132093266,47.0946946595,24.0426,8.6759146671
 06/09  09:00:00,167.026256655,8.25194578492,0.895468444692,0.0,80.527626,75.0917375,62.9385914789,21.4557833914,24.0426,17.4402080875
 06/09  10:00:00,176.890599329,9.13277343931,5.84444367681,0.0,80.527626,79.0911225,60.2706444856,10.7621110329,32.0568,17.4517334527
 06/09  11:00:00,183.456125831,9.88251396627,10.8962637156,0.0,80.527626,79.0911225,49.5541668071,0.0,32.0568,17.4973668071
 06/09  12:00:00,189.979413289,11.2698583436,16.7070076955,0.0,80.527626,79.0911225,55.4249353392,0.0,32.0568,23.3681353392
 06/09  13:00:00,197.997011013,13.4798926503,26.4613586726,0.0,80.527626,75.0917375,36.5081384011,0.0101399575358,16.0284,20.4695984436
 06/09  14:00:00,211.554711164,16.4332281491,37.0209250866,0.0,80.527626,75.0917375,33.480496048,0.0,16.0284,17.452096048
 06/09  15:00:00,221.256210822,19.4046686498,45.7419532324,0.0,80.527626,73.092045,20.6921395962,0.0176891998813,3.20568,17.4687703963
 06/09  16:00:00,214.41862912,14.5271889081,43.879073117,0.0,80.527626,73.092045,6.10656618917,0.0131203392805,3.20568,2.88776584989
 06/09  17:00:00,164.182898159,11.5271699407,39.9145499096,0.0,80.527626,29.818365,6.09311332979,0.0,3.20568,2.88743332979
 06/09  18:00:00,162.825339401,11.0685778701,39.0102798812,0.0,80.527626,29.818365,8.97376913585,0.0,3.20568,5.76808913585
 06/09  19:00:00,158.930582068,10.2816048664,35.9030262384,0.0,80.527626,29.818365,11.8609797021,0.0,3.20568,8.65529970206
 06/09  20:00:00,154.714147951,9.29243147994,28.4223139105,0.0,80.527626,29.818365,8.99833920424,0.0197151144858,3.20568,5.77294408975
 06/09  21:00:00,55.7195155581,0.0,0.0,0.0,15.863942322,29.242365,8.97807530855,0.0,3.20568,5.77239530855
 06/09  22:00:00,55.7358427757,0.0,0.0,0.0,15.863942322,29.242365,6.09467278252,0.0,3.20568,2.88899278252
 06/09  23:00:00,56.4548663869,0.0,0.0,0.0,15.863942322,29.242365,6.09275630638,0.0,3.20568,2.88707630638
 06/09  24:00:00,55.7305248122,0.0,0.0,0.0,15.863942322,29.242365,6.08981572692,0.0,3.20568,2.88413572692
 06/10  01:00:00,55.69981879,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  02:00:00,55.667975098,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  03:00:00,55.658798718,0.0,0.0,0.0,15.863942322,29.242365,6.08832932539,0.0,3.20568,2.88264932539
 06/10  04:00:00,55.8697209385,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  05:00:00,52.9682613346,0.0,0.0,0.0,15.863942322,29.242365,6.08830890821,0.0,3.20568,2.88262890821
 06/10  06:00:00,47.245594939,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  07:00:00,47.2001422308,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  08:00:00,47.2423565815,0.0,0.0,0.0,15.863942322,29.242365,6.08828825643,0.0,3.20568,2.88260825643
 06/10  09:00:00,47.2949548667,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  10:00:00,47.3305784115,0.0,0.0,0.0,15.863942322,29.242365,6.08980702191,0.0,3.20568,2.88412702191
 06/10  11:00:00,48.0406802003,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  12:00:00,47.3764122432,0.0,0.0,0.0,15.863942322,29.242365,6.08964914286,0.0,3.20568,2.88396914286
 06/10  13:00:00,47.4421268775,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  14:00:00,47.4599789131,0.0,0.0,0.0,15.863942322,29.242365,6.08824090845,0.0,3.20568,2.88256090845
 06/10  15:00:00,47.4648342198,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  16:00:00,59.6389040375,1.26184096873,10.9317893886,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  17:00:00,59.4009636845,1.24126426145,10.7470793888,0.0,15.863942322,29.242365,6.08833506039,0.0,3.20568,2.88265506039
 06/10  18:00:00,59.7222963687,1.30739771011,11.005910424,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  19:00:00,58.584561347,1.2651509133,9.65207717314,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  20:00:00,51.8873304677,0.0,0.0,0.0,15.863942322,29.242365,6.08834269223,0.0,3.20568,2.88266269223
 06/10  21:00:00,55.9890289602,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  22:00:00,55.7795079321,0.0,0.0,0.0,15.863942322,29.242365,6.08832106937,0.0,3.20568,2.88264106937
 06/10  23:00:00,56.450186921,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  24:00:00,55.7549585252,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  01:00:00,55.7458743567,0.0,0.0,0.0,15.863942322,29.242365,6.0882975111,0.0,3.20568,2.8826175111
 06/11  02:00:00,55.7295022042,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  03:00:00,55.7074287959,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  04:00:00,55.9223789079,0.0,0.0,0.0,15.863942322,29.242365,6.08827190502,0.0,3.20568,2.88259190502
 06/11  05:00:00,53.033191003,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  06:00:00,47.3283995036,0.0,0.0,0.0,15.863942322,29.242365,6.08824594106,0.0,3.20568,2.88256594106
 06/11  07:00:00,47.2566067559,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  08:00:00,47.2451439539,0.0,0.0,0.0,15.863942322,29.242365,6.08960928696,0.0,3.20568,2.88392928696
 06/11  09:00:00,47.2537320209,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  10:00:00,47.2418193275,0.0,0.0,0.0,15.863942322,29.242365,6.08966064662,0.0,3.20568,2.88398064662
 06/11  11:00:00,47.9097787453,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  12:00:00,47.2248121513,0.0,0.0,0.0,15.863942322,29.242365,6.08971199459,0.0,3.20568,2.88403199459
 06/11  13:00:00,47.2677399887,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  14:00:00,47.2876893046,0.0,0.0,0.0,15.863942322,29.242365,6.08830540385,0.0,3.20568,2.88262540385
 06/11  15:00:00,47.2917134864,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  16:00:00,47.2140557375,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  17:00:00,47.2228135394,0.0,0.0,0.0,15.863942322,29.242365,6.08827894865,0.0,3.20568,2.88259894865
 06/11  18:00:00,47.2126303571,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  19:00:00,47.4417720918,0.0,0.0,0.0,15.863942322,29.242365,6.0882524938,0.0,3.20568,2.8825724938
 06/11  20:00:00,51.699624311,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  21:00:00,55.8426117478,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  22:00:00,55.6654360104,0.0,0.0,0.0,15.863942322,29.242365,6.08822604825,0.0,3.20568,2.88254604825
 06/11  23:00:00,56.3508090331,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  24:00:00,55.6584138299,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/12  01:00:00,55.6527328658,0.0,0.0,0.0,15.863942322,29.242365,6.08972364,0.0,3.20568,2.88404364
 06/12  02:00:00,55.6515374859,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/12  03:00:00,55.6533494748,0.0,0.0,0.0,15.863942322,29.242365,6.08976829265,0.0,3.20568,2.88408829265
 06/12  04:00:00,55.8915679888,0.0,0.0,0.0,15.863942322,29.242365,6.0895988517,0.0,3.20568,2.8839188517
 06/12  05:00:00,53.017565601,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/12  06:00:00,64.3938942588,7.52458650129,9.0458637664,0.0,15.863942322,29.818365,25.6948601866,19.6052162732,3.20568,2.88396391341
 06/12  07:00:00,129.877132037,7.52458650129,9.70557371997,0.0,80.527626,29.818365,16.0251636995,9.93197978561,3.20568,2.8875039139
 06/12  08:00:00,181.675689443,8.26866656312,15.4394687419,0.0,80.527626,75.0917375,36.4314488723,3.71396468739,24.0426,8.6748841849
 06/12  09:00:00,192.054108664,9.21853033277,24.8037353178,0.0,80.527626,75.0917375,41.8908397289,0.410856297186,24.0426,17.4373834317
 06/12  10:00:00,207.893746466,9.76514471327,36.028660453,0.0,80.527626,79.0911225,46.6063727882,0.0,32.0568,14.5495727882
 06/12  11:00:00,225.829755024,10.720016515,52.2474347556,0.0,80.527626,79.0911225,52.462795616,0.0,32.0568,20.405995616
 06/12  12:00:00,233.981778921,11.9372176728,59.873054704,0.0,80.527626,79.0911225,52.5013038609,0.0,32.0568,20.4445038609
 06/12  13:00:00,235.212704997,13.1690955129,63.8536113634,0.0,80.527626,75.0917375,39.4280376291,0.0140764891007,16.0284,23.38556114
 06/12  14:00:00,245.127346158,14.8236500964,72.095647718,0.0,80.527626,75.0917375,33.4765170283,0.00346277577301,16.0284,17.4446542525
 06/12  15:00:00,250.649858924,17.0220552053,77.4127485368,0.0,80.527626,73.092045,20.6888587293,0.0228115053483,3.20568,17.4603672239
 06/12  16:00:00,237.231541255,12.9364258295,68.07492807,0.0,80.527626,73.092045,6.11371891032,0.0205335747465,3.20568,2.88750533557
 06/12  17:00:00,182.9753053,10.6250966646,59.4905859351,0.0,80.527626,29.818365,6.09903261676,0.00580011080653,3.20568,2.88755250595
 06/12  18:00:00,178.062741996,10.390204736,54.8358625159,0.0,80.527626,29.818365,8.98297555621,0.00936265917051,3.20568,5.76793289704
 06/12  19:00:00,170.362538468,9.79534305703,47.4675873105,0.0,80.527626,29.818365,8.98739779382,0.00534526172584,3.20568,5.7763725321
 06/12  20:00:00,166.197400389,9.13634853144,39.7225682551,0.0,80.527626,29.818365,8.98080885895,0.00342985722749,3.20568,5.77169900172
 06/12  21:00:00,55.9619170662,0.0,0.0,0.0,15.863942322,29.242365,8.97776871612,0.0,3.20568,5.77208871612
 06/12  22:00:00,55.7621268429,0.0,0.0,0.0,15.863942322,29.242365,8.963890103,0.0,3.20568,5.758210103
 06/12  23:00:00,56.4723699621,0.0,0.0,0.0,15.863942322,29.242365,6.09254881236,0.0,3.20568,2.88686881236
 06/12  24:00:00,55.7603576618,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/13  01:00:00,55.7448365431,0.0,0.0,0.0,15.863942322,29.242365,6.08961013138,0.0,3.20568,2.88393013138
 06/13  02:00:00,55.731465736,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/13  03:00:00,55.7218799198,0.0,0.0,0.0,15.863942322,29.242365,6.08964871596,0.0,3.20568,2.88396871596
 06/13  04:00:00,56.9120464277,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/13  05:00:00,53.8678423192,0.0,0.0,0.0,15.863942322,29.242365,6.08968743313,0.0,3.20568,2.88400743313
 06/13  06:00:00,68.8615189294,7.52596590239,13.0792198382,0.0,15.863942322,29.818365,9.38126337727,6.15558337727,3.20568,0.02
 06/13  07:00:00,135.953888047,7.52458650129,15.7215006979,0.0,80.527626,29.818365,6.09335171424,0.0,3.20568,2.88767171424
 06/13  08:00:00,198.999860386,9.77315872663,31.1722289349,0.0,80.527626,75.0917375,35.6115802851,0.0102589038013,24.0426,11.5587213813
 06/13  09:00:00,214.597701156,11.0362056773,45.4407939675,0.0,80.527626,75.0917375,38.5781700304,0.0,24.0426,14.5355700304
 06/13  10:00:00,237.322581462,12.5830358533,62.5680416259,0.0,80.527626,79.0911225,49.5129519409,0.0,32.0568,17.4561519409
 06/13  11:00:00,260.090908289,14.8516463242,82.32471635,0.0,80.527626,79.0911225,52.473887336,0.0108664756756,32.0568,20.4062208604
 06/13  12:00:00,282.405426075,18.0145110304,102.161731809,0.0,80.527626,79.0911225,52.504636337,0.00437884878549,32.0568,20.4434574882
 06/13  13:00:00,290.332291599,20.8773054804,111.208527706,0.0,80.527626,75.0917375,39.418370953,0.00448779601135,16.0284,23.385483157
 06/13  14:00:00,295.573678664,22.5446017325,114.773763414,0.0,80.527626,75.0917375,30.5692331583,0.0050409133007,16.0284,14.535792245
 06/13  15:00:00,291.585829787,23.5151296085,111.813659292,0.0,80.527626,73.092045,20.7156271568,0.00262980916982,3.20568,17.5073173476
 06/13  16:00:00,280.919359092,20.1334416648,104.531424262,0.0,80.527626,73.092045,8.94114386656,0.0187819793429,3.20568,5.71668188722
 06/13  17:00:00,218.568381597,14.4139467477,91.173963152,0.0,80.527626,29.818365,6.09636850465,0.00328968285285,3.20568,2.88739882179
 06/13  18:00:00,207.83405054,12.9805321564,81.8785730883,0.0,80.527626,29.818365,6.1050914032,0.00525582412521,3.20568,2.89415557907
 06/13  19:00:00,198.838882771,11.8862778555,74.0656162481,0.0,80.527626,29.818365,11.8670062838,0.0067415701531,3.20568,8.65458471366
 06/13  20:00:00,195.925870365,10.8146867406,67.9594302683,0.0,80.527626,29.818365,8.98009053017,0.00224717984705,3.20568,5.77216335032
 06/13  21:00:00,55.8580337161,0.0,0.0,0.0,15.863942322,29.242365,8.97779133336,0.0,3.20568,5.77211133336
 06/13  22:00:00,55.8568161015,0.0,0.0,0.0,15.863942322,29.242365,6.09469927025,0.0,3.20568,2.88901927025
 06/13  23:00:00,56.5491334657,0.0,0.0,0.0,15.863942322,29.242365,6.09242280237,0.0,3.20568,2.88674280237
 06/13  24:00:00,55.821052549,0.0,0.0,0.0,15.863942322,29.242365,6.08963759964,0.0,3.20568,2.88395759964
 06/14  01:00:00,55.7924758554,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/14  02:00:00,55.7797669595,0.0,0.0,0.0,15.863942322,29.242365,6.08966832567,0.0,3.20568,2.88398832567
 06/14  03:00:00,55.7643802431,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/14  04:00:00,55.9900734481,0.0,0.0,0.0,15.863942322,29.242365,6.08970079249,0.0,3.20568,2.88402079249
 06/14  05:00:00,53.1131717669,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/14  06:00:00,71.8123371592,7.62834823756,16.2871838731,0.0,15.863942322,29.818365,7.33964119047,1.24990585868,3.20568,2.88405533179
 06/14  07:00:00,138.542690466,7.52458650129,18.2866033238,0.0,80.527626,29.818365,6.09309519982,0.0,3.20568,2.88741519982
 06/14  08:00:00,206.193376927,10.4058403491,37.7031535064,0.0,80.527626,75.0917375,32.7270172733,0.0106032838041,24.0426,8.67381398951
 06/14  09:00:00,231.062845483,12.0073926095,60.8941087956,0.0,80.527626,75.0917375,41.4822959269,0.0,24.0426,17.4396959269
 06/14  10:00:00,261.807065379,13.7302416625,85.8679294168,0.0,80.527626,79.0911225,49.5065181431,0.0,32.0568,17.4497181431
 06/14  11:00:00,285.603827663,15.1200861535,107.541719441,0.0,80.527626,79.0911225,49.5479892212,0.0,32.0568,17.4911892212
 06/14  12:00:00,307.713549947,19.0772727058,126.377933231,0.0,80.527626,79.0911225,55.4177335534,0.000928303599739,32.0568,23.3600052498
 06/14  13:00:00,305.477872052,20.9576523618,126.250423152,0.0,80.527626,75.0917375,36.4899857841,0.0,16.0284,20.4615857841
 06/14  14:00:00,314.108118742,22.3846997055,133.437148192,0.0,80.527626,75.0917375,33.4737637142,0.00125158076132,16.0284,17.4441121335
 06/14  15:00:00,314.725386726,23.4530560986,134.975571307,0.0,80.527626,73.092045,20.6678161848,0.00293878897358,3.20568,17.4591973958
 06/14  16:00:00,303.211071846,19.7439470556,127.172375096,0.0,80.527626,73.092045,6.11402075867,0.0208329639845,3.20568,2.88750779469
 06/14  17:00:00,238.317948301,14.4167485464,110.890791159,0.0,80.527626,29.818365,6.09591860781,0.00269728226201,3.20568,2.88754132555
 06/14  18:00:00,232.887183132,13.8157509896,106.073924566,0.0,80.527626,29.818365,8.97432762823,0.000858712351175,3.20568,5.76778891588
 06/14  19:00:00,227.822463924,12.9465660881,101.583381821,0.0,80.527626,29.818365,8.98179908642,0.0,3.20568,5.77611908642
 06/14  20:00:00,218.940355593,11.4392078472,89.9988049912,0.0,80.527626,29.818365,8.97710034591,0.0,3.20568,5.77142034591
 06/14  21:00:00,56.0900397421,0.0,0.0,0.0,15.863942322,29.242365,8.9780131252,0.0,3.20568,5.7723331252
 06/14  22:00:00,55.8978009985,0.0,0.0,0.0,15.863942322,29.242365,8.96358565592,0.0,3.20568,5.75790565592
 06/14  23:00:00,56.6061462361,0.0,0.0,0.0,15.863942322,29.242365,6.092391234,0.0,3.20568,2.886711234
 06/14  24:00:00,55.8853416751,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/15  01:00:00,55.860305682,0.0,0.0,0.0,15.863942322,29.242365,6.08967150069,0.0,3.20568,2.88399150069
 06/15  02:00:00,55.8460869873,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/15  03:00:00,55.8299838831,0.0,0.0,0.0,15.863942322,29.242365,6.08969776988,0.0,3.20568,2.88401776988
 06/15  04:00:00,56.0619936938,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/15  05:00:00,53.1624350738,0.0,0.0,0.0,15.863942322,29.242365,6.08972417421,0.0,3.20568,2.88404417421
 06/15  06:00:00,82.9341882052,7.90895207277,27.0530548472,0.0,15.863942322,29.818365,3.27260666039,0.046926660394,3.20568,0.02
 06/15  07:00:00,147.210983959,7.52653336573,26.8728142288,0.0,80.527626,29.818365,6.09327344795,0.0,3.20568,2.88759344795
 06/15  08:00:00,232.161386589,11.5694610148,62.4445609533,0.0,80.527626,75.0917375,35.6115476915,0.0110145795961,24.0426,11.5579331119
 06/15  09:00:00,262.6402419,13.7390614499,90.6952917207,0.0,80.527626,75.0917375,38.5798382542,0.0,24.0426,14.5372382542
 06/15  10:00:00,289.307041119,15.6237316635,111.44034655,0.0,80.527626,79.0911225,49.5091361881,0.0,32.0568,17.4523361881
 06/15  11:00:00,311.275939634,18.0252488063,130.283684466,0.0,80.527626,79.0911225,52.4627532704,0.000581849690663,32.0568,20.4053714208
 06/15  12:00:00,320.513838232,20.8622832413,137.381623906,0.0,80.527626,79.0911225,52.4989082099,0.00213027437535,32.0568,20.4399779355
 06/15  13:00:00,316.648868801,22.7317690824,135.646586085,0.0,80.527626,75.0917375,36.4902199469,0.0,16.0284,20.4618199469
 06/15  14:00:00,320.473523532,24.1432282285,138.048978611,0.0,80.527626,75.0917375,33.4758655783,0.000636678429701,16.0284,17.4468288999
 06/15  15:00:00,323.429559282,26.8873596545,140.244157796,0.0,80.527626,73.092045,20.6672600276,0.0,3.20568,17.4615800276
 06/15  16:00:00,327.962184379,27.3198193383,144.328078761,0.0,80.527626,73.092045,6.12275817086,0.0294794991696,3.20568,2.88759867169
 06/15  17:00:00,273.704237866,22.9202336751,137.747116384,0.0,80.527626,29.818365,6.09652830148,0.00322262057432,3.20568,2.88762568091
 06/15  18:00:00,257.681766704,18.5232939035,126.143990804,0.0,80.527626,29.818365,8.9767849393,0.00313936821264,3.20568,5.76796557109
 06/15  19:00:00,233.061461979,15.6789716081,104.117270808,0.0,80.527626,29.818365,8.98211598545,0.000403036657819,3.20568,5.77603294879
 06/15  20:00:00,218.628682346,13.2020193379,87.9344233674,0.0,80.527626,29.818365,8.97792607252,0.0,3.20568,5.77224607252
 06/15  21:00:00,56.1404165852,0.0,0.0,0.0,15.863942322,29.242365,11.853845313,0.0,3.20568,8.64816531299
 06/15  22:00:00,55.8975930743,0.0,0.0,0.0,15.863942322,29.242365,6.09456598112,0.0,3.20568,2.88888598112
 06/15  23:00:00,56.5807838685,0.0,0.0,0.0,15.863942322,29.242365,6.09243187234,0.0,3.20568,2.88675187234
 06/15  24:00:00,55.8574889,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/16  01:00:00,55.8452756728,0.0,0.0,0.0,15.863942322,29.242365,6.0896449856,0.0,3.20568,2.8839649856
 06/16  02:00:00,55.8323792366,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/16  03:00:00,55.8135842123,0.0,0.0,0.0,15.863942322,29.242365,6.08966522582,0.0,3.20568,2.88398522582
 06/16  04:00:00,57.0742289849,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/16  05:00:00,54.0364112397,0.0,0.0,0.0,15.863942322,29.242365,6.08968561463,0.0,3.20568,2.88400561463
 06/16  06:00:00,86.1658095895,8.02617497068,29.7270773391,0.0,15.863942322,29.818365,6.12938386563,0.0396778053542,3.20568,2.88402606028
 06/16  07:00:00,149.487203299,7.52476316782,29.1346788363,0.0,80.527626,29.818365,6.09314094653,0.0,3.20568,2.88746094653
 06/16  08:00:00,237.195216405,11.8098269336,67.2279428041,0.0,80.527626,75.0917375,32.7269210877,0.0109625174617,24.0426,8.6733585702
 06/16  09:00:00,260.230150989,13.4942966112,88.5341130176,0.0,80.527626,75.0917375,38.5766562746,0.0,24.0426,14.5340562746
 06/16  10:00:00,288.644858552,15.877752815,110.527420941,0.0,80.527626,79.0911225,49.5102270278,0.0,32.0568,17.4534270278
 06/16  11:00:00,318.28991046,19.3971647325,135.918210144,0.0,80.527626,79.0911225,52.4602691496,0.0,32.0568,20.4034691496
 06/16  12:00:00,329.519812689,22.6420808131,144.592173108,0.0,80.527626,79.0911225,52.4945631564,0.000262259433383,32.0568,20.4375008969
 06/16  13:00:00,323.24932695,23.9448339134,141.015832354,0.0,80.527626,75.0917375,39.4108879221,0.000642569610378,16.0284,23.3818453525
 06/16  14:00:00,323.316813268,24.9441016252,140.088980944,0.0,80.527626,75.0917375,30.5710060079,0.000739481375163,16.0284,14.5418665265
 06/16  15:00:00,309.261575794,24.2192961465,128.788240918,0.0,80.527626,73.092045,20.668505291,0.00164584220925,3.20568,17.4611794488
 06/16  16:00:00,281.886311603,21.1609254319,104.519866632,0.0,80.527626,73.092045,6.11157338664,0.0182630562619,3.20568,2.88763033038
 06/16  17:00:00,211.755682652,13.8746025713,84.9803177879,0.0,80.527626,29.818365,6.09333084987,0.0,3.20568,2.88765084987
 06/16  18:00:00,203.95694296,12.2209885798,78.8416202609,0.0,80.527626,29.818365,8.97363637234,0.0,3.20568,5.76795637234
 06/16  19:00:00,199.921780972,11.2433255337,75.7785143043,0.0,80.527626,29.818365,8.98165080566,0.0,3.20568,5.77597080566
 06/16  20:00:00,194.196298803,10.1315357786,66.8793698534,0.0,80.527626,29.818365,8.97784905823,0.0,3.20568,5.77216905823
 06/16  21:00:00,55.8747926533,0.0,0.0,0.0,15.863942322,29.242365,11.8536788804,0.0,3.20568,8.64799888039
 06/16  22:00:00,55.844882547,0.0,0.0,0.0,15.863942322,29.242365,6.09451933715,0.0,3.20568,2.88883933715
 06/16  23:00:00,56.5513457563,0.0,0.0,0.0,15.863942322,29.242365,6.09238541416,0.0,3.20568,2.88670541416
 06/16  24:00:00,55.8429162707,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  01:00:00,55.8363282631,0.0,0.0,0.0,15.863942322,29.242365,6.08776404542,0.0,3.20568,2.88208404542
 06/17  02:00:00,55.8319625252,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  03:00:00,55.8197066383,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  04:00:00,56.0771803244,0.0,0.0,0.0,15.863942322,29.242365,6.08825130077,0.0,3.20568,2.88257130077
 06/17  05:00:00,53.1761540862,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  06:00:00,47.4454500122,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  07:00:00,47.3865030988,0.0,0.0,0.0,15.863942322,29.242365,6.08819324094,0.0,3.20568,2.88251324094
 06/17  08:00:00,47.4044078795,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  09:00:00,47.4419938306,0.0,0.0,0.0,15.863942322,29.242365,6.08963662505,0.0,3.20568,2.88395662505
 06/17  10:00:00,47.4762157302,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  11:00:00,48.1892059708,0.0,0.0,0.0,15.863942322,29.242365,6.08965118457,0.0,3.20568,2.88397118457
 06/17  12:00:00,52.8221154185,0.372190278843,4.92926252279,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  13:00:00,65.4595370795,1.6530415491,16.2668485301,0.0,15.863942322,29.242365,6.08827895762,0.0,3.20568,2.88259895762
 06/17  14:00:00,70.3406628208,2.37974467548,20.4079866869,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  15:00:00,74.7702113973,4.02306232287,23.1844791792,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  16:00:00,83.9462178811,5.21652779135,31.1576827259,0.0,15.863942322,29.242365,6.08776852219,0.0,3.20568,2.88208852219
 06/17  17:00:00,79.0682648171,4.77719046051,26.7195979036,0.0,15.863942322,29.242365,3.22594284786,0.000262847857974,3.20568,0.02
 06/17  18:00:00,82.8080577724,5.41978369088,29.8451276295,0.0,15.863942322,29.242365,6.08855437437,0.000251670911068,3.20568,2.88262270346
 06/17  19:00:00,74.4753310768,4.44121308288,22.2085664758,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  20:00:00,77.5330305725,4.37649583729,21.0760349033,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  21:00:00,70.7469977504,1.33839497831,13.2308415085,0.0,15.863942322,29.242365,6.0883004782,0.0,3.20568,2.8826204782
 06/17  22:00:00,59.357708596,0.309760697723,3.09350040618,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  23:00:00,56.5872043245,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  24:00:00,55.8905668452,0.0,0.0,0.0,15.863942322,29.242365,6.08821322445,0.0,3.20568,2.88253322445
 06/18  01:00:00,55.8806369173,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  02:00:00,55.865645294,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  03:00:00,55.8481278755,0.0,0.0,0.0,15.863942322,29.242365,6.08829027642,0.0,3.20568,2.88261027642
 06/18  04:00:00,56.1035036363,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  05:00:00,53.2191611934,0.0,0.0,0.0,15.863942322,29.242365,6.08822719406,0.0,3.20568,2.88254719406
 06/18  06:00:00,47.5001187478,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  07:00:00,47.4210612182,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  08:00:00,47.4531155877,0.0,0.0,0.0,15.863942322,29.242365,6.08951955003,0.0,3.20568,2.88383955003
 06/18  09:00:00,49.605445762,0.159430721347,1.95145110305,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  10:00:00,53.560632122,0.952846564712,5.08613744106,0.0,15.863942322,29.242365,6.08963498081,0.0,3.20568,2.88395498081
 06/18  11:00:00,69.4353743395,2.91539398087,18.2994178854,0.0,15.863942322,29.242365,6.08970763894,0.0,3.20568,2.88402763894
 06/18  12:00:00,70.3839116012,3.72849442267,19.1088731923,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  13:00:00,75.2527754332,4.14038428733,23.5560947429,0.0,15.863942322,29.242365,6.08971633084,0.0,3.20568,2.88403633084
 06/18  14:00:00,76.1677426534,4.65328133399,23.9496953559,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  15:00:00,80.544553968,4.973990697,28.0227147611,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  16:00:00,77.096799214,5.07774089643,24.5061809011,0.0,15.863942322,29.242365,6.08828199816,0.0,3.20568,2.88260199816
 06/18  17:00:00,78.4698989603,5.13887577303,25.8325840737,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  18:00:00,74.9808192452,5.04952338354,22.4375139312,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  19:00:00,76.3188969947,4.99522985362,23.5427141052,0.0,15.863942322,29.242365,6.08827451105,0.0,3.20568,2.88259451105
 06/18  20:00:00,75.3670423444,4.46258883717,18.8707768554,0.0,15.863942322,29.242365,3.38024278771,0.154562787715,3.20568,0.02
 06/18  21:00:00,72.1977780844,1.3053713627,14.7574139933,0.0,15.863942322,29.242365,6.0882950441,0.0,3.20568,2.8826150441
 06/18  22:00:00,55.9255948099,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  23:00:00,56.610398369,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  24:00:00,55.9200447494,0.0,0.0,0.0,15.863942322,29.242365,6.08828686316,0.0,3.20568,2.88260686316
 06/19  01:00:00,55.8988860535,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/19  02:00:00,55.8892818686,0.0,0.0,0.0,15.863942322,29.242365,6.08957211796,0.0,3.20568,2.88389211796
 06/19  03:00:00,55.8689317997,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/19  04:00:00,56.0708460205,0.0,0.0,0.0,15.863942322,29.242365,6.0895748206,0.0,3.20568,2.8838948206
 06/19  05:00:00,53.1770973545,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/19  06:00:00,85.5000550282,8.18306463491,29.3310218884,0.0,15.863942322,29.818365,6.14132925614,0.0516452974186,3.20568,2.88400395872
 06/19  07:00:00,150.631171611,7.5484187958,30.2536187575,0.0,80.527626,29.818365,6.09303291312,0.0,3.20568,2.88735291312
 06/19  08:00:00,242.065302115,12.333888274,71.5726937466,0.0,80.527626,75.0917375,32.7247781032,0.00923320425799,24.0426,8.67294489893
 06/19  09:00:00,264.642401455,14.3152927895,92.1247749773,0.0,80.527626,75.0917375,41.4748965198,0.0,24.0426,17.4322965198
 06/19  10:00:00,287.183438137,16.5874409603,108.362279427,0.0,80.527626,79.0911225,46.6038083885,0.0,32.0568,14.5470083885
 06/19  11:00:00,308.128821916,18.7843955669,126.379990469,0.0,80.527626,79.0911225,52.4570161886,0.00125203076231,32.0568,20.3989641579
 06/19  12:00:00,325.539882728,22.1874711207,141.067311329,0.0,80.527626,79.0911225,52.4932301945,0.000987475437063,32.0568,20.4354427191
 06/19  13:00:00,324.074589305,23.9379393921,141.835117359,0.0,80.527626,75.0917375,39.4047617641,0.000865585929671,16.0284,23.3754961782
 06/19  14:00:00,328.921661792,25.6729218847,144.938939011,0.0,80.527626,75.0917375,30.5689793564,0.00114000892681,16.0284,14.5394393474
 06/19  15:00:00,329.670125305,28.1609354195,145.195160751,0.0,80.527626,73.092045,20.663963207,0.00084074453971,3.20568,17.4574424625
 06/19  16:00:00,324.286307041,26.9914704304,140.991930119,0.0,80.527626,73.092045,6.12396313246,0.0309751858301,3.20568,2.88730794663
 06/19  17:00:00,271.514816184,22.3315762499,136.161505629,0.0,80.527626,29.818365,6.09355300113,0.000564166353199,3.20568,2.88730883477
 06/19  18:00:00,258.912452608,19.1704845414,126.730062343,0.0,80.527626,29.818365,8.97469246647,0.0019145368971,3.20568,5.76709792957
 06/19  19:00:00,234.160441394,15.8590969001,105.017211335,0.0,80.527626,29.818365,8.98413039102,0.00257542871043,3.20568,5.77587496231
 06/19  20:00:00,211.062878365,13.2283985587,81.7592980034,0.0,80.527626,29.818365,8.98031908989,0.00353150833062,3.20568,5.77110758156
 06/19  21:00:00,56.110418543,0.0,0.0,0.0,15.863942322,29.242365,8.97755356043,0.0,3.20568,5.77187356043
 06/19  22:00:00,55.8769893043,0.0,0.0,0.0,15.863942322,29.242365,8.96321277976,0.0,3.20568,5.75753277976
 06/19  23:00:00,56.5744902228,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/19  24:00:00,55.8503320938,0.0,0.0,0.0,15.863942322,29.242365,6.08969887028,0.0,3.20568,2.88401887028
 06/20  01:00:00,55.8182374338,0.0,0.0,0.0,15.863942322,29.242365,6.08969556457,0.0,3.20568,2.88401556457
 06/20  02:00:00,55.792079656,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/20  03:00:00,55.769391111,0.0,0.0,0.0,15.863942322,29.242365,6.08969227116,0.0,3.20568,2.88401227116
 06/20  04:00:00,56.9547299815,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/20  05:00:00,53.8724984103,0.0,0.0,0.0,15.863942322,29.242365,6.08968912689,0.0,3.20568,2.88400912689
 06/20  06:00:00,65.6665215431,7.65476880264,9.77488352404,0.0,15.863942322,29.818365,9.65114217186,6.42546217186,3.20568,0.02
 06/20  07:00:00,133.29296406,7.53624129765,13.0663215298,0.0,80.527626,29.818365,6.09319680019,0.0,3.20568,2.88751680019
 06/20  08:00:00,196.615335098,10.6992949165,27.8775770483,0.0,80.527626,75.0917375,32.7260573101,0.0100874577462,24.0426,8.67336985236
 06/20  09:00:00,210.020528262,12.1782622426,39.732962235,0.0,80.527626,75.0917375,41.4796591142,0.0,24.0426,17.4370591142
 06/20  10:00:00,233.234227298,13.7461138584,57.3398541828,0.0,80.527626,79.0911225,49.5021729751,0.0,32.0568,17.4453729751
 06/20  11:00:00,257.278495666,15.6287343575,78.7477586735,0.0,80.527626,79.0911225,49.5442527065,0.002950427706,32.0568,17.4845022788
 06/20  12:00:00,274.88385436,18.3370139449,94.3282050867,0.0,80.527626,79.0911225,52.4952077876,0.00414644763084,32.0568,20.43426134
 06/20  13:00:00,286.80248979,21.6393153283,106.921651711,0.0,80.527626,75.0917375,39.4080302373,0.00561120462074,16.0284,23.3740190326
 06/20  14:00:00,295.087464746,22.69169545,114.145942905,0.0,80.527626,75.0917375,30.5653091081,0.00334054489694,16.0284,14.5335685632
 06/20  15:00:00,299.380160197,24.1796676721,118.945920089,0.0,80.527626,73.092045,20.6733750338,0.00701719158381,3.20568,17.4606778422
 06/20  16:00:00,297.223522113,22.3090753792,118.651729685,0.0,80.527626,73.092045,6.12688880191,0.0336777108671,3.20568,2.88753109105
 06/20  17:00:00,234.08125027,16.0852419024,105.009122354,0.0,80.527626,29.818365,6.09773280625,0.00452452046841,3.20568,2.88752828578
 06/20  18:00:00,227.133502851,14.8647737918,99.2906268903,0.0,80.527626,29.818365,8.97459156076,0.00206431467826,3.20568,5.76684724608
 06/20  19:00:00,216.716819382,13.6776360718,90.1290671199,0.0,80.527626,29.818365,8.98696401829,0.00613302214069,3.20568,5.77515099614
 06/20  20:00:00,202.641908075,11.8819065576,75.0374713234,0.0,80.527626,29.818365,11.8530745136,0.000557966213932,3.20568,8.64683654742
 06/20  21:00:00,55.8613493299,0.0,0.0,0.0,15.863942322,29.242365,8.97726371078,0.0,3.20568,5.77158371078
 06/20  22:00:00,55.8904944342,0.0,0.0,0.0,15.863942322,29.242365,6.09450631201,0.0,3.20568,2.88882631201
 06/20  23:00:00,56.5998003294,0.0,0.0,0.0,15.863942322,29.242365,6.09237246622,0.0,3.20568,2.88669246622
 06/20  24:00:00,55.8801265936,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/21  01:00:00,55.8552905118,0.0,0.0,0.0,15.863942322,29.242365,6.08959807036,0.0,3.20568,2.88391807036
 06/21  02:00:00,55.8349046936,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/21  03:00:00,55.8185480325,0.0,0.0,0.0,15.863942322,29.242365,6.08958913684,0.0,3.20568,2.88390913684
 06/21  04:00:00,56.0655050763,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/21  05:00:00,53.178964692,0.0,0.0,0.0,15.863942322,29.242365,6.08958036754,0.0,3.20568,2.88390036754
 06/21  06:00:00,83.3746225827,8.00378163644,27.3920752967,0.0,15.863942322,29.818365,6.13496912723,0.0453974490357,3.20568,2.88389167819
 06/21  07:00:00,147.274122172,7.52461579392,26.9360036552,0.0,80.527626,29.818365,6.09292336757,0.0,3.20568,2.88724336757
 06/21  08:00:00,220.127643107,11.2786281504,50.7258164389,0.0,80.527626,75.0917375,32.7231055575,0.00877522407437,24.0426,8.6717303334
 06/21  09:00:00,230.922936868,12.7813328301,60.0050399923,0.0,80.527626,75.0917375,38.5739389589,0.0,24.0426,14.5313389589
 06/21  10:00:00,256.262394608,14.7401606039,79.3533003036,0.0,80.527626,79.0911225,49.5030683348,0.0,32.0568,17.4462683348
 06/21  11:00:00,272.724870506,15.96135525,93.8594049017,0.0,80.527626,79.0911225,49.5436423582,0.000412305983476,32.0568,17.4864300522
 06/21  12:00:00,283.504044549,17.7415252751,103.557099938,0.0,80.527626,79.0911225,54.4415749086,0.0,32.0568,22.3847749086
 06/21  13:00:00,289.157617662,20.4217708273,110.508333891,0.0,80.527626,75.0917375,37.449226507,0.00175838763886,16.0284,21.4190681193
 06/21  14:00:00,299.901193998,21.9467714097,119.706109709,0.0,80.527626,75.0917375,33.4654764016,0.00295070218901,16.0284,17.4341256994
 06/21  15:00:00,303.542012118,23.1224428959,124.167213317,0.0,80.527626,73.092045,17.7791832311,0.0213412882849,3.20568,14.5521619428
 06/21  16:00:00,293.497192567,18.9719135428,118.26909611,0.0,80.527626,73.092045,6.10882410687,0.0156502294716,3.20568,2.8874938774
 06/21  17:00:00,229.545434616,13.4168509008,103.153988558,0.0,80.527626,29.818365,6.09303390845,0.0,3.20568,2.88735390845
 06/21  18:00:00,222.929813847,12.4769191929,97.4902761988,0.0,80.527626,29.818365,8.97289268181,0.0,3.20568,5.76721268181
 06/21  19:00:00,214.306179487,11.5333534134,89.5252177663,0.0,80.527626,29.818365,11.8585817333,0.0,3.20568,8.65290173325
 06/21  20:00:00,201.951719146,10.4451362941,75.4450270236,0.0,80.527626,29.818365,8.97674917774,0.0,3.20568,5.77106917774
 06/21  21:00:00,56.0642212953,0.0,0.0,0.0,15.863942322,29.242365,8.97712671339,0.0,3.20568,5.77144671339
 06/21  22:00:00,55.862986925,0.0,0.0,0.0,15.863942322,29.242365,6.0941935632,0.0,3.20568,2.8885135632
 06/21  23:00:00,56.5602737128,0.0,0.0,0.0,15.863942322,29.242365,6.0925139187,0.0,3.20568,2.8868339187
 06/21  24:00:00,55.8400169331,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/22  01:00:00,55.8168967594,0.0,0.0,0.0,15.863942322,29.242365,6.08953282839,0.0,3.20568,2.88385282839
 06/22  02:00:00,55.7982365095,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/22  03:00:00,55.7831840597,0.0,0.0,0.0,15.863942322,29.242365,6.08951831668,0.0,3.20568,2.88383831668
 06/22  04:00:00,56.0224716811,0.0,0.0,0.0,15.863942322,29.242365,6.08950397178,0.0,3.20568,2.88382397178
