Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/22  05:00:00,53.1363022329,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/22  06:00:00,69.4067697737,7.68880447753,13.8307447857,0.0,15.863942322,29.818365,6.6308750643,0.541385353562,3.20568,2.88380971074
 06/22  07:00:00,134.121707626,7.53266077686,13.8918438929,0.0,80.527626,29.818365,6.09303462154,0.0,3.20568,2.88735462154
 06/22  08:00:00,193.233455866,10.6298979139,24.5699442227,0.0,80.527626,75.0917375,32.7244476791,0.0099691481887,24.0426,8.67187853095
 06/22  09:00:00,200.535366681,11.9778270809,30.4705276818,0.0,80.527626,75.0917375,38.5737909562,0.0,24.0426,14.5311909562
 06/22  10:00:00,213.290980067,13.2849552168,37.8875849811,0.0,80.527626,79.0911225,49.5044690305,0.00187330647195,32.0568,17.445795724
 06/22  11:00:00,227.685793187,14.7104968388,50.1143364975,0.0,80.527626,79.0911225,49.5463164501,0.00390932539856,32.0568,17.4856071247
 06/22  12:00:00,240.265626843,16.9837234206,61.1182483777,0.0,80.527626,79.0911225,52.4942714625,0.00585660107097,32.0568,20.4316148614
 06/22  13:00:00,246.101837918,19.8081770864,68.1121984737,0.0,80.527626,75.0917375,39.4099376323,0.00837165524732,16.0284,23.373165977
 06/22  14:00:00,253.983915828,22.0227444833,73.7682334112,0.0,80.527626,75.0917375,30.5645160416,0.00516878482358,16.0284,14.5309472568
 06/22  15:00:00,259.153997938,23.7971894475,79.1516186136,0.0,80.527626,73.092045,20.691774007,0.0264698582625,3.20568,17.4596241488
 06/22  16:00:00,253.688406121,21.222715914,76.272643512,0.0,80.527626,73.092045,6.11354742932,0.0205198852298,3.20568,2.88734754409
 06/22  17:00:00,193.830469856,15.5171456036,65.4863930408,0.0,80.527626,29.818365,6.10082313458,0.00802024830221,3.20568,2.88712288627
 06/22  18:00:00,189.204981516,14.123077394,62.2560610744,0.0,80.527626,29.818365,8.97903404953,0.006630093166,3.20568,5.76672395637
 06/22  19:00:00,183.028358004,12.8991532148,57.0213917555,0.0,80.527626,29.818365,8.98460908255,0.00400166776966,3.20568,5.77492741478
 06/22  20:00:00,174.722534118,11.3033782999,47.5070651643,0.0,80.527626,29.818365,11.8588505993,0.00682184861845,3.20568,8.64634875065
 06/22  21:00:00,55.9870232666,0.0,0.0,0.0,15.863942322,29.242365,8.9769310807,0.0,3.20568,5.7712510807
 06/22  22:00:00,55.814230656,0.0,0.0,0.0,15.863942322,29.242365,6.0943624434,0.0,3.20568,2.8886824434
 06/22  23:00:00,56.5298833102,0.0,0.0,0.0,15.863942322,29.242365,6.09222918376,0.0,3.20568,2.88654918376
 06/22  24:00:00,55.803617275,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/23  01:00:00,55.7780546714,0.0,0.0,0.0,15.863942322,29.242365,6.08966810766,0.0,3.20568,2.88398810766
 06/23  02:00:00,55.751925154,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/23  03:00:00,55.7300454579,0.0,0.0,0.0,15.863942322,29.242365,6.08964791459,0.0,3.20568,2.88396791459
 06/23  04:00:00,56.873876225,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/23  05:00:00,53.8217593195,0.0,0.0,0.0,15.863942322,29.242365,6.08962788614,0.0,3.20568,2.88394788614
 06/23  06:00:00,62.4646296824,7.52894085793,6.7367913238,0.0,15.863942322,29.818365,13.7629199253,10.5372399253,3.20568,0.02
 06/23  07:00:00,130.911833255,7.52458650129,10.7258911616,0.0,80.527626,29.818365,7.24766394673,1.15453880689,3.20568,2.88744513984
 06/23  08:00:00,191.297607992,9.91977606899,23.3611320399,0.0,80.527626,75.0917375,35.6080205824,0.0103426096831,24.0426,11.5550779728
 06/23  09:00:00,203.790308131,11.1406176458,34.5541582072,0.0,80.527626,75.0917375,38.5736831893,0.0,24.0426,14.5310831893
 06/23  10:00:00,222.21316599,12.5999409359,47.4736232524,0.0,80.527626,79.0911225,49.5023402623,0.00229142864109,32.0568,17.4432488337
 06/23  11:00:00,241.231418169,15.4781074605,62.8529201591,0.0,80.527626,79.0911225,49.5439882723,0.00524911101456,32.0568,17.4819391613
 06/23  12:00:00,251.495282146,18.0512482574,71.2351981881,0.0,80.527626,79.0911225,52.4937737192,0.00700249486195,32.0568,20.4299712243
 06/23  13:00:00,257.750443862,20.7262196367,78.8036213115,0.0,80.527626,75.0917375,39.4079210817,0.00864273891276,16.0284,23.3708783428
 06/23  14:00:00,269.399767223,22.1912396329,88.9684553146,0.0,80.527626,75.0917375,30.570255957,0.00785530286693,16.0284,14.5340006542
 06/23  15:00:00,270.496434433,23.0056194207,91.2456605901,0.0,80.527626,73.092045,20.6642705216,0.00353581486784,3.20568,17.4550547067
 06/23  16:00:00,257.415326764,18.2576847967,82.9180984495,0.0,80.527626,73.092045,6.11223138928,0.0192664258963,3.20568,2.88728496338
 06/23  17:00:00,201.678794812,13.5523135874,75.2511356857,0.0,80.527626,29.818365,6.09924275292,0.00630141607183,3.20568,2.88726133685
 06/23  18:00:00,194.75507322,12.2958421741,69.5985013614,0.0,80.527626,29.818365,8.97943783159,0.006978076553,3.20568,5.76677975504
 06/23  19:00:00,183.959830941,11.3404226542,59.7917826256,0.0,80.527626,29.818365,8.98616041579,0.0051331811838,3.20568,5.77534723461
 06/23  20:00:00,173.971557132,10.2275649082,48.093028023,0.0,80.527626,29.818365,8.97621601589,0.0,3.20568,5.77053601589
 06/23  21:00:00,55.8106800751,0.0,0.0,0.0,15.863942322,29.242365,8.9770258184,0.0,3.20568,5.7713458184
 06/23  22:00:00,55.8438461829,0.0,0.0,0.0,15.863942322,29.242365,6.09416587962,0.0,3.20568,2.88848587962
 06/23  23:00:00,56.5646046994,0.0,0.0,0.0,15.863942322,29.242365,6.09245015768,0.0,3.20568,2.88677015768
 06/23  24:00:00,55.8492908202,0.0,0.0,0.0,15.863942322,29.242365,6.0896181452,0.0,3.20568,2.8839381452
 06/24  01:00:00,55.8348060087,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  02:00:00,55.8233206732,0.0,0.0,0.0,15.863942322,29.242365,6.08818952453,0.0,3.20568,2.88250952453
 06/24  03:00:00,55.8159869673,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  04:00:00,56.0762413558,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  05:00:00,53.1883179437,0.0,0.0,0.0,15.863942322,29.242365,6.08823522539,0.0,3.20568,2.88255522539
 06/24  06:00:00,47.4551704005,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  07:00:00,47.3785030711,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  08:00:00,47.409089409,0.0,0.0,0.0,15.863942322,29.242365,6.08814221575,0.0,3.20568,2.88246221575
 06/24  09:00:00,47.4436282633,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  10:00:00,47.4553532258,0.0,0.0,0.0,15.863942322,29.242365,6.08951901726,0.0,3.20568,2.88383901726
 06/24  11:00:00,48.1561391169,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  12:00:00,47.4949096225,0.0,0.0,0.0,15.863942322,29.242365,6.08949371939,0.0,3.20568,2.88381371939
 06/24  13:00:00,51.6435198658,0.318659794683,3.80926383532,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  14:00:00,65.462409775,1.46086896729,16.4766808242,0.0,15.863942322,29.242365,6.08824859071,0.0,3.20568,2.88256859071
 06/24  15:00:00,67.495120401,1.67787134608,18.2928936829,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  16:00:00,65.0295851481,1.48022419437,16.017541682,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  17:00:00,73.9880127267,3.3030894083,23.1454016166,0.0,15.863942322,29.242365,6.0882289944,0.0,3.20568,2.8825489944
 06/24  18:00:00,64.844022025,1.5503496619,15.7742678497,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  19:00:00,63.1925747983,1.4382457225,13.9993736068,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  20:00:00,65.0723195203,1.33499215659,13.1602661344,0.0,15.863942322,29.242365,6.08825572735,0.0,3.20568,2.88257572735
 06/24  21:00:00,56.1095474861,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  22:00:00,55.8918780976,0.0,0.0,0.0,15.863942322,29.242365,6.08813408764,0.0,3.20568,2.88245408764
 06/24  23:00:00,56.5638200544,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  24:00:00,55.8686099384,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  01:00:00,55.8515933002,0.0,0.0,0.0,15.863942322,29.242365,6.08817676733,0.0,3.20568,2.88249676733
 06/25  02:00:00,55.8385354468,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  03:00:00,55.8285842946,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  04:00:00,56.0903044588,0.0,0.0,0.0,15.863942322,29.242365,6.08821761649,0.0,3.20568,2.88253761649
 06/25  05:00:00,53.1919370976,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  06:00:00,47.4655321083,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  07:00:00,47.3811737107,0.0,0.0,0.0,15.863942322,29.242365,6.08811996595,0.0,3.20568,2.88243996595
 06/25  08:00:00,47.4011530331,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  09:00:00,47.4206311291,0.0,0.0,0.0,15.863942322,29.242365,6.08948770029,0.0,3.20568,2.88380770029
 06/25  10:00:00,47.4155217713,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  11:00:00,48.1071764998,0.0,0.0,0.0,15.863942322,29.242365,6.0894569962,0.0,3.20568,2.8837769962
 06/25  12:00:00,47.4267271372,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  13:00:00,50.9686919037,0.372190278843,3.16035778268,0.0,15.863942322,29.242365,6.08963357395,0.0,3.20568,2.88395357395
 06/25  14:00:00,58.8744839121,1.24205469844,10.1918026085,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  15:00:00,62.3715904179,2.28323277009,12.6635451319,0.0,15.863942322,29.242365,6.08824857324,0.0,3.20568,2.88256857324
 06/25  16:00:00,59.2632412757,2.06690405332,9.79339548117,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  17:00:00,56.7717073421,1.2922300186,8.09448698283,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  18:00:00,53.1810467338,0.860683681708,4.94304075981,0.0,15.863942322,29.242365,6.08823339906,0.0,3.20568,2.88255339906
 06/25  19:00:00,50.3062290694,0.397693965784,2.28041095264,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  20:00:00,50.4211319684,0.0,0.0,0.0,15.863942322,29.242365,6.08821756048,0.0,3.20568,2.88253756048
 06/25  21:00:00,55.9516749747,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  22:00:00,55.7482160652,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  23:00:00,56.4195143314,0.0,0.0,0.0,15.863942322,29.242365,6.08811948872,0.0,3.20568,2.88243948872
 06/25  24:00:00,55.7212099456,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/26  01:00:00,55.7086407967,0.0,0.0,0.0,15.863942322,29.242365,6.08948122215,0.0,3.20568,2.88380122215
 06/26  02:00:00,55.6999700157,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/26  03:00:00,55.6947762941,0.0,0.0,0.0,15.863942322,29.242365,6.0894449739,0.0,3.20568,2.8837649739
 06/26  04:00:00,55.9286090878,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/26  05:00:00,53.0523357023,0.0,0.0,0.0,15.863942322,29.242365,6.08961561158,0.0,3.20568,2.88393561158
 06/26  06:00:00,64.1172456154,7.5251490652,8.76081333941,0.0,15.863942322,29.818365,11.7940283346,8.56834833462,3.20568,0.02
 06/26  07:00:00,134.934899239,7.53381924917,14.7037735239,0.0,80.527626,29.818365,6.25873361401,0.165717192141,3.20568,2.88733642187
 06/26  08:00:00,200.010787348,9.90156749362,32.0231111778,0.0,80.527626,75.0917375,32.7249990974,0.011159151474,24.0426,8.67123994592
 06/26  09:00:00,212.777708509,11.171104295,43.457959462,0.0,80.527626,75.0917375,41.4733406143,0.00116270459863,24.0426,17.4295779097
 06/26  10:00:00,230.114350168,12.48203699,55.4538295088,0.0,80.527626,79.0911225,46.6004033578,0.00403937766967,32.0568,14.5395639801
 06/26  11:00:00,245.184046135,14.1756244294,68.0950067465,0.0,80.527626,79.0911225,52.454601278,0.00610509086774,32.0568,20.3916961871
 06/26  12:00:00,255.448751519,16.6720307062,76.5630316424,0.0,80.527626,79.0911225,52.4920747342,0.00826376277972,32.0568,20.4270109714
 06/26  13:00:00,256.139562681,19.7442610755,78.181101221,0.0,80.527626,75.0917375,36.4842765848,0.0086991765096,16.0284,20.4471774083
 06/26  14:00:00,260.447254968,22.2882120231,79.9505929943,0.0,80.527626,75.0917375,33.4655895922,0.00508763367843,16.0284,17.4321019585
 06/26  15:00:00,267.678886087,23.4364322785,88.0154500492,0.0,80.527626,73.092045,17.7749632592,0.0246427173258,3.20568,14.5446405419
 06/26  16:00:00,263.600360903,19.5876433625,87.7717967005,0.0,80.527626,73.092045,6.11524792397,0.0223087007233,3.20568,2.88725922325
 06/26  17:00:00,199.675340518,14.5721777725,72.2066000982,0.0,80.527626,29.818365,6.09879138514,0.00589227123978,3.20568,2.8872191139
 06/26  18:00:00,192.627177598,13.7353915053,66.0511113994,0.0,80.527626,29.818365,8.9796932703,0.0073412706375,3.20568,5.76667199967
 06/26  19:00:00,184.624182725,12.2112832055,59.2942763904,0.0,80.527626,29.818365,8.98497494653,0.0046111213341,3.20568,5.77468382519
 06/26  20:00:00,177.377326164,10.8879419419,50.5564549268,0.0,80.527626,29.818365,11.8618487383,0.0102144464349,3.20568,8.64595429183
 06/26  21:00:00,56.0332355233,0.0,0.0,0.0,15.863942322,29.242365,8.97647847734,0.0,3.20568,5.77079847734
 06/26  22:00:00,55.8224137601,0.0,0.0,0.0,15.863942322,29.242365,6.09417854607,0.0,3.20568,2.88849854607
 06/26  23:00:00,56.5164010844,0.0,0.0,0.0,15.863942322,29.242365,6.09239047883,0.0,3.20568,2.88671047883
 06/26  24:00:00,55.8021228026,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/27  01:00:00,55.7884078785,0.0,0.0,0.0,15.863942322,29.242365,6.08949216858,0.0,3.20568,2.88381216858
 06/27  02:00:00,55.7775119776,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/27  03:00:00,55.7704023764,0.0,0.0,0.0,15.863942322,29.242365,6.0894506311,0.0,3.20568,2.8837706311
 06/27  04:00:00,57.0123037937,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/27  05:00:00,53.9648504558,0.0,0.0,0.0,15.863942322,29.242365,6.08961549406,0.0,3.20568,2.88393549406
 06/27  06:00:00,76.6562294614,7.70010067427,20.6277733805,0.0,15.863942322,29.818365,3.30089584013,0.0752158401345,3.20568,0.02
 06/27  07:00:00,142.065820908,7.52458650129,21.7743742084,0.0,80.527626,29.818365,6.09309934526,0.0,3.20568,2.88741934526
 06/27  08:00:00,207.374416505,10.218290003,39.0536064797,0.0,80.527626,75.0917375,32.7249197311,0.0101667978836,24.0426,8.6721529332
 06/27  09:00:00,215.331532659,11.374566549,45.8243644077,0.0,80.527626,75.0917375,41.4737259236,0.0,24.0426,17.4311259236
 06/27  10:00:00,225.004139737,12.3517777756,50.5155531518,0.0,80.527626,79.0911225,46.5921355038,0.0,32.0568,14.5353355038
 06/27  11:00:00,233.123197612,13.2047605645,57.091149641,0.0,80.527626,79.0911225,52.4444002706,0.0,32.0568,20.3876002706
 06/27  12:00:00,234.285440017,13.8581426334,58.3117257079,0.0,80.527626,79.0911225,52.4818442591,0.0,32.0568,20.4250442591
 06/27  13:00:00,228.425277828,14.5735848183,55.734528465,0.0,80.527626,75.0917375,36.4905922654,0.0160183480393,16.0284,20.4461739173
 06/27  14:00:00,226.237866657,15.1440797157,52.9852995689,0.0,80.527626,75.0917375,33.4788314697,0.0179701292591,16.0284,17.4324613405
 06/27  15:00:00,230.930791205,16.3135364781,58.5013881631,0.0,80.527626,73.092045,17.7712446985,0.0254017705178,3.20568,14.540162928
 06/27  16:00:00,226.601683089,12.1194031281,58.328672338,0.0,80.527626,73.092045,6.10234236655,0.00929964574247,3.20568,2.88736272081
 06/27  17:00:00,167.307208833,9.30303219129,45.1287658625,0.0,80.527626,29.818365,6.09300100982,0.0,3.20568,2.88732100982
 06/27  18:00:00,162.602915072,8.96706354555,40.8570463819,0.0,80.527626,29.818365,8.97250296972,0.0,3.20568,5.76682296972
 06/27  19:00:00,161.246881697,8.72145902172,39.7521056365,0.0,80.527626,29.818365,11.8575089843,0.0,3.20568,8.65182898427
 06/27  20:00:00,158.057758759,8.45888611895,33.9781028191,0.0,80.527626,29.818365,8.97591757872,0.0,3.20568,5.77023757872
 06/27  21:00:00,55.7606965398,0.0,0.0,0.0,15.863942322,29.242365,8.97611852281,0.0,3.20568,5.77043852281
 06/27  22:00:00,55.7827791963,0.0,0.0,0.0,15.863942322,29.242365,6.09421451037,0.0,3.20568,2.88853451037
 06/27  23:00:00,56.4959836,0.0,0.0,0.0,15.863942322,29.242365,6.09208171934,0.0,3.20568,2.88640171934
 06/27  24:00:00,55.7850886333,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/28  01:00:00,55.7677557863,0.0,0.0,0.0,15.863942322,29.242365,6.08952986189,0.0,3.20568,2.88384986189
 06/28  02:00:00,55.7549047326,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/28  03:00:00,55.7457880618,0.0,0.0,0.0,15.863942322,29.242365,6.08948311033,0.0,3.20568,2.88380311033
 06/28  04:00:00,55.9879281941,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/28  05:00:00,53.1026551445,0.0,0.0,0.0,15.863942322,29.242365,6.08943652635,0.0,3.20568,2.88375652635
 06/28  06:00:00,68.4870659138,7.52721951468,13.0911983912,0.0,15.863942322,29.818365,8.48896236958,5.26328236958,3.20568,0.02
 06/28  07:00:00,133.703460054,7.52458650129,13.4956899858,0.0,80.527626,29.818365,6.83655772397,0.74351074869,3.20568,2.88736697528
 06/28  08:00:00,188.485832599,9.31265413721,21.1744870972,0.0,80.527626,75.0917375,32.7229443825,0.00832933477843,24.0426,8.67201504771
 06/28  09:00:00,193.400265698,10.1845530718,25.1779712355,0.0,80.527626,75.0917375,41.4729778694,0.0,24.0426,17.4303778694
 06/28  10:00:00,206.536546102,11.3688037738,33.0815835643,0.0,80.527626,79.0911225,46.5971837522,0.000251310660892,32.0568,14.5401324415
 06/28  11:00:00,220.171773775,12.7634546531,44.5810366506,0.0,80.527626,79.0911225,52.4463685665,0.000822620856261,32.0568,20.3887459456
 06/28  12:00:00,225.271649257,13.9553176625,49.1759218336,0.0,80.527626,79.0911225,52.4847078264,0.00207480720981,32.0568,20.4258330192
 06/28  13:00:00,228.120207852,16.0872693534,53.8792640948,0.0,80.527626,75.0917375,36.4920665536,0.0169729975091,16.0284,20.4466935561
 06/28  14:00:00,234.474136069,17.4982576329,58.8160623494,0.0,80.527626,75.0917375,33.4638828016,0.0050116056692,16.0284,17.4304711959
 06/28  15:00:00,241.569549883,19.6561691219,65.7437102234,0.0,80.527626,73.092045,17.776701927,0.025320159287,3.20568,14.5457017677
 06/28  16:00:00,230.550991587,14.8624015528,59.5506899647,0.0,80.527626,73.092045,6.11433339156,0.0215836211232,3.20568,2.88706977044
 06/28  17:00:00,177.721953803,11.6668874724,53.2556546273,0.0,80.527626,29.818365,6.10145250856,0.00837354047371,3.20568,2.88739896809
 06/28  18:00:00,176.906337106,11.3059825674,52.803567205,0.0,80.527626,29.818365,8.97695854703,0.00441757498601,3.20568,5.76686097204
 06/28  19:00:00,169.72879232,10.2657197768,46.4038945891,0.0,80.527626,29.818365,8.98066138408,0.0,3.20568,5.77498138408
 06/28  20:00:00,164.158611965,9.40654401153,38.8872740748,0.0,80.527626,29.818365,8.97668685098,0.0,3.20568,5.77100685098
 06/28  21:00:00,55.9558614616,0.0,0.0,0.0,15.863942322,29.242365,8.97689017095,0.0,3.20568,5.77121017095
 06/28  22:00:00,55.7831320864,0.0,0.0,0.0,15.863942322,29.242365,8.96300887151,0.0,3.20568,5.75732887151
 06/28  23:00:00,56.4947344371,0.0,0.0,0.0,15.863942322,29.242365,6.0920657658,0.0,3.20568,2.8863857658
 06/28  24:00:00,55.7754927647,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/29  01:00:00,55.7567139951,0.0,0.0,0.0,15.863942322,29.242365,6.08958418131,0.0,3.20568,2.88390418131
 06/29  02:00:00,55.7428662535,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/29  03:00:00,55.7327450087,0.0,0.0,0.0,15.863942322,29.242365,6.08953229754,0.0,3.20568,2.88385229754
 06/29  04:00:00,55.9686259031,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/29  05:00:00,53.0813793302,0.0,0.0,0.0,15.863942322,29.242365,6.08948057876,0.0,3.20568,2.88380057876
 06/29  06:00:00,68.0177661913,7.52550950041,12.6280213128,0.0,15.863942322,29.818365,10.3080207006,7.08234070057,3.20568,0.02
 06/29  07:00:00,136.583951761,7.52458650129,16.3549995272,0.0,80.527626,29.818365,6.31631961718,0.223469629609,3.20568,2.88716998757
 06/29  08:00:00,198.452868726,9.52956251777,30.86690606,0.0,80.527626,75.0917375,32.7243846276,0.0108573526791,24.0426,8.67092727493
 06/29  09:00:00,218.054473035,11.017124627,48.8919509518,0.0,80.527626,75.0917375,41.4699218585,0.0,24.0426,17.4273218585
 06/29  10:00:00,250.354633006,12.5816675515,75.5811763387,0.0,80.527626,79.0911225,46.5951973537,0.0,32.0568,14.5383973537
 06/29  11:00:00,263.826267704,14.1610759334,86.7480991365,0.0,80.527626,79.0911225,52.451123496,0.00206355503736,32.0568,20.392259941
 06/29  12:00:00,267.793714594,16.6499601704,88.9153685129,0.0,80.527626,79.0911225,52.4838658036,0.00325367883736,32.0568,20.4238121248
 06/29  13:00:00,272.668461061,19.6679871518,94.7522368577,0.0,80.527626,75.0917375,36.4753374965,0.00388053777578,16.0284,20.4430569587
 06/29  14:00:00,283.69559724,22.1656914093,103.264126246,0.0,80.527626,75.0917375,30.5638349574,0.00707511688557,16.0284,14.5283598405
 06/29  15:00:00,287.685140638,23.6633346374,107.749372327,0.0,80.527626,73.092045,20.6641999586,0.00738794163812,3.20568,17.4511320169
 06/29  16:00:00,278.084497455,20.4218273635,101.397229159,0.0,80.527626,73.092045,6.11417851622,0.0213410505274,3.20568,2.8871574657
 06/29  17:00:00,215.082340021,15.1439870931,86.9563747319,0.0,80.527626,29.818365,6.0965796753,0.00380024527302,3.20568,2.88709943002
 06/29  18:00:00,208.147477319,14.3390486147,80.8781698134,0.0,80.527626,29.818365,8.97528170139,0.00336121765393,3.20568,5.76624048373
 06/29  19:00:00,197.551390915,12.550074762,71.8396082631,0.0,80.527626,29.818365,8.98892551986,0.00883065549493,3.20568,5.77441486437
 06/29  20:00:00,186.521421428,11.0742750852,59.4897166285,0.0,80.527626,29.818365,8.9803539034,0.00355765292502,3.20568,5.77111625048
 06/29  21:00:00,56.0148196618,0.0,0.0,0.0,15.863942322,29.242365,8.97696180055,0.0,3.20568,5.77128180055
 06/29  22:00:00,55.822032293,0.0,0.0,0.0,15.863942322,29.242365,6.09409531503,0.0,3.20568,2.88841531503
 06/29  23:00:00,56.5270886803,0.0,0.0,0.0,15.863942322,29.242365,6.09227084926,0.0,3.20568,2.88659084926
 06/29  24:00:00,55.8070802108,0.0,0.0,0.0,15.863942322,29.242365,6.08952027833,0.0,3.20568,2.88384027833
 06/30  01:00:00,55.7832030917,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/30  02:00:00,55.7625543941,0.0,0.0,0.0,15.863942322,29.242365,6.08946196816,0.0,3.20568,2.88378196816
 06/30  03:00:00,55.7463062178,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/30  04:00:00,56.9324749574,0.0,0.0,0.0,15.863942322,29.242365,6.08940523139,0.0,3.20568,2.88372523139
 06/30  05:00:00,53.8694432201,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/30  06:00:00,67.7708413232,7.53175542971,11.9869721759,0.0,15.863942322,29.818365,12.4928347691,6.40328011938,3.20568,2.8838746497
 06/30  07:00:00,136.242538826,7.52458650129,16.0075549749,0.0,80.527626,29.818365,6.09283973128,0.0,3.20568,2.88715973128
 06/30  08:00:00,196.714872713,9.79966004699,28.8623529984,0.0,80.527626,75.0917375,32.7244115389,0.0102390903453,24.0426,8.67157244858
 06/30  09:00:00,203.453911952,10.5834676558,34.7727054074,0.0,80.527626,75.0917375,38.5669485139,0.0,24.0426,14.5243485139
 06/30  10:00:00,211.144997008,11.3592908247,37.6802358628,0.0,80.527626,79.0911225,49.4974417176,0.0,32.0568,17.4406417176
 06/30  11:00:00,220.853614345,12.4467944961,45.5773101318,0.0,80.527626,79.0911225,49.5353640734,0.0,32.0568,17.4785640734
 06/30  12:00:00,233.705830428,14.5503163936,57.0056650104,0.0,80.527626,79.0911225,52.482501262,0.00361446707969,32.0568,20.4220867949
 06/30  13:00:00,233.703450991,16.067970533,59.472712981,0.0,80.527626,75.0917375,36.5059122658,0.0339978873461,16.0284,20.4435143785
 06/30  14:00:00,234.94141094,17.4783038696,59.3127685308,0.0,80.527626,75.0917375,33.466241403,0.00409747317907,16.0284,17.4337439298
 06/30  15:00:00,242.48107839,19.5070786677,66.8163373857,0.0,80.527626,73.092045,20.6743475346,0.0242581910259,3.20568,17.4444093436
 06/30  16:00:00,231.004530094,14.272979673,60.5634518405,0.0,80.527626,73.092045,6.11079631172,0.0178726912639,3.20568,2.88724362046
 06/30  17:00:00,167.107485895,10.5411385932,43.7924994532,0.0,80.527626,29.818365,6.09650202593,0.00364068647223,3.20568,2.88718133946
 06/30  18:00:00,158.126550739,9.84061937419,35.5465982715,0.0,80.527626,29.818365,6.0991835115,0.0,3.20568,2.8935035115
 06/30  19:00:00,154.443100815,9.24392215405,32.4660508016,0.0,80.527626,29.818365,11.8579510284,0.0,3.20568,8.65227102839
 06/30  20:00:00,153.955173137,8.75437544741,29.6206967228,0.0,80.527626,29.818365,8.97615537904,0.0,3.20568,5.77047537904
 06/30  21:00:00,55.7399469316,0.0,0.0,0.0,15.863942322,29.242365,8.97628455869,0.0,3.20568,5.77060455869
 06/30  22:00:00,55.7645834763,0.0,0.0,0.0,15.863942322,29.242365,6.09432427212,0.0,3.20568,2.88864427212
 06/30  23:00:00,56.4791491061,0.0,0.0,0.0,15.863942322,29.242365,6.09219100125,0.0,3.20568,2.88651100125
 06/30  24:00:00,55.7645604516,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 07/01  01:00:00,48.5361612369,0.0,0.0,0.0,15.863942322,22.030085,6.08820105743,0.0,3.20568,2.88252105743
 07/01  02:00:00,48.5205277829,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  03:00:00,48.507169356,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  04:00:00,48.7343009221,0.0,0.0,0.0,15.863942322,22.030085,6.08821318234,0.0,3.20568,2.88253318234
 07/01  05:00:00,45.8463252299,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  06:00:00,40.1341719294,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  07:00:00,40.0791091354,0.0,0.0,0.0,15.863942322,22.030085,6.08808860838,0.0,3.20568,2.88240860838
 07/01  08:00:00,40.094227515,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  09:00:00,40.1295934572,0.0,0.0,0.0,15.863942322,22.030085,6.08947329242,0.0,3.20568,2.88379329242
 07/01  10:00:00,40.1543703266,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  11:00:00,40.8582370106,0.0,0.0,0.0,15.863942322,22.030085,6.08941173959,0.0,3.20568,2.88373173959
 07/01  12:00:00,40.1867129681,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  13:00:00,40.2216501344,0.0,0.0,0.0,15.863942322,22.030085,6.08811371316,0.0,3.20568,2.88243371316
 07/01  14:00:00,40.2419786767,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  15:00:00,45.8504417331,0.530310345184,5.05997641019,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  16:00:00,53.2622691803,1.24884949005,11.7435449204,0.0,15.863942322,22.030085,6.08819408957,0.0,3.20568,2.88251408957
 07/01  17:00:00,54.4792821581,1.3879357702,12.8357613951,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  18:00:00,59.2747142648,1.90708188441,17.1325229379,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  19:00:00,55.3098392251,1.52843114302,13.2744743409,0.0,15.863942322,22.030085,6.08813675995,0.0,3.20568,2.88245675995
 07/01  20:00:00,51.1414482295,0.843574469671,6.99158314307,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  21:00:00,51.029308099,0.239625623582,1.95154030007,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  22:00:00,48.6212234375,0.0,0.0,0.0,15.863942322,22.030085,6.08814823005,0.0,3.20568,2.88246823005
 07/01  23:00:00,49.283454247,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  24:00:00,48.5827656887,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  01:00:00,48.5695291736,0.0,0.0,0.0,15.863942322,22.030085,6.0881581032,0.0,3.20568,2.8824781032
 07/02  02:00:00,48.558672162,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  03:00:00,48.5435547081,0.0,0.0,0.0,15.863942322,22.030085,6.08816586311,0.0,3.20568,2.88248586311
 07/02  04:00:00,48.775614145,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  05:00:00,45.8933329278,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  06:00:00,40.1882621198,0.0,0.0,0.0,15.863942322,22.030085,6.08817326996,0.0,3.20568,2.88249326996
 07/02  07:00:00,40.1194143236,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  08:00:00,40.1233324167,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  09:00:00,40.1460643778,0.0,0.0,0.0,15.863942322,22.030085,6.08954901788,0.0,3.20568,2.88386901788
 07/02  10:00:00,40.1446297609,0.0,0.0,0.0,15.863942322,22.030085,6.08948254762,0.0,3.20568,2.88380254762
 07/02  11:00:00,40.8150819593,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  12:00:00,40.1416188847,0.0,0.0,0.0,15.863942322,22.030085,6.08941616188,0.0,3.20568,2.88373616188
 07/02  13:00:00,40.1804082489,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  14:00:00,40.1807267606,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  15:00:00,40.206681731,0.0,0.0,0.0,15.863942322,22.030085,6.08818501299,0.0,3.20568,2.88250501299
 07/02  16:00:00,40.2090451469,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  17:00:00,52.2464067445,0.984384180452,11.0879651883,0.0,15.863942322,22.030085,6.08819265347,0.0,3.20568,2.88251265347
 07/02  18:00:00,51.3403024829,0.854359549057,10.3110503463,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  19:00:00,53.2780761244,1.02523145887,11.7975675681,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  20:00:00,43.2498046045,0.0,0.0,0.0,15.863942322,22.030085,6.08819896756,0.0,3.20568,2.88251896756
 07/02  21:00:00,48.776817539,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  22:00:00,48.5764605975,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  23:00:00,49.2472755643,0.0,0.0,0.0,15.863942322,22.030085,6.08820589885,0.0,3.20568,2.88252589885
 07/02  24:00:00,48.5509278104,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/03  01:00:00,48.5410983213,0.0,0.0,0.0,15.863942322,22.030085,6.08950822634,0.0,3.20568,2.88382822634
 07/03  02:00:00,48.5300928058,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/03  03:00:00,48.5195963633,0.0,0.0,0.0,15.863942322,22.030085,6.08943686185,0.0,3.20568,2.88375686185
 07/03  04:00:00,48.7564876602,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/03  05:00:00,45.8878098234,0.0,0.0,0.0,15.863942322,22.030085,6.08956912039,0.0,3.20568,2.88388912039
 07/03  06:00:00,68.8713311549,7.52458650129,20.6435104961,0.0,15.863942322,22.606085,3.28132167954,0.0556416795381,3.20568,0.02
 07/03  07:00:00,70.8909883986,7.52458650129,22.7462777219,0.0,15.863942322,22.606085,6.12839586368,0.0357163365537,3.20568,2.88699952713
 07/03  08:00:00,121.101170991,7.52458650129,24.7143388891,0.0,44.73757,41.8366005,18.9156936899,0.0,16.0284,2.88729368991
 07/03  09:00:00,123.531245295,7.52458650129,27.0991667576,0.0,44.73757,41.8366005,18.9156150168,0.0,16.0284,2.8872150168
 07/03  10:00:00,128.290464839,7.52458650129,29.0367642034,0.0,44.73757,44.63617,26.9297367038,0.0,24.0426,2.88713670383
 07/03  11:00:00,133.75902018,7.525288753,33.7897154209,0.0,44.73757,44.63617,26.9296586009,0.0,24.0426,2.88705860091
 07/03  12:00:00,145.780352544,7.55656636992,46.4282953661,0.0,44.73757,44.63617,26.9295806454,0.0,24.0426,2.88698064537
 07/03  13:00:00,151.507326394,7.75934375811,54.7024541019,0.0,44.73757,41.8366005,18.9348126017,0.0191374071532,16.0284,2.88727519455
 07/03  14:00:00,159.169652585,8.29237853024,61.8212934267,0.0,44.73757,41.8366005,18.9155967851,0.0,16.0284,2.88719678507
 07/03  15:00:00,164.137688031,9.20444199529,67.0698575134,0.0,44.73757,40.636785,6.09279862117,0.0,3.20568,2.88711862117
 07/03  16:00:00,169.642651642,10.1126941495,71.7167067897,0.0,44.73757,40.636785,6.09272061179,0.0,3.20568,2.88704061179
 07/03  17:00:00,149.574136382,9.76064437659,70.0736832424,0.0,44.73757,22.606085,6.09264271055,0.0,3.20568,2.88696271055
 07/03  18:00:00,120.196542231,7.52458650129,42.9021443702,0.0,44.73757,22.606085,8.97196470703,0.0,3.20568,5.76628470703
 07/03  19:00:00,120.765733531,7.52458650129,43.1740602335,0.0,44.73757,22.606085,8.9804728452,0.0,3.20568,5.7747928452
 07/03  20:00:00,89.2981677157,7.52458650129,37.8965392149,0.0,15.863942322,22.606085,9.00920904977,0.0334556467692,3.20568,5.770073403
 07/03  21:00:00,48.8439624976,0.0,0.0,0.0,15.863942322,22.030085,8.97580967016,0.0,3.20568,5.77012967016
 07/03  22:00:00,48.6450751399,0.0,0.0,0.0,15.863942322,22.030085,6.09424875203,0.0,3.20568,2.88856875203
 07/03  23:00:00,49.3411514758,0.0,0.0,0.0,15.863942322,22.030085,6.09221802532,0.0,3.20568,2.88653802532
 07/03  24:00:00,48.6109328794,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  01:00:00,48.5961472664,0.0,0.0,0.0,15.863942322,22.030085,6.08817644721,0.0,3.20568,2.88249644721
 07/04  02:00:00,48.5845970765,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  03:00:00,48.5700816137,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  04:00:00,48.8314926973,0.0,0.0,0.0,15.863942322,22.030085,6.08817540535,0.0,3.20568,2.88249540535
 07/04  05:00:00,47.3868232435,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  06:00:00,40.2381907502,0.0,0.0,0.0,15.863942322,22.030085,6.08817403531,0.0,3.20568,2.88249403531
 07/04  07:00:00,40.1642263358,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  08:00:00,40.1766503722,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  09:00:00,40.1923099441,0.0,0.0,0.0,15.863942322,22.030085,6.08939785399,0.0,3.20568,2.88371785399
 07/04  10:00:00,40.1846254292,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  11:00:00,40.847740918,0.0,0.0,0.0,15.863942322,22.030085,6.08952511926,0.0,3.20568,2.88384511926
 07/04  12:00:00,40.1556788868,0.0,0.0,0.0,15.863942322,22.030085,6.08944926715,0.0,3.20568,2.88376926715
 07/04  13:00:00,40.1609559337,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  14:00:00,40.9839134964,0.452516554047,0.360803785382,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  15:00:00,50.359079017,1.56005226102,8.61806861024,0.0,15.863942322,22.030085,6.0882025355,0.0,3.20568,2.8825225355
 07/04  16:00:00,55.1298482326,2.13779671656,12.81219307,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  17:00:00,55.3595440821,2.1874142071,13.0017307671,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  18:00:00,51.7041014485,1.65347347021,9.88897635675,0.0,15.863942322,22.030085,6.08819161793,0.0,3.20568,2.88251161793
 07/04  19:00:00,50.562970284,1.09653554133,9.04596019526,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  20:00:00,43.2602027971,0.0,0.0,0.0,15.863942322,22.030085,6.08814410844,0.0,3.20568,2.88246410844
 07/04  21:00:00,48.8027193016,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  22:00:00,48.5984195168,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  23:00:00,49.2775818351,0.0,0.0,0.0,15.863942322,22.030085,6.08814234225,0.0,3.20568,2.88246234225
 07/04  24:00:00,48.5854783453,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/05  01:00:00,48.5801395282,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/05  02:00:00,48.5760276262,0.0,0.0,0.0,15.863942322,22.030085,6.08949592308,0.0,3.20568,2.88381592308
 07/05  03:00:00,48.5634502104,0.0,0.0,0.0,15.863942322,22.030085,6.08941533308,0.0,3.20568,2.88373533308
 07/05  04:00:00,48.808372799,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/05  05:00:00,47.3593599534,0.0,0.0,0.0,15.863942322,22.030085,6.0895375124,0.0,3.20568,2.8838575124
 07/05  06:00:00,71.5374246091,7.52458650129,23.2767839467,0.0,15.863942322,22.606085,3.27498226501,0.0493022650133,3.20568,0.02
 07/05  07:00:00,73.5398184914,7.52458650129,25.3648169536,0.0,15.863942322,22.606085,6.0927907003,0.0,3.20568,2.8871107003
 07/05  08:00:00,123.833715689,7.53151909397,27.4032125783,0.0,44.73757,41.8366005,18.9154221135,0.0,16.0284,2.88702211355
 07/05  09:00:00,126.50109258,7.59548585824,29.9674430102,0.0,44.73757,41.8366005,18.9153338948,0.0,16.0284,2.88693389477
 07/05  10:00:00,133.195921444,7.73583303463,33.7046893789,0.0,44.73757,44.63617,26.9298164334,0.0,24.0426,2.88721643338
 07/05  11:00:00,134.918255489,7.87001060431,34.6129746852,0.0,44.73757,44.63617,26.9297279698,0.0,24.0426,2.88712796976
 07/05  12:00:00,143.660805583,8.38027657829,43.5236925612,0.0,44.73757,44.63617,26.9296397844,0.0,24.0426,2.88703978435
 07/05  13:00:00,152.370519459,9.06988744647,54.3080332735,0.0,44.73757,41.8366005,18.9358030857,0.0204513131513,16.0284,2.88695177255
 07/05  14:00:00,158.377964622,9.64188912335,59.7400549144,0.0,44.73757,41.8366005,18.9156345234,0.0,16.0284,2.88723452336
 07/05  15:00:00,162.633780228,10.4327696694,64.399859385,0.0,44.73757,40.636785,6.10856956211,0.0157435065212,3.20568,2.88714605559
 07/05  16:00:00,165.701730608,11.0263599067,66.9193339256,0.0,44.73757,40.636785,6.09273786147,0.0,3.20568,2.88705786147
 07/05  17:00:00,135.888793227,9.83637295794,56.3925147356,0.0,44.73757,22.606085,6.09264983864,0.0,3.20568,2.88696983864
 07/05  18:00:00,109.17612203,7.52458650129,32.0022955761,0.0,44.73757,22.606085,6.09856009878,0.0,3.20568,2.89288009878
 07/05  19:00:00,108.348552218,7.52458650129,30.9156504048,0.0,44.73757,22.606085,11.8569091737,0.0,3.20568,8.65122917373
 07/05  20:00:00,79.5754220456,7.52458650129,28.3148892224,0.0,15.863942322,22.606085,8.99391637744,0.0179534410375,3.20568,5.7702829364
 07/05  21:00:00,48.7373540234,0.0,0.0,0.0,15.863942322,22.030085,8.97597680475,0.0,3.20568,5.77029680475
 07/05  22:00:00,48.5725466818,0.0,0.0,0.0,15.863942322,22.030085,6.0942140156,0.0,3.20568,2.8885340156
 07/05  23:00:00,49.274419883,0.0,0.0,0.0,15.863942322,22.030085,6.09208129,0.0,3.20568,2.88640129
 07/05  24:00:00,48.5594740918,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/06  01:00:00,48.5510882861,0.0,0.0,0.0,15.863942322,22.030085,6.08954253612,0.0,3.20568,2.88386253612
 07/06  02:00:00,48.5331959177,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/06  03:00:00,48.5028994905,0.0,0.0,0.0,15.863942322,22.030085,6.0894573999,0.0,3.20568,2.8837773999
 07/06  04:00:00,48.7395464733,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/06  05:00:00,47.3055169982,0.0,0.0,0.0,15.863942322,22.030085,6.08937243501,0.0,3.20568,2.88369243501
 07/06  06:00:00,64.0753610435,7.52458650129,15.8761053284,0.0,15.863942322,22.606085,3.29048329013,0.0648032901295,3.20568,0.02
 07/06  07:00:00,68.7955468305,7.52458650129,20.6621056608,0.0,15.863942322,22.606085,6.94822134439,0.855540397265,3.20568,2.88700094712
 07/06  08:00:00,124.463387428,7.54451366101,28.0173533658,0.0,44.73757,41.8366005,18.9155604007,0.0,16.0284,2.88716040072
 07/06  09:00:00,133.98155153,7.63050346381,37.3742920824,0.0,44.73757,41.8366005,18.9155846925,0.0,16.0284,2.88718469251
 07/06  10:00:00,147.030075402,7.73199401255,47.4880569105,0.0,44.73757,44.63617,26.9296914183,0.0,24.0426,2.8870914183
 07/06  11:00:00,155.399080883,7.83371547194,55.0285340652,0.0,44.73757,44.63617,26.9295984067,0.0,24.0426,2.88699840672
 07/06  12:00:00,167.713250795,8.31939456848,67.5367260446,0.0,44.73757,44.63617,26.9295055619,0.0,24.0426,2.88690556186
 07/06  13:00:00,177.758936934,8.99988177682,79.6709513034,0.0,44.73757,41.8366005,18.9352620956,0.0196796289109,16.0284,2.8871824667
 07/06  14:00:00,188.922489745,9.90292450343,89.9194511501,0.0,44.73757,41.8366005,18.9154892452,0.0,16.0284,2.88708924523
 07/06  15:00:00,191.788611558,10.8547415862,93.0363298079,0.0,44.73757,40.636785,6.10904048017,0.0163642189383,3.20568,2.88699626123
 07/06  16:00:00,175.025093687,11.3972584326,75.7923634499,0.0,44.73757,40.636785,6.09258343115,0.0,3.20568,2.88690343115
 07/06  17:00:00,138.261450006,10.048049447,58.5337737895,0.0,44.73757,22.606085,6.09286033452,0.0,3.20568,2.88718033452
 07/06  18:00:00,110.1757741,7.52458650129,32.9625950499,0.0,44.73757,22.606085,8.98033446607,0.00839642235896,3.20568,5.76625804371
 07/06  19:00:00,109.141663364,7.52458650129,31.6618596749,0.0,44.73757,22.606085,8.97976375088,0.0,3.20568,5.77408375088
 07/06  20:00:00,81.271107136,7.52458650129,29.9673644455,0.0,15.863942322,22.606085,9.00821475221,0.0327301088458,3.20568,5.76980464336
 07/06  21:00:00,48.7822221908,0.0,0.0,0.0,15.863942322,22.030085,8.97588066454,0.0,3.20568,5.77020066454
 07/06  22:00:00,48.6088752767,0.0,0.0,0.0,15.863942322,22.030085,6.09387210869,0.0,3.20568,2.88819210869
 07/06  23:00:00,49.3110434039,0.0,0.0,0.0,15.863942322,22.030085,6.09194132663,0.0,3.20568,2.88626132663
 07/06  24:00:00,48.6016101049,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/07  01:00:00,48.5974054945,0.0,0.0,0.0,15.863942322,22.030085,6.08947142764,0.0,3.20568,2.88379142764
 07/07  02:00:00,48.5857146291,0.0,0.0,0.0,15.863942322,22.030085,6.08938193876,0.0,3.20568,2.88370193876
 07/07  03:00:00,48.5684424453,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/07  04:00:00,49.8485149733,0.0,0.0,0.0,15.863942322,22.030085,6.08949442819,0.0,3.20568,2.88381442819
 07/07  05:00:00,48.2306590379,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/07  06:00:00,71.6745564847,7.52458650129,22.993589429,0.0,15.863942322,22.606085,6.136501291,0.0470962066275,3.20568,2.88372508437
 07/07  07:00:00,73.7027819866,7.52458650129,25.5219078185,0.0,15.863942322,22.606085,6.09272978963,0.0,3.20568,2.88704978963
 07/07  08:00:00,126.832030745,7.52458650129,30.3920859341,0.0,44.73757,41.8366005,18.9153519319,0.0,16.0284,2.88695193186
 07/07  09:00:00,131.251817704,7.53811536982,34.7449845043,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/07  10:00:00,135.180161618,7.53781510243,35.8589202776,0.0,44.73757,44.63617,26.9298233684,0.0,24.0426,2.88722336841
 07/07  11:00:00,130.04995962,7.56059308909,30.0647591466,0.0,44.73757,44.63617,26.9297250961,0.0,24.0426,2.88712509605
 07/07  12:00:00,124.776721999,7.61464147341,25.4587737508,0.0,44.73757,44.63617,26.9296271882,0.0,24.0426,2.88702718817
 07/07  13:00:00,129.161672878,7.78674928063,32.4179357718,0.0,44.73757,41.8366005,18.9379911371,0.0226616370449,16.0284,2.88692950001
 07/07  14:00:00,144.713178284,8.21996263452,47.4949536011,0.0,44.73757,41.8366005,18.9156009384,0.0,16.0284,2.8872009384
 07/07  15:00:00,160.847278648,8.81689101331,64.1948760329,0.0,44.73757,40.636785,6.0927827918,0.0,3.20568,2.8871027918
 07/07  16:00:00,178.878980003,9.47521873754,81.6007954354,0.0,44.73757,40.636785,6.09268495573,0.0,3.20568,2.88700495573
 07/07  17:00:00,168.098539432,9.2860075369,89.0429866181,0.0,44.73757,22.606085,6.09258731187,0.0,3.20568,2.88690731187
 07/07  18:00:00,137.493036704,7.52458650129,60.1569494499,0.0,44.73757,22.606085,8.97180596507,0.0,3.20568,5.76612596507
 07/07  19:00:00,136.993191565,7.52458650129,59.6548278183,0.0,44.73757,22.606085,8.97973787109,0.0,3.20568,5.77405787109
 07/07  20:00:00,103.48502197,7.52458650129,52.295791929,0.0,15.863942322,22.606085,8.97632749573,0.0,3.20568,5.77064749573
 07/07  21:00:00,48.6973136796,0.0,0.0,0.0,15.863942322,22.030085,8.97630862154,0.0,3.20568,5.77062862154
 07/07  22:00:00,48.6983154588,0.0,0.0,0.0,15.863942322,22.030085,6.09345469084,0.0,3.20568,2.88777469084
 07/07  23:00:00,49.3702154378,0.0,0.0,0.0,15.863942322,22.030085,6.09201904194,0.0,3.20568,2.88633904194
 07/07  24:00:00,48.6460942737,0.0,0.0,0.0,15.863942322,22.030085,6.08948492918,0.0,3.20568,2.88380492918
 07/08  01:00:00,48.626254823,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  02:00:00,48.6138389473,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  03:00:00,48.6017264158,0.0,0.0,0.0,15.863942322,22.030085,6.08811151335,0.0,3.20568,2.88243151335
 07/08  04:00:00,48.8538536065,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  05:00:00,47.3834747436,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  06:00:00,40.2293044331,0.0,0.0,0.0,15.863942322,22.030085,6.08809371098,0.0,3.20568,2.88241371098
 07/08  07:00:00,40.1476738855,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  08:00:00,40.149358169,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  09:00:00,40.1642659974,0.0,0.0,0.0,15.863942322,22.030085,6.08942521087,0.0,3.20568,2.88374521087
 07/08  10:00:00,40.1830032717,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  11:00:00,40.920468797,0.0,0.0,0.0,15.863942322,22.030085,6.08953304975,0.0,3.20568,2.88385304975
 07/08  12:00:00,40.256334237,0.0,0.0,0.0,15.863942322,22.030085,6.0894394404,0.0,3.20568,2.8837594404
 07/08  13:00:00,40.269585833,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  14:00:00,48.3873404595,0.611815902425,7.50671394297,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  15:00:00,52.3007591486,1.28658590934,10.7330372137,0.0,15.863942322,22.030085,6.08816510041,0.0,3.20568,2.88248510041
 07/08  16:00:00,60.3125090176,2.20808980844,17.8222810165,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  17:00:00,63.2726287789,3.42811292046,19.559012981,0.0,15.863942322,22.030085,3.28357726468,0.0578972646784,3.20568,0.02
 07/08  18:00:00,58.3729124712,2.63645939872,15.4536527118,0.0,15.863942322,22.030085,6.14320896198,0.0550351178728,3.20568,2.88249384411
 07/08  19:00:00,59.4158148047,1.72763168815,17.1353884253,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  20:00:00,51.946240056,0.813017993413,7.78423181644,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  21:00:00,48.8506518733,0.0,0.0,0.0,15.863942322,22.030085,6.0881011438,0.0,3.20568,2.8824211438
 07/08  22:00:00,48.6318879227,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  23:00:00,49.3117471335,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  24:00:00,48.6131547887,0.0,0.0,0.0,15.863942322,22.030085,6.08808294847,0.0,3.20568,2.88240294847
 07/09  01:00:00,48.5969501712,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  02:00:00,48.5777871627,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  03:00:00,48.5615206528,0.0,0.0,0.0,15.863942322,22.030085,6.08806110564,0.0,3.20568,2.88238110564
 07/09  04:00:00,48.7856739868,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  05:00:00,47.3029775704,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  06:00:00,40.1642057704,0.0,0.0,0.0,15.863942322,22.030085,6.0881738648,0.0,3.20568,2.8824938648
 07/09  07:00:00,40.1290104764,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  08:00:00,40.1507234716,0.0,0.0,0.0,15.863942322,22.030085,6.08943022414,0.0,3.20568,2.88375022414
 07/09  09:00:00,40.1717717736,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  10:00:00,40.1945879382,0.0,0.0,0.0,15.863942322,22.030085,6.08933243195,0.0,3.20568,2.88365243195
 07/09  11:00:00,40.9036980251,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  12:00:00,41.3979928842,0.67877483107,0.488566363394,0.0,15.863942322,22.030085,6.08943577856,0.0,3.20568,2.88375577856
 07/09  13:00:00,41.4777894886,0.67877483107,0.549852636239,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  14:00:00,46.285678473,1.34972339076,4.67869878856,0.0,15.863942322,22.030085,6.08805918512,0.0,3.20568,2.88237918512
 07/09  15:00:00,57.402457939,3.50149658615,13.6373581266,0.0,15.863942322,22.030085,3.41966085638,0.193980856382,3.20568,0.02
 07/09  16:00:00,58.7560312064,4.16633256894,14.3215028643,0.0,15.863942322,22.030085,3.3505432626,0.124863262601,3.20568,0.02
 07/09  17:00:00,56.5752057345,3.856093218,12.4619841306,0.0,15.863942322,22.030085,6.28166174331,0.193489582407,3.20568,2.88249216091
