Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/09  18:00:00,54.2052802686,3.10042102478,10.8663445731,0.0,15.863942322,22.030085,4.1230131158,0.897333115802,3.20568,0.02
 07/09  19:00:00,53.0018259875,2.90887699472,9.59827047473,0.0,15.863942322,22.030085,5.26198013241,2.03630013241,3.20568,0.02
 07/09  20:00:00,44.7349645254,0.0,0.0,0.0,15.863942322,22.030085,6.08814981598,0.0,3.20568,2.88246981598
 07/09  21:00:00,48.8437721744,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  22:00:00,48.6345321008,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  23:00:00,49.2972421904,0.0,0.0,0.0,15.863942322,22.030085,6.08812731563,0.0,3.20568,2.88244731563
 07/09  24:00:00,48.5396234847,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/10  01:00:00,48.5212396073,0.0,0.0,0.0,15.863942322,22.030085,6.08937948621,0.0,3.20568,2.88369948621
 07/10  02:00:00,48.5030374547,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/10  03:00:00,48.484290987,0.0,0.0,0.0,15.863942322,22.030085,6.08947808867,0.0,3.20568,2.88379808867
 07/10  04:00:00,48.6972391315,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/10  05:00:00,47.239102236,0.0,0.0,0.0,15.863942322,22.030085,6.08937610152,0.0,3.20568,2.88369610152
 07/10  06:00:00,49.4805062298,7.52458650129,1.409894421,0.0,15.863942322,22.606085,3.41273837341,0.187058373411,3.20568,0.02
 07/10  07:00:00,53.2250688294,7.52458650129,5.22136359251,0.0,15.863942322,22.606085,28.3392666519,22.2464638188,3.20568,2.88712283301
 07/10  08:00:00,105.746053051,7.52458650129,9.4769853648,0.0,44.73757,41.8366005,27.2627014426,8.34729068388,16.0284,2.88701075868
 07/10  09:00:00,112.213248153,7.54328135192,15.8456274628,0.0,44.73757,41.8366005,18.9154868475,0.0,16.0284,2.88708684753
 07/10  10:00:00,123.590944558,7.58411541377,24.2980925217,0.0,44.73757,44.63617,26.9297584391,0.0,24.0426,2.88715843908
 07/10  11:00:00,131.231654726,7.61676001834,31.1654963602,0.0,44.73757,44.63617,26.9296425421,0.0,24.0426,2.88704254205
 07/10  12:00:00,137.70846789,7.78487456132,38.1561400912,0.0,44.73757,44.63617,26.9295309922,0.0,24.0426,2.88693099218
 07/10  13:00:00,139.831592297,8.28932491709,42.5294646116,0.0,44.73757,41.8366005,18.9361209424,0.020534483685,16.0284,2.88718645867
 07/10  14:00:00,144.003283048,8.74467055879,46.2312216753,0.0,44.73757,41.8366005,18.9154744313,0.0,16.0284,2.88707443134
 07/10  15:00:00,143.815753953,9.20438807741,46.8031756676,0.0,44.73757,40.636785,6.10940447075,0.0167616436746,3.20568,2.88696282708
 07/10  16:00:00,147.153236947,9.61364127672,49.8365326331,0.0,44.73757,40.636785,6.09253147497,0.0,3.20568,2.88685147497
 07/10  17:00:00,126.511289468,8.9093473531,47.9201260615,0.0,44.73757,22.606085,6.09278668221,0.0,3.20568,2.88710668221
 07/10  18:00:00,106.230925607,7.52458650129,29.0185495923,0.0,44.73757,22.606085,7.4060033573,0.00844005557406,3.20568,4.19188330173
 07/10  19:00:00,103.407203514,7.52458650129,25.9365892488,0.0,44.73757,22.606085,10.5550790624,0.0,3.20568,7.3493990624
 07/10  20:00:00,75.4787408674,7.52458650129,22.779647384,0.0,15.863942322,22.606085,9.0406181323,0.0648508749787,3.20568,5.77008725732
 07/10  21:00:00,48.7334928358,0.0,0.0,0.0,15.863942322,22.030085,8.97567648298,0.0,3.20568,5.76999648298
 07/10  22:00:00,48.5477864183,0.0,0.0,0.0,15.863942322,22.030085,6.0941035229,0.0,3.20568,2.8884235229
 07/10  23:00:00,49.2554730717,0.0,0.0,0.0,15.863942322,22.030085,6.09197137538,0.0,3.20568,2.88629137538
 07/10  24:00:00,48.5282551849,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/11  01:00:00,48.5037386765,0.0,0.0,0.0,15.863942322,22.030085,6.08944018835,0.0,3.20568,2.88376018835
 07/11  02:00:00,48.4842109071,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/11  03:00:00,48.46895017,0.0,0.0,0.0,15.863942322,22.030085,6.08933412095,0.0,3.20568,2.88365412095
 07/11  04:00:00,49.5654202132,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/11  05:00:00,47.9585486681,0.0,0.0,0.0,15.863942322,22.030085,6.08942850022,0.0,3.20568,2.88374850022
 07/11  06:00:00,50.5671718173,7.52458650129,2.13524733667,0.0,15.863942322,22.606085,3.37083741813,0.14515741813,3.20568,0.02
 07/11  07:00:00,54.5699014806,7.52458650129,6.55784518032,0.0,15.863942322,22.606085,27.7533782416,21.6605348877,3.20568,2.88716335398
 07/11  08:00:00,110.600720997,7.52458650129,14.2928715627,0.0,44.73757,41.8366005,21.2181506534,2.30269946987,16.0284,2.88705118358
 07/11  09:00:00,115.886890053,7.53250990525,19.4836626092,0.0,44.73757,41.8366005,18.9153307692,0.0,16.0284,2.88693076924
 07/11  10:00:00,123.578920253,7.54911434334,24.3176007387,0.0,44.73757,44.63617,26.9297811135,0.0,24.0426,2.88718111345
 07/11  11:00:00,131.706836267,7.56649646227,31.6837383705,0.0,44.73757,44.63617,26.9296646505,0.0,24.0426,2.88706465048
 07/11  12:00:00,135.712480745,7.64464125478,36.2930580396,0.0,44.73757,44.63617,26.9295486589,0.0,24.0426,2.8869486589
 07/11  13:00:00,135.18878912,7.9692409568,38.2155565851,0.0,44.73757,41.8366005,18.9367246964,0.0214917515624,16.0284,2.88683294489
 07/11  14:00:00,140.937684899,8.51947848267,43.396704257,0.0,44.73757,41.8366005,18.915483012,0.0,16.0284,2.88708301195
 07/11  15:00:00,143.020912721,8.91997437508,46.2875363373,0.0,44.73757,40.636785,6.10838373834,0.0157367642593,3.20568,2.88696697408
 07/11  16:00:00,146.284899063,9.64338649211,48.9380868588,0.0,44.73757,40.636785,6.09253123062,0.0,3.20568,2.88685123062
 07/11  17:00:00,125.002430134,9.09229005562,46.2368437538,0.0,44.73757,22.606085,6.09278136662,0.0,3.20568,2.88710136662
 07/11  18:00:00,106.903562188,7.52458650129,29.6871295541,0.0,44.73757,22.606085,7.32634246367,0.0131847810913,3.20568,4.10747768257
 07/11  19:00:00,105.038470564,7.52458650129,27.829985723,0.0,44.73757,22.606085,10.6394876427,0.0,3.20568,7.43380764269
 07/11  20:00:00,77.5585233372,7.52458650129,25.0821744305,0.0,15.863942322,22.606085,9.00767776487,0.0320104120958,3.20568,5.76998735278
 07/11  21:00:00,48.5686907259,0.0,0.0,0.0,15.863942322,22.030085,8.97555803285,0.0,3.20568,5.76987803285
 07/11  22:00:00,48.5690713542,0.0,0.0,0.0,15.863942322,22.030085,6.09405194039,0.0,3.20568,2.88837194039
 07/11  23:00:00,49.2754331857,0.0,0.0,0.0,15.863942322,22.030085,6.09192000932,0.0,3.20568,2.88624000932
 07/11  24:00:00,48.5537745009,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/12  01:00:00,48.5358715262,0.0,0.0,0.0,15.863942322,22.030085,6.08939026301,0.0,3.20568,2.88371026301
 07/12  02:00:00,48.5108669992,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/12  03:00:00,48.4803292088,0.0,0.0,0.0,15.863942322,22.030085,6.08948019805,0.0,3.20568,2.88380019805
 07/12  04:00:00,48.69873741,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/12  05:00:00,47.2466650515,0.0,0.0,0.0,15.863942322,22.030085,6.08937028972,0.0,3.20568,2.88369028972
 07/12  06:00:00,52.0239840476,7.52458650129,3.93079504509,0.0,15.863942322,22.606085,3.34256123515,0.116881235148,3.20568,0.02
 07/12  07:00:00,54.5520255061,7.52458650129,6.53356496433,0.0,15.863942322,22.606085,27.8446322029,21.7518584933,3.20568,2.88709370956
 07/12  08:00:00,106.73372891,7.52458650129,10.4578372612,0.0,44.73757,41.8366005,26.5561362214,7.64076318901,16.0284,2.88697303239
 07/12  09:00:00,112.392749647,7.52458650129,16.0475504681,0.0,44.73757,41.8366005,18.9152528313,0.0,16.0284,2.8868528313
 07/12  10:00:00,119.93280129,7.52458650129,20.7283273681,0.0,44.73757,44.63617,26.9296979346,0.0,24.0426,2.88709793457
 07/12  11:00:00,128.270736878,7.52892137116,28.3056063835,0.0,44.73757,44.63617,26.9295774756,0.0,24.0426,2.88697747559
 07/12  12:00:00,137.612098883,7.63021059192,38.2068193295,0.0,44.73757,44.63617,26.9294573985,0.0,24.0426,2.88685739847
 07/12  13:00:00,141.304417913,8.06010705435,44.2092281011,0.0,44.73757,41.8366005,18.9346515584,0.0191489678345,16.0284,2.88710259054
 07/12  14:00:00,144.859977686,8.47242787633,47.3434397354,0.0,44.73757,41.8366005,18.9153821523,0.0,16.0284,2.88698215233
 07/12  15:00:00,142.958680309,8.73395622895,46.412573285,0.0,44.73757,40.636785,6.11012982462,0.0175877402622,3.20568,2.88686208436
 07/12  16:00:00,142.023084941,8.7490682863,45.5817688201,0.0,44.73757,40.636785,6.09278730371,0.0,3.20568,2.88710730371
 07/12  17:00:00,116.46914282,8.07560342508,38.7419290112,0.0,44.73757,22.606085,6.0926668512,0.0,3.20568,2.8869868512
 07/12  18:00:00,104.343093493,7.52458650129,27.2011964122,0.0,44.73757,22.606085,6.13873916522,0.0399463299655,3.20568,2.89311283526
 07/12  19:00:00,103.898591308,7.52458650129,26.5120033456,0.0,44.73757,22.606085,11.8561606562,0.0,3.20568,8.65048065617
 07/12  20:00:00,79.0573046055,7.52458650129,26.3818991542,0.0,15.863942322,22.606085,8.97534866016,0.0,3.20568,5.76966866016
 07/12  21:00:00,48.747777117,0.0,0.0,0.0,15.863942322,22.030085,8.97522188188,0.0,3.20568,5.76954188188
 07/12  22:00:00,48.5808526056,0.0,0.0,0.0,15.863942322,22.030085,6.09389168899,0.0,3.20568,2.88821168899
 07/12  23:00:00,49.2711943989,0.0,0.0,0.0,15.863942322,22.030085,6.09209221533,0.0,3.20568,2.88641221533
 07/12  24:00:00,48.5620380821,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/13  01:00:00,48.5693828294,0.0,0.0,0.0,15.863942322,22.030085,6.08943121867,0.0,3.20568,2.88375121867
 07/13  02:00:00,48.5691548377,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/13  03:00:00,48.5630951418,0.0,0.0,0.0,15.863942322,22.030085,6.08931744125,0.0,3.20568,2.88363744125
 07/13  04:00:00,48.8174275225,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/13  05:00:00,47.3766015321,0.0,0.0,0.0,15.863942322,22.030085,6.08940339676,0.0,3.20568,2.88372339676
 07/13  06:00:00,76.513835717,7.52458650129,28.2162975783,0.0,15.863942322,22.606085,3.24699264126,0.0213126412559,3.20568,0.02
 07/13  07:00:00,76.3256507844,7.52458650129,28.1263855139,0.0,15.863942322,22.606085,6.33041101897,0.237814718171,3.20568,2.8869163008
 07/13  08:00:00,127.400531418,7.52458650129,30.9582421243,0.0,44.73757,41.8366005,18.9155564772,0.0,16.0284,2.88715647724
 07/13  09:00:00,131.73738144,7.54486590544,35.2266617283,0.0,44.73757,41.8366005,18.9154314515,0.0,16.0284,2.88703145147
 07/13  10:00:00,141.168877157,7.62450011175,41.7618777526,0.0,44.73757,44.63617,26.9295069964,0.0,24.0426,2.88690699639
 07/13  11:00:00,155.149100735,7.78616556337,54.8378415462,0.0,44.73757,44.63617,26.9297474889,0.0,24.0426,2.88714748888
 07/13  12:00:00,166.930557407,8.18112625583,66.9014420572,0.0,44.73757,44.63617,26.9296226459,0.0,24.0426,2.88702264592
 07/13  13:00:00,173.543500319,8.7929576633,75.673734144,0.0,44.73757,41.8366005,18.9342609768,0.0189626794586,16.0284,2.88689829737
 07/13  14:00:00,174.344476318,9.36257949063,75.915741616,0.0,44.73757,41.8366005,18.9155388099,0.0,16.0284,2.88713880986
 07/13  15:00:00,177.712200984,10.2395100571,79.6073170165,0.0,44.73757,40.636785,6.09269402144,0.0,3.20568,2.88701402144
 07/13  16:00:00,186.439460985,11.2413393195,87.3476146049,0.0,44.73757,40.636785,6.09256970338,0.0,3.20568,2.88688970338
 07/13  17:00:00,157.41379333,10.2049283313,77.4918412552,0.0,44.73757,22.606085,6.0928101928,0.0,3.20568,2.8871301928
 07/13  18:00:00,118.610098836,7.52458650129,41.3418991598,0.0,44.73757,22.606085,6.10467257275,0.00654637022036,3.20568,2.89244620253
 07/13  19:00:00,114.965379502,7.52458650129,37.4097404979,0.0,44.73757,22.606085,11.8562519194,0.0,3.20568,8.65057191945
 07/13  20:00:00,82.3711192072,7.52458650129,29.6328956506,0.0,15.863942322,22.606085,9.0738869003,0.0982697699412,3.20568,5.76993713035
 07/13  21:00:00,48.753903486,0.0,0.0,0.0,15.863942322,22.030085,8.97467698994,0.0,3.20568,5.76899698994
 07/13  22:00:00,48.5871408872,0.0,0.0,0.0,15.863942322,22.030085,6.09405672866,0.0,3.20568,2.88837672866
 07/13  23:00:00,49.2986037174,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/13  24:00:00,48.5771225403,0.0,0.0,0.0,15.863942322,22.030085,6.08948690719,0.0,3.20568,2.88380690719
 07/14  01:00:00,48.5442182354,0.0,0.0,0.0,15.863942322,22.030085,6.08936929311,0.0,3.20568,2.88368929311
 07/14  02:00:00,48.5306195302,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/14  03:00:00,48.5217058958,0.0,0.0,0.0,15.863942322,22.030085,6.08945104593,0.0,3.20568,2.88377104593
 07/14  04:00:00,49.7371908582,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/14  05:00:00,48.1525618224,0.0,0.0,0.0,15.863942322,22.030085,6.08933364068,0.0,3.20568,2.88365364068
 07/14  06:00:00,64.011918368,7.52458650129,15.4017187818,0.0,15.863942322,22.606085,3.30364776725,0.0779677672489,3.20568,0.02
 07/14  07:00:00,64.066175108,7.52458650129,15.9676985493,0.0,15.863942322,22.606085,6.69669609984,0.604015075198,3.20568,2.88700102464
 07/14  08:00:00,113.782683212,7.52692651185,17.4324099972,0.0,44.73757,41.8366005,18.9152722534,0.0,16.0284,2.88687225339
 07/14  09:00:00,117.995160848,7.5648967354,21.5453269301,0.0,44.73757,41.8366005,18.9155077218,0.0,16.0284,2.88710772179
 07/14  10:00:00,125.178708358,7.63752477935,25.8149902632,0.0,44.73757,44.63617,26.9295788509,0.0,24.0426,2.88697885088
 07/14  11:00:00,129.607798111,7.66207268471,29.5085183972,0.0,44.73757,44.63617,26.9294504858,0.0,24.0426,2.8868504858
 07/14  12:00:00,132.415097858,7.87869523362,32.7943484708,0.0,44.73757,44.63617,26.9296861114,0.0,24.0426,2.88708611139
 07/14  13:00:00,135.660739747,8.41134887824,38.2645416609,0.0,44.73757,41.8366005,18.9353577708,0.0200003440514,16.0284,2.88695742675
 07/14  14:00:00,140.679107593,8.93343399443,42.7397714881,0.0,44.73757,41.8366005,18.9152291717,0.0,16.0284,2.88682917169
 07/14  15:00:00,143.258757184,9.73666472333,45.7307586507,0.0,44.73757,40.636785,6.11105160041,0.0183068407916,3.20568,2.88706475962
 07/14  16:00:00,150.546056803,10.7385997686,52.1166251191,0.0,44.73757,40.636785,6.10161381111,0.00899763703781,3.20568,2.88693617407
 07/14  17:00:00,127.04053325,9.98138814486,47.4140664272,0.0,44.73757,22.606085,6.09248797599,0.0,3.20568,2.88680797599
 07/14  18:00:00,105.325160857,7.52458650129,28.1481026994,0.0,44.73757,22.606085,6.09853106181,0.0,3.20568,2.89285106181
 07/14  19:00:00,105.06962257,7.52458650129,27.8847783002,0.0,44.73757,22.606085,8.9789994541,0.0,3.20568,5.7733194541
 07/14  20:00:00,76.1844363167,7.52458650129,23.7320606956,0.0,15.863942322,22.606085,9.00740925015,0.0317051041841,3.20568,5.77002414597
 07/14  21:00:00,48.5516058544,0.0,0.0,0.0,15.863942322,22.030085,8.97571598658,0.0,3.20568,5.77003598658
 07/14  22:00:00,48.57049353,0.0,0.0,0.0,15.863942322,22.030085,6.0938618435,0.0,3.20568,2.8881818435
 07/14  23:00:00,49.2843592745,0.0,0.0,0.0,15.863942322,22.030085,6.09212651137,0.0,3.20568,2.88644651136
 07/14  24:00:00,48.557047827,0.0,0.0,0.0,15.863942322,22.030085,6.08933360727,0.0,3.20568,2.88365360727
 07/15  01:00:00,48.5253249943,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  02:00:00,48.5040987683,0.0,0.0,0.0,15.863942322,22.030085,6.08815236421,0.0,3.20568,2.88247236421
 07/15  03:00:00,48.4902386832,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  04:00:00,48.7006014768,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  05:00:00,47.234504929,0.0,0.0,0.0,15.863942322,22.030085,6.08810911193,0.0,3.20568,2.88242911193
 07/15  06:00:00,40.1031231522,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  07:00:00,40.0727775107,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  08:00:00,40.1168773594,0.0,0.0,0.0,15.863942322,22.030085,6.08806570999,0.0,3.20568,2.88238570999
 07/15  09:00:00,40.1577420482,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  10:00:00,40.1896198131,0.0,0.0,0.0,15.863942322,22.030085,6.08947626169,0.0,3.20568,2.88379626169
 07/15  11:00:00,40.9093015202,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  12:00:00,40.2331737652,0.0,0.0,0.0,15.863942322,22.030085,6.08935530222,0.0,3.20568,2.88367530222
 07/15  13:00:00,41.3819685454,0.67877483107,0.460537597575,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  14:00:00,41.4624706123,0.67877483107,0.531163392788,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  15:00:00,54.9021417988,2.14234552092,12.4919045705,0.0,15.863942322,22.030085,6.08811183326,0.0,3.20568,2.88243183326
 07/15  16:00:00,59.6188556414,3.66690909053,15.670181144,0.0,15.863942322,22.030085,3.30633468211,0.0806546821126,3.20568,0.02
 07/15  17:00:00,66.7900721521,4.91516228196,21.5885564743,0.0,15.863942322,22.030085,3.27758872922,0.0519087292235,3.20568,0.02
 07/15  18:00:00,63.7231074894,4.49982191895,18.9469961599,0.0,15.863942322,22.030085,6.17762000773,0.0894849854419,3.20568,2.88245502229
 07/15  19:00:00,63.304094307,3.77137014485,18.9962374953,0.0,15.863942322,22.030085,3.37084309186,0.145163091863,3.20568,0.02
 07/15  20:00:00,54.9819398031,2.27068036908,7.94117803238,0.0,15.863942322,22.030085,4.80591006391,1.58023006391,3.20568,0.02
 07/15  21:00:00,48.8689997516,0.0,0.0,0.0,15.863942322,22.030085,6.08814465649,0.0,3.20568,2.88246465649
 07/15  22:00:00,48.6516395566,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  23:00:00,49.2854060078,0.0,0.0,0.0,15.863942322,22.030085,6.08804720705,0.0,3.20568,2.88236720705
 07/15  24:00:00,48.5454448501,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  01:00:00,48.520552803,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  02:00:00,48.507572992,0.0,0.0,0.0,15.863942322,22.030085,6.08813381392,0.0,3.20568,2.88245381392
 07/16  03:00:00,48.4951906193,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  04:00:00,48.7189842195,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  05:00:00,47.2408752297,0.0,0.0,0.0,15.863942322,22.030085,6.0880873272,0.0,3.20568,2.8824073272
 07/16  06:00:00,40.1054125309,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  07:00:00,40.0813786337,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  08:00:00,40.1256571638,0.0,0.0,0.0,15.863942322,22.030085,6.08936639553,0.0,3.20568,2.88368639553
 07/16  09:00:00,40.1554833142,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  10:00:00,40.2008649412,0.0,0.0,0.0,15.863942322,22.030085,6.0894405084,0.0,3.20568,2.8837605084
 07/16  11:00:00,40.94956214,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  12:00:00,40.7045893112,0.226258277023,0.194788527438,0.0,15.863942322,22.030085,6.08931606119,0.0,3.20568,2.88363606119
 07/16  13:00:00,41.8586248511,0.905033108093,0.6562768335,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  14:00:00,49.5968045083,1.60939385269,7.68057139624,0.0,15.863942322,22.030085,6.08813107366,0.0,3.20568,2.88245107366
 07/16  15:00:00,63.5276834718,4.42348016632,18.7875961422,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  16:00:00,66.1535877304,4.41908718741,21.4085211715,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  17:00:00,68.6654712036,5.27263239365,23.0675842619,0.0,15.863942322,22.030085,6.08813767158,0.0,3.20568,2.88245767158
 07/16  18:00:00,65.7446520397,4.54945387842,20.8784869072,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  19:00:00,66.6393289771,5.06730727479,20.9776063652,0.0,15.863942322,22.030085,3.23832224965,0.0126422496495,3.20568,0.02
 07/16  20:00:00,61.817049456,3.02413979514,13.9642742538,0.0,15.863942322,22.030085,6.19743531049,0.109291311077,3.20568,2.88246399941
 07/16  21:00:00,55.3758577663,0.650706761585,5.829498629,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  22:00:00,48.6737297378,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  23:00:00,49.3499338173,0.0,0.0,0.0,15.863942322,22.030085,6.08812309274,0.0,3.20568,2.88244309274
 07/16  24:00:00,48.6397284076,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/17  01:00:00,48.5807457232,0.0,0.0,0.0,15.863942322,22.030085,6.08933151637,0.0,3.20568,2.88365151637
 07/17  02:00:00,48.5477841767,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/17  03:00:00,48.5147982342,0.0,0.0,0.0,15.863942322,22.030085,6.08940181888,0.0,3.20568,2.88372181888
 07/17  04:00:00,48.7375870149,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/17  05:00:00,47.2823755211,0.0,0.0,0.0,15.863942322,22.030085,6.08920886722,0.0,3.20568,2.88352886722
 07/17  06:00:00,56.2714161987,7.52458650129,8.13359502738,0.0,15.863942322,22.606085,3.35415154172,0.128471541718,3.20568,0.02
 07/17  07:00:00,59.6528174637,7.52458650129,11.5952280974,0.0,15.863942322,22.606085,13.6593109067,7.56668661937,3.20568,2.88694428737
 07/17  08:00:00,114.156553089,7.52458650129,17.8162849248,0.0,44.73757,41.8366005,19.4220006794,0.506611147538,16.0284,2.88698953184
 07/17  09:00:00,124.237266687,7.57814697891,27.7334860687,0.0,44.73757,41.8366005,18.9154262558,0.0,16.0284,2.8870262558
 07/17  10:00:00,139.123862141,7.69533827884,39.6355887202,0.0,44.73757,44.63617,26.9294861339,0.0,24.0426,2.88688613395
 07/17  11:00:00,147.511602479,7.81041103427,47.1744448535,0.0,44.73757,44.63617,26.9289211589,0.0,24.0426,2.88632115894
 07/17  12:00:00,157.663508038,8.34746069353,57.4687592778,0.0,44.73757,44.63617,26.9295683116,0.0,24.0426,2.88696831156
 07/17  13:00:00,161.048219661,9.09440612775,62.8768464644,0.0,44.73757,41.8366005,18.9362338497,0.0210053473259,16.0284,2.8868285024
 07/17  14:00:00,169.727408971,10.0928113012,70.547250042,0.0,44.73757,41.8366005,18.9210391099,0.00558832522999,16.0284,2.88705078467
 07/17  15:00:00,179.09887993,11.3682612433,79.8332288565,0.0,44.73757,40.636785,6.10215135364,0.0095606983341,3.20568,2.8869106553
 07/17  16:00:00,187.194307461,12.6050492842,86.77156332,0.0,44.73757,40.636785,6.09916212967,0.00671112347725,3.20568,2.88677100619
 07/17  17:00:00,162.855401254,11.5254129289,81.5727696013,0.0,44.73757,22.606085,6.0977442536,0.00507114682341,3.20568,2.88699310678
 07/17  18:00:00,118.891386844,7.52458650129,41.6007331858,0.0,44.73757,22.606085,6.09867037203,0.0,3.20568,2.89299037203
 07/17  19:00:00,116.702760326,7.52458650129,39.1296525613,0.0,44.73757,22.606085,11.8554561402,0.0,3.20568,8.64977614016
 07/17  20:00:00,87.5276754338,7.52458650129,34.6943096926,0.0,15.863942322,22.606085,6.1007444899,0.0,3.20568,2.8950644899
 07/17  21:00:00,48.8374049026,0.0,0.0,0.0,15.863942322,22.030085,8.97566900624,0.0,3.20568,5.76998900624
 07/17  22:00:00,48.6445849757,0.0,0.0,0.0,15.863942322,22.030085,8.96201411369,0.0,3.20568,5.75633411369
 07/17  23:00:00,49.3634273314,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/17  24:00:00,48.6403964095,0.0,0.0,0.0,15.863942322,22.030085,6.08940752964,0.0,3.20568,2.88372752964
 07/18  01:00:00,48.6184120606,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/18  02:00:00,48.6018031044,0.0,0.0,0.0,15.863942322,22.030085,6.08927586739,0.0,3.20568,2.88359586739
 07/18  03:00:00,48.5858017514,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/18  04:00:00,49.8270638823,0.0,0.0,0.0,15.863942322,22.030085,6.08934266322,0.0,3.20568,2.88366266322
 07/18  05:00:00,48.1865743272,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/18  06:00:00,66.6616496466,7.52458650129,18.015618371,0.0,15.863942322,22.606085,6.15102828274,0.0615773908685,3.20568,2.88377089187
 07/18  07:00:00,70.5938691395,7.52458650129,22.419844536,0.0,15.863942322,22.606085,6.0926818232,0.0,3.20568,2.8870018232
 07/18  08:00:00,129.02697244,7.74559588863,32.3404370534,0.0,44.73757,41.8366005,18.9152578941,0.0,16.0284,2.88685789408
 07/18  09:00:00,140.620352106,7.91592689347,43.6951998537,0.0,44.73757,41.8366005,18.9154758521,0.0,16.0284,2.88707585214
 07/18  10:00:00,153.943556955,8.15488539793,53.9445159598,0.0,44.73757,44.63617,26.9295318867,0.0,24.0426,2.88693188671
 07/18  11:00:00,164.39428159,8.50759660709,63.3160094785,0.0,44.73757,44.63617,26.92938853,0.0,24.0426,2.88678853001
 07/18  12:00:00,175.011535206,9.17626441091,73.9529621058,0.0,44.73757,44.63617,26.9296064963,0.0,24.0426,2.88700649627
 07/18  13:00:00,182.812112805,10.1591790794,83.5457905748,0.0,44.73757,41.8366005,18.936593017,0.0213301128288,16.0284,2.88686290422
 07/18  14:00:00,194.214428527,11.7833456976,93.3162969845,0.0,44.73757,41.8366005,16.0533865718,0.00498657182926,16.0284,0.02
 07/18  15:00:00,196.147905875,13.0535602638,95.1780109099,0.0,44.73757,40.636785,6.1145972632,0.0218361732867,3.20568,2.88708108991
 07/18  16:00:00,195.408280868,13.6731419342,93.8607997971,0.0,44.73757,40.636785,6.09994441135,0.00732722308836,3.20568,2.88693718826
 07/18  17:00:00,168.114597005,11.9978791268,86.3435066649,0.0,44.73757,22.606085,6.09931107391,0.00683721113322,3.20568,2.88679386278
 07/18  18:00:00,122.886825877,7.52458650129,45.5732692673,0.0,44.73757,22.606085,8.97163309891,0.0,3.20568,5.76595309891
 07/18  19:00:00,120.928163774,7.52458650129,43.6285251939,0.0,44.73757,22.606085,8.97942611423,0.0,3.20568,5.77374611423
 07/18  20:00:00,90.1995374188,7.52458650129,37.6302576413,0.0,15.863942322,22.606085,8.97437637295,0.0,3.20568,5.76869637295
 07/18  21:00:00,48.6594909027,0.0,0.0,0.0,15.863942322,22.030085,8.97566972959,0.0,3.20568,5.76998972959
 07/18  22:00:00,48.6599363248,0.0,0.0,0.0,15.863942322,22.030085,6.0940462978,0.0,3.20568,2.8883662978
 07/18  23:00:00,49.3515789832,0.0,0.0,0.0,15.863942322,22.030085,6.09160251752,0.0,3.20568,2.88592251752
 07/18  24:00:00,48.6356955467,0.0,0.0,0.0,15.863942322,22.030085,6.08945857953,0.0,3.20568,2.88377857953
 07/19  01:00:00,48.6220243392,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/19  02:00:00,48.6079245211,0.0,0.0,0.0,15.863942322,22.030085,6.08932253589,0.0,3.20568,2.88364253589
 07/19  03:00:00,48.5944251757,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/19  04:00:00,48.8309206338,0.0,0.0,0.0,15.863942322,22.030085,6.08938583968,0.0,3.20568,2.88370583968
 07/19  05:00:00,48.7811879419,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/19  06:00:00,65.4467348334,7.52458650129,17.22184416,0.0,15.863942322,22.606085,6.15717434272,0.0677252434113,3.20568,2.88376909931
 07/19  07:00:00,67.475641634,7.52458650129,19.3352740415,0.0,15.863942322,22.606085,6.09264172216,0.0,3.20568,2.88696172216
 07/19  08:00:00,121.335475083,7.61534331893,24.8356685106,0.0,44.73757,41.8366005,18.9152146608,0.0,16.0284,2.88681466084
 07/19  09:00:00,135.71050942,7.74649178897,38.9758167634,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/19  10:00:00,151.103233043,7.8923503141,51.3583439545,0.0,44.73757,44.63617,26.9296326721,0.0,24.0426,2.88703267211
 07/19  11:00:00,167.131511715,8.29825780565,66.2511076995,0.0,44.73757,44.63617,26.929481496,0.0,24.0426,2.88688149598
 07/19  12:00:00,185.459451509,9.07119166974,84.4769688918,0.0,44.73757,44.63617,26.9293348122,0.0,24.0426,2.88673481224
 07/19  13:00:00,193.224908594,10.0696470672,94.0213361324,0.0,44.73757,41.8366005,18.9359121846,0.0205635935461,16.0284,2.88694859101
 07/19  14:00:00,202.432051434,11.2539894913,102.036998965,0.0,44.73757,41.8366005,18.9185002938,0.00329856976696,16.0284,2.88680172402
 07/19  15:00:00,210.403944407,12.7316329636,109.728509818,0.0,44.73757,40.636785,6.10864617155,0.0159504544985,3.20568,2.88701571705
 07/19  16:00:00,216.512718955,14.2086340645,114.370692862,0.0,44.73757,40.636785,6.09470477478,0.00215619625088,3.20568,2.88686857852
 07/19  17:00:00,191.806182635,12.9549002996,109.030413016,0.0,44.73757,22.606085,6.09388549275,0.00169212584812,3.20568,2.8865133669
 07/19  18:00:00,134.752523757,7.52458650129,57.4043285526,0.0,44.73757,22.606085,8.97124694555,0.0,3.20568,5.76556694555
 07/19  19:00:00,132.695847689,7.52458650129,55.0509137816,0.0,44.73757,22.606085,8.97947826649,0.0,3.20568,5.77379826649
 07/19  20:00:00,97.2964140745,7.52458650129,44.4214938688,0.0,15.863942322,22.606085,8.97497813207,0.0,3.20568,5.76929813207
 07/19  21:00:00,48.8816675864,0.0,0.0,0.0,15.863942322,22.030085,8.97548346606,0.0,3.20568,5.76980346606
 07/19  22:00:00,48.6873414866,0.0,0.0,0.0,15.863942322,22.030085,6.09406675249,0.0,3.20568,2.88838675249
 07/19  23:00:00,49.3975187608,0.0,0.0,0.0,15.863942322,22.030085,6.0919352328,0.0,3.20568,2.8862552328
 07/19  24:00:00,48.6918092528,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/20  01:00:00,48.6755059231,0.0,0.0,0.0,15.863942322,22.030085,6.08941568425,0.0,3.20568,2.88373568425
 07/20  02:00:00,48.6521298221,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/20  03:00:00,48.6319963752,0.0,0.0,0.0,15.863942322,22.030085,6.08927816364,0.0,3.20568,2.88359816364
 07/20  04:00:00,48.8871600245,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/20  05:00:00,48.8576000906,0.0,0.0,0.0,15.863942322,22.030085,6.08933816338,0.0,3.20568,2.88365816338
 07/20  06:00:00,78.8430035908,7.52458650129,30.5033152641,0.0,15.863942322,22.606085,3.24952211926,0.0238421192583,3.20568,0.02
 07/20  07:00:00,81.701318076,7.52458650129,33.4437241292,0.0,15.863942322,22.606085,6.09266036488,0.0,3.20568,2.88698036488
 07/20  08:00:00,139.605887189,7.53228808946,43.0763881207,0.0,44.73757,41.8366005,18.9152297905,0.0,16.0284,2.88682979053
 07/20  09:00:00,152.852365331,7.68313935482,56.1274583587,0.0,44.73757,41.8366005,18.9154398217,0.0,16.0284,2.88703982175
 07/20  10:00:00,170.910850008,8.01941364717,71.0170256756,0.0,44.73757,44.63617,26.9294891263,0.0,24.0426,2.88688912631
 07/20  11:00:00,181.550191544,8.46894316827,80.4738337235,0.0,44.73757,44.63617,26.9293390302,0.0,24.0426,2.88673903015
 07/20  12:00:00,186.214703347,9.01054142694,85.2854947419,0.0,44.73757,44.63617,26.9295489171,0.0,24.0426,2.88694891714
 07/20  13:00:00,196.831869252,9.77224006353,97.9285959144,0.0,44.73757,41.8366005,18.934782876,0.0195842280332,16.0284,2.88679864799
 07/20  14:00:00,205.474390518,10.2578629037,106.078245077,0.0,44.73757,41.8366005,18.9154087208,0.0,16.0284,2.88700872078
 07/20  15:00:00,213.258202696,11.3254112786,113.989863034,0.0,44.73757,40.636785,6.09253820793,0.0,3.20568,2.88685820793
 07/20  16:00:00,211.09718632,11.3977035562,111.758715023,0.0,44.73757,40.636785,6.09274842566,0.0,3.20568,2.88706842566
 07/20  17:00:00,179.475957944,10.1566220304,99.4835254996,0.0,44.73757,22.606085,6.09259765313,0.0,3.20568,2.88691765313
 07/20  18:00:00,135.71179321,7.52458650129,58.3556156433,0.0,44.73757,22.606085,6.09855073019,0.0,3.20568,2.89287073019
 07/20  19:00:00,132.403750179,7.52458650129,54.7536571955,0.0,44.73757,22.606085,8.9788776936,0.0,3.20568,5.7731976936
 07/20  20:00:00,100.648237936,7.52458650129,47.7627790901,0.0,15.863942322,22.606085,8.97552190435,0.0,3.20568,5.76984190435
 07/20  21:00:00,48.9021364052,0.0,0.0,0.0,15.863942322,22.030085,8.97543354914,0.0,3.20568,5.76975354914
 07/20  22:00:00,48.69865318,0.0,0.0,0.0,15.863942322,22.030085,6.0937604953,0.0,3.20568,2.8880804953
 07/20  23:00:00,49.3917682254,0.0,0.0,0.0,15.863942322,22.030085,6.09202097171,0.0,3.20568,2.88634097171
 07/20  24:00:00,48.6725090298,0.0,0.0,0.0,15.863942322,22.030085,6.08943352617,0.0,3.20568,2.88375352617
 07/21  01:00:00,48.6568877047,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/21  02:00:00,48.6420706883,0.0,0.0,0.0,15.863942322,22.030085,6.08929237245,0.0,3.20568,2.88361237245
 07/21  03:00:00,48.6272528033,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/21  04:00:00,49.9362443789,0.0,0.0,0.0,15.863942322,22.030085,6.08934906021,0.0,3.20568,2.88366906021
 07/21  05:00:00,49.7299483927,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/21  06:00:00,80.5233745362,7.52458650129,31.7436197337,0.0,15.863942322,22.606085,6.11309421367,0.0236873264444,3.20568,2.88372688723
 07/21  07:00:00,87.9372206244,7.52458650129,39.6506839276,0.0,15.863942322,22.606085,6.09245376377,0.0,3.20568,2.88677376377
 07/21  08:00:00,147.005531835,7.57662439286,50.3981255006,0.0,44.73757,41.8366005,18.9153796274,0.0,16.0284,2.88697962743
 07/21  09:00:00,162.416471788,8.04572523728,65.303644294,0.0,44.73757,41.8366005,18.9152257993,0.0,16.0284,2.88682579927
 07/21  10:00:00,177.3912461,8.42899836714,77.0740280379,0.0,44.73757,44.63617,26.9296320753,0.0,24.0426,2.88703207531
 07/21  11:00:00,190.269942514,8.93136107298,88.7285311491,0.0,44.73757,44.63617,26.929478141,0.0,24.0426,2.88687814097
 07/21  12:00:00,192.417690866,9.42651819166,91.0870381635,0.0,44.73757,44.63617,26.9293248226,0.0,24.0426,2.88672482263
 07/21  13:00:00,182.75151066,9.57943646484,84.1116256196,0.0,44.73757,41.8366005,16.0752016133,0.026801613256,16.0284,0.02
 07/21  14:00:00,188.32174439,10.2301242381,89.045219048,0.0,44.73757,41.8366005,18.915330908,0.0,16.0284,2.88693090798
 07/21  15:00:00,199.218254365,10.7034595355,100.635808947,0.0,44.73757,40.636785,6.0924574354,0.0,3.20568,2.8867774354
 07/21  16:00:00,219.766660135,11.6576753579,120.196758741,0.0,44.73757,40.636785,6.09266368425,0.0,3.20568,2.88698368425
 07/21  17:00:00,193.636664913,10.5497378119,113.217413931,0.0,44.73757,22.606085,6.09250999662,0.0,3.20568,2.88682999662
 07/21  18:00:00,135.771601865,7.52458650129,58.4188784949,0.0,44.73757,22.606085,8.97112935652,0.0,3.20568,5.76544935652
 07/21  19:00:00,132.400096671,7.52458650129,55.0618240826,0.0,44.73757,22.606085,8.9785911538,0.0,3.20568,5.7729111538
 07/21  20:00:00,100.649528089,7.52458650129,48.0343280663,0.0,15.863942322,22.606085,8.97502872987,0.0,3.20568,5.76934872987
 07/21  21:00:00,48.7062000965,0.0,0.0,0.0,15.863942322,22.030085,8.97502740899,0.0,3.20568,5.76934740899
 07/21  22:00:00,48.7209911445,0.0,0.0,0.0,15.863942322,22.030085,6.09403930427,0.0,3.20568,2.88835930427
 07/21  23:00:00,49.4117672605,0.0,0.0,0.0,15.863942322,22.030085,6.09200530616,0.0,3.20568,2.88632530616
 07/21  24:00:00,48.6937533951,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  01:00:00,48.6717158217,0.0,0.0,0.0,15.863942322,22.030085,6.08804181251,0.0,3.20568,2.88236181251
 07/22  02:00:00,48.6502983447,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  03:00:00,48.6290378396,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  04:00:00,48.8752151795,0.0,0.0,0.0,15.863942322,22.030085,6.08810985919,0.0,3.20568,2.88242985919
 07/22  05:00:00,48.8397371606,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  06:00:00,40.2721048414,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  07:00:00,40.1957326865,0.0,0.0,0.0,15.863942322,22.030085,6.08804580188,0.0,3.20568,2.88236580188
 07/22  08:00:00,40.2046714433,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  09:00:00,40.2293026972,0.0,0.0,0.0,15.863942322,22.030085,6.08942312827,0.0,3.20568,2.88374312827
 07/22  10:00:00,40.2609366144,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  11:00:00,40.9791076991,0.0,0.0,0.0,15.863942322,22.030085,6.08927986617,0.0,3.20568,2.88359986617
 07/22  12:00:00,40.310719631,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  13:00:00,55.0688876232,1.02523145887,13.7151125673,0.0,15.863942322,22.030085,6.08808966508,0.0,3.20568,2.88240966508
 07/22  14:00:00,56.6360153901,1.20390314833,15.1013713233,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  15:00:00,58.8016846541,2.15567504266,16.3078546846,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  16:00:00,59.8786652592,2.57458702881,16.9632802182,0.0,15.863942322,22.030085,6.08753531739,0.0,3.20568,2.88185531739
 07/22  17:00:00,61.8260731624,2.95051661835,18.5330269301,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  18:00:00,60.2083818029,2.77770355226,17.0951137733,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  19:00:00,47.9624756087,0.632617540818,6.70948200638,0.0,15.863942322,22.030085,6.08809280406,0.0,3.20568,2.88241280406
 07/22  20:00:00,44.8661507598,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  21:00:00,48.9635427321,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  22:00:00,48.7019872049,0.0,0.0,0.0,15.863942322,22.030085,6.08802812753,0.0,3.20568,2.88234812753
 07/22  23:00:00,49.3736260078,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  24:00:00,48.6855596066,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  01:00:00,48.6804933296,0.0,0.0,0.0,15.863942322,22.030085,6.08809440793,0.0,3.20568,2.88241440793
 07/23  02:00:00,48.6755228951,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  03:00:00,48.6712169187,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  04:00:00,48.9576286063,0.0,0.0,0.0,15.863942322,22.030085,6.08802794887,0.0,3.20568,2.88234794887
 07/23  05:00:00,48.9417311601,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  06:00:00,40.3672961577,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  07:00:00,40.2780807191,0.0,0.0,0.0,15.863942322,22.030085,6.08809305746,0.0,3.20568,2.88241305746
 07/23  08:00:00,40.29366902,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  09:00:00,49.7951935816,2.27349416892,7.21926128152,0.0,15.863942322,22.030085,6.08939553684,0.0,3.20568,2.88371553684
 07/23  10:00:00,52.3030532472,3.06893513699,8.91025293816,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  11:00:00,67.0888840491,4.11062921468,21.9504005614,0.0,15.863942322,22.030085,6.08940694576,0.0,3.20568,2.88372694576
 07/23  12:00:00,67.9110978699,4.34406982582,23.2046588386,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  13:00:00,71.9077874433,4.52602789083,26.9989858939,0.0,15.863942322,22.030085,6.0893984926,0.0,3.20568,2.8837184926
 07/23  14:00:00,68.2490468634,4.53820396906,23.3500755881,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  15:00:00,66.4272005626,4.68228048241,21.4827523021,0.0,15.863942322,22.030085,3.64118385197,0.415503851969,3.20568,0.02
 07/23  16:00:00,63.3550276185,4.60909920022,18.5401282841,0.0,15.863942322,22.030085,10.4342799683,4.34618903946,3.20568,2.8824109288
 07/23  17:00:00,64.9305749746,4.28801691893,20.4369039835,0.0,15.863942322,22.030085,6.77173758053,3.54605758053,3.20568,0.02
 07/23  18:00:00,60.2459597307,3.34163277184,16.6884251781,0.0,15.863942322,22.030085,6.041887923,2.816207923,3.20568,0.02
 07/23  19:00:00,57.9039233054,2.67922753985,14.7265960037,0.0,15.863942322,22.030085,7.48179067738,1.39367882966,3.20568,2.88243184772
 07/23  20:00:00,44.7601360791,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  21:00:00,48.8804570143,0.0,0.0,0.0,15.863942322,22.030085,6.08804447403,0.0,3.20568,2.88236447403
 07/23  22:00:00,48.6770328157,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  23:00:00,49.3485370357,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  24:00:00,48.6549862609,0.0,0.0,0.0,15.863942322,22.030085,6.08810930647,0.0,3.20568,2.88242930647
 07/24  01:00:00,48.6461488471,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/24  02:00:00,48.6368534202,0.0,0.0,0.0,15.863942322,22.030085,6.08940239592,0.0,3.20568,2.88372239592
 07/24  03:00:00,48.6090708483,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/24  04:00:00,48.7915553182,0.0,0.0,0.0,15.863942322,22.030085,6.0892537172,0.0,3.20568,2.8835737172
 07/24  05:00:00,48.7651040222,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/24  06:00:00,60.5727928284,7.52458650129,12.3847726374,0.0,15.863942322,22.606085,6.21673232501,0.127430842098,3.20568,2.88362148291
 07/24  07:00:00,62.5565757989,7.52458650129,14.4723639175,0.0,15.863942322,22.606085,8.89465542434,2.80220366775,3.20568,2.88677175659
 07/24  08:00:00,115.375137828,7.52792645907,19.0134942761,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/24  09:00:00,121.444455513,7.56277716421,24.9717757873,0.0,44.73757,41.8366005,18.9153731293,0.0,16.0284,2.88697312929
 07/24  10:00:00,132.123880556,7.72621890557,32.6348928712,0.0,44.73757,44.63617,26.929588083,0.0,24.0426,2.88698808298
 07/24  11:00:00,139.774097832,8.04079788055,39.2561833778,0.0,44.73757,44.63617,26.9296006172,0.0,24.0426,2.88700061723
 07/24  12:00:00,147.596473053,8.62096223989,47.1820785408,0.0,44.73757,44.63617,26.9294377778,0.0,24.0426,2.88683777781
 07/24  13:00:00,154.019358342,9.46697853314,55.5075119307,0.0,44.73757,41.8366005,18.934418989,0.0194876235684,16.0284,2.88653136545
 07/24  14:00:00,158.550534244,10.2621594181,59.2357220714,0.0,44.73757,41.8366005,18.9233840113,0.00811297515523,16.0284,2.88687103617
 07/24  15:00:00,165.904265094,11.493946629,66.5498315207,0.0,44.73757,40.636785,6.09847936633,0.00609065656242,3.20568,2.88670870977
 07/24  16:00:00,172.646243011,12.5258856105,72.3608097432,0.0,44.73757,40.636785,6.09975964478,0.00717533043311,3.20568,2.88690431434
 07/24  17:00:00,145.73602389,10.9747998716,65.0406800866,0.0,44.73757,22.606085,6.1009005479,0.0084786973601,3.20568,2.88674185054
 07/24  18:00:00,111.794238594,7.52458650129,34.541443647,0.0,44.73757,22.606085,8.97073489002,0.0,3.20568,5.76505489002
 07/24  19:00:00,108.19982763,7.52458650129,30.6775638803,0.0,44.73757,22.606085,8.97850746761,0.0,3.20568,5.77282746761
 07/24  20:00:00,80.4403248535,7.52458650129,27.6667675023,0.0,15.863942322,22.606085,8.99076236905,0.0160341121132,3.20568,5.76904825694
 07/24  21:00:00,48.8155136946,0.0,0.0,0.0,15.863942322,22.030085,8.97441611013,0.0,3.20568,5.76873611013
 07/24  22:00:00,48.6220967722,0.0,0.0,0.0,15.863942322,22.030085,6.09398354715,0.0,3.20568,2.88830354715
 07/24  23:00:00,49.3366524892,0.0,0.0,0.0,15.863942322,22.030085,6.09175530464,0.0,3.20568,2.88607530464
 07/24  24:00:00,48.6311402687,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/25  01:00:00,48.6314751408,0.0,0.0,0.0,15.863942322,22.030085,6.08930794398,0.0,3.20568,2.88362794398
 07/25  02:00:00,48.6280961395,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/25  03:00:00,48.6257445472,0.0,0.0,0.0,15.863942322,22.030085,6.08935279671,0.0,3.20568,2.88367279671
 07/25  04:00:00,49.9848412347,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/25  05:00:00,49.8011339068,0.0,0.0,0.0,15.863942322,22.030085,6.08939765745,0.0,3.20568,2.88371765745
 07/25  06:00:00,71.0157011477,7.52458650129,22.3029997971,0.0,15.863942322,22.606085,3.30412798375,0.0784479837451,3.20568,0.02
 07/25  07:00:00,64.0776502557,7.52458650129,15.9560024629,0.0,15.863942322,22.606085,6.09244945286,0.0,3.20568,2.88676945286
 07/25  08:00:00,114.0425906,7.52458650129,17.6980231839,0.0,44.73757,41.8366005,18.9153615968,0.0,16.0284,2.88696159684
 07/25  09:00:00,111.258322285,7.53581529739,14.888202748,0.0,44.73757,41.8366005,18.915195923,0.0,16.0284,2.88679592301
 07/25  10:00:00,120.267285721,7.62823668427,20.9657971389,0.0,44.73757,44.63617,26.9295924161,0.0,24.0426,2.88699241606
 07/25  11:00:00,132.074416317,7.8667628602,31.766595442,0.0,44.73757,44.63617,26.9294228742,0.0,24.0426,2.88682287425
 07/25  12:00:00,140.080226124,8.34141884963,39.9703339725,0.0,44.73757,44.63617,26.9296154954,0.0,24.0426,2.88701549544
 07/25  13:00:00,147.553553926,9.07598644048,49.4446878273,0.0,44.73757,41.8366005,18.9345742062,0.0193244710124,16.0284,2.88684973519
 07/25  14:00:00,156.915542861,9.96939963419,57.8891186894,0.0,44.73757,41.8366005,18.9191606735,0.00407598905938,16.0284,2.88668468445
 07/25  15:00:00,162.18512472,11.0956666292,63.2409158396,0.0,44.73757,40.636785,3.24551516361,0.0198351636078,3.20568,0.02
 07/25  16:00:00,160.179724184,11.3777749318,61.0720872963,0.0,44.73757,40.636785,6.09731943242,0.00476242593712,3.20568,2.88687700648
 07/25  17:00:00,137.58156377,10.3662048129,57.5288557664,0.0,44.73757,22.606085,6.09729207832,0.00490021735893,3.20568,2.88671186096
 07/25  18:00:00,111.58155637,7.52458650129,34.3319434857,0.0,44.73757,22.606085,8.98627381785,0.0150144702385,3.20568,5.76557934761
 07/25  19:00:00,111.670147288,7.52458650129,34.4219111493,0.0,44.73757,22.606085,8.9788638791,0.0,3.20568,5.7731838791
 07/25  20:00:00,86.0985927418,7.52458650129,33.562564283,0.0,15.863942322,22.606085,8.99479375566,0.0195252136346,3.20568,5.76958854203
 07/25  21:00:00,48.6340237786,0.0,0.0,0.0,15.863942322,22.030085,8.97495365138,0.0,3.20568,5.76927365138
 07/25  22:00:00,48.6412132934,0.0,0.0,0.0,15.863942322,22.030085,6.09372679561,0.0,3.20568,2.88804679561
 07/25  23:00:00,49.3473165846,0.0,0.0,0.0,15.863942322,22.030085,6.09179025552,0.0,3.20568,2.88611025552
 07/25  24:00:00,48.6274954573,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/26  01:00:00,48.613897701,0.0,0.0,0.0,15.863942322,22.030085,6.08933940951,0.0,3.20568,2.88365940951
 07/26  02:00:00,48.6015503282,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/26  03:00:00,48.5892254942,0.0,0.0,0.0,15.863942322,22.030085,6.08938158369,0.0,3.20568,2.88370158369
 07/26  04:00:00,48.8406056428,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/26  05:00:00,48.8181755671,0.0,0.0,0.0,15.863942322,22.030085,6.08942376557,0.0,3.20568,2.88374376557
 07/26  06:00:00,70.0401908712,7.52458650129,21.7697368416,0.0,15.863942322,22.606085,6.13055805627,0.0412879115837,3.20568,2.88359014469
 07/26  07:00:00,68.0906051442,7.52458650129,19.9429007929,0.0,15.863942322,22.606085,3.22568,0.0,3.20568,0.02
 07/26  08:00:00,114.825618813,7.52458650129,18.463275457,0.0,44.73757,41.8366005,18.9154110788,0.0,16.0284,2.88701107881
 07/26  09:00:00,114.081381215,7.53536078638,17.6925036661,0.0,44.73757,41.8366005,18.9153015245,0.0,16.0284,2.88690152448
 07/26  10:00:00,116.666378225,7.58978272813,17.4264141575,0.0,44.73757,44.63617,26.929508101,0.0,24.0426,2.88690810105
 07/26  11:00:00,119.338658474,7.61689856995,19.3718468886,0.0,44.73757,44.63617,26.9293402168,0.0,24.0426,2.8867402168
 07/26  12:00:00,124.483830399,7.8191253498,24.9909169524,0.0,44.73757,44.63617,26.9295296487,0.0,24.0426,2.88692964874
 07/26  13:00:00,130.245717493,8.29418125779,33.0087250275,0.0,44.73757,41.8366005,18.9151616222,0.0,16.0284,2.88676162224
 07/26  14:00:00,138.436056891,8.81816747086,40.653916558,0.0,44.73757,41.8366005,18.9153510755,0.0,16.0284,2.88695107547
 07/26  15:00:00,144.071323207,9.41308433179,46.8758755862,0.0,44.73757,40.636785,6.09246294386,0.0,3.20568,2.88678294386
 07/26  16:00:00,148.781598787,10.0504263739,51.0357721406,0.0,44.73757,40.636785,6.09265243952,0.0,3.20568,2.88697243952
 07/26  17:00:00,122.403812062,9.02629691671,43.7295876728,0.0,44.73757,22.606085,6.09248421165,0.0,3.20568,2.88680421165
 07/26  18:00:00,106.369983997,7.52458650129,29.1878531954,0.0,44.73757,22.606085,6.09807359872,0.0,3.20568,2.89239359872
 07/26  19:00:00,106.371014995,7.52458650129,28.91037534,0.0,44.73757,22.606085,11.8552657546,0.0,3.20568,8.64958575463
 07/26  20:00:00,80.8388077178,7.52458650129,26.7031377479,0.0,15.863942322,22.606085,7.46366944551,0.0431118759343,3.20568,4.21487756958
 07/26  21:00:00,48.7464853607,0.0,0.0,0.0,15.863942322,22.030085,7.65375839938,0.0,3.20568,4.44807839938
 07/26  22:00:00,48.5654392376,0.0,0.0,0.0,15.863942322,22.030085,8.96178363119,0.0,3.20568,5.75610363119
 07/26  23:00:00,49.2635544546,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/26  24:00:00,48.5512923885,0.0,0.0,0.0,15.863942322,22.030085,6.08931151965,0.0,3.20568,2.88363151965
 07/27  01:00:00,48.5376843389,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/27  02:00:00,48.5252701821,0.0,0.0,0.0,15.863942322,22.030085,6.08935091544,0.0,3.20568,2.88367091544
 07/27  03:00:00,48.5128698276,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
