Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/27  04:00:00,48.745370728,0.0,0.0,0.0,15.863942322,22.030085,6.08939057836,0.0,3.20568,2.88371057836
 07/27  05:00:00,48.7241625394,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/27  06:00:00,57.1726624496,7.52458650129,9.03091473633,0.0,15.863942322,22.606085,6.2065295919,0.117136585241,3.20568,2.88371300666
 07/27  07:00:00,57.9207089655,7.52458650129,9.87262743978,0.0,15.863942322,22.606085,17.0976942883,11.0052601612,3.20568,2.88675412714
 07/27  08:00:00,108.707874525,7.52458650129,12.4135549109,0.0,44.73757,41.8366005,20.2267323842,1.31139210143,16.0284,2.88694028273
 07/27  09:00:00,111.823652457,7.54482701821,15.4518807377,0.0,44.73757,41.8366005,18.9151695003,0.0,16.0284,2.88676950031
 07/27  10:00:00,118.535380307,7.58489600385,19.2791810524,0.0,44.73757,44.63617,26.9295559402,0.0,24.0426,2.88695594024
 07/27  11:00:00,122.197398601,7.61099204899,22.1923930737,0.0,44.73757,44.63617,26.9293851938,0.0,24.0426,2.88678519384
 07/27  12:00:00,125.366316284,7.75783096412,25.9066966207,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 07/27  13:00:00,131.226929052,8.33579456012,33.9256736221,0.0,44.73757,41.8366005,18.9337192094,0.0183474695544,16.0284,2.88697173988
 07/27  14:00:00,137.731087592,9.04607739536,39.6907011013,0.0,44.73757,41.8366005,18.9152009576,0.0,16.0284,2.88680095759
 07/27  15:00:00,138.944701437,9.83817664516,41.3288377325,0.0,44.73757,40.636785,6.09266755929,0.0,3.20568,2.88698755929
 07/27  16:00:00,144.670722588,10.7445722951,46.2522743448,0.0,44.73757,40.636785,6.09249671556,0.0,3.20568,2.88681671556
 07/27  17:00:00,124.963484165,10.178355877,45.1434557339,0.0,44.73757,22.606085,6.09207625565,0.0,3.20568,2.88639625565
 07/27  18:00:00,104.368032571,7.52458650129,27.1684186612,0.0,44.73757,22.606085,8.98498386926,0.0143672490831,3.20568,5.76493662017
 07/27  19:00:00,102.940117214,7.52458650129,25.4577988664,0.0,44.73757,22.606085,8.97792300554,0.0,3.20568,5.77224300554
 07/27  20:00:00,76.2710799388,7.52458650129,22.1368903376,0.0,15.863942322,22.606085,9.04294897665,0.0686333592413,3.20568,5.76863561741
 07/27  21:00:00,48.7239982066,0.0,0.0,0.0,15.863942322,22.030085,8.97510421582,0.0,3.20568,5.76942421582
 07/27  22:00:00,48.53175888,0.0,0.0,0.0,15.863942322,22.030085,6.09367117188,0.0,3.20568,2.88799117188
 07/27  23:00:00,49.2434757829,0.0,0.0,0.0,15.863942322,22.030085,6.09196253627,0.0,3.20568,2.88628253627
 07/27  24:00:00,48.5235721486,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/28  01:00:00,48.515444908,0.0,0.0,0.0,15.863942322,22.030085,6.08925527236,0.0,3.20568,2.88357527236
 07/28  02:00:00,48.4997928889,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/28  03:00:00,48.4850548828,0.0,0.0,0.0,15.863942322,22.030085,6.08929264378,0.0,3.20568,2.88361264378
 07/28  04:00:00,49.620885508,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/28  05:00:00,49.4400136096,0.0,0.0,0.0,15.863942322,22.030085,6.08933001934,0.0,3.20568,2.88365001934
 07/28  06:00:00,51.7995566487,7.52458650129,3.35165676713,0.0,15.863942322,22.606085,3.39568693857,0.170006938572,3.20568,0.02
 07/28  07:00:00,53.3505338796,7.52458650129,5.34833615763,0.0,15.863942322,22.606085,30.0225956778,23.9300043888,3.20568,2.88691128894
 07/28  08:00:00,105.802869122,7.52458650129,9.53711400214,0.0,44.73757,41.8366005,25.6144456719,6.69912505121,16.0284,2.8869206207
 07/28  09:00:00,109.493618575,7.52471684699,13.1696554208,0.0,44.73757,41.8366005,18.9153217901,0.0,16.0284,2.8869217901
 07/28  10:00:00,117.35239025,7.5504780725,18.1486618657,0.0,44.73757,44.63617,26.929348818,0.0,24.0426,2.886748818
 07/28  11:00:00,123.515826617,7.56452391798,23.5464056947,0.0,44.73757,44.63617,26.9295325126,0.0,24.0426,2.88693251256
 07/28  12:00:00,129.854427558,7.68769175193,30.4339089199,0.0,44.73757,44.63617,26.9293594873,0.0,24.0426,2.88675948729
 07/28  13:00:00,131.463451033,7.90464151379,34.576312274,0.0,44.73757,41.8366005,18.9362744324,0.0209312184515,16.0284,2.88694321392
 07/28  14:00:00,137.270525542,8.48299767967,39.7803961225,0.0,44.73757,41.8366005,18.9151701449,0.0,16.0284,2.8867701449
 07/28  15:00:00,140.598679883,9.03774906685,43.7612092726,0.0,44.73757,40.636785,6.09263389793,0.0,3.20568,2.88695389793
 07/28  16:00:00,147.186334141,9.70107387252,49.777991978,0.0,44.73757,40.636785,6.09653108559,0.00407030267193,3.20568,2.88678078292
 07/28  17:00:00,123.974936511,8.71766952018,45.5741176151,0.0,44.73757,22.606085,3.22568,0.0,3.20568,0.02
 07/28  18:00:00,107.356854093,7.52458650129,30.1314159057,0.0,44.73757,22.606085,8.9865099026,0.0155090148704,3.20568,5.76532088773
 07/28  19:00:00,104.841666964,7.52458650129,27.6306575869,0.0,44.73757,22.606085,8.97789727429,0.0,3.20568,5.77221727429
 07/28  20:00:00,79.4786155979,7.52458650129,25.5747487144,0.0,15.863942322,22.606085,9.01156438034,0.0370907454307,3.20568,5.76879363491
 07/28  21:00:00,48.5829207612,0.0,0.0,0.0,15.863942322,22.030085,8.97459179077,0.0,3.20568,5.76891179077
 07/28  22:00:00,48.6125844181,0.0,0.0,0.0,15.863942322,22.030085,6.09365085619,0.0,3.20568,2.88797085619
 07/28  23:00:00,49.3302846017,0.0,0.0,0.0,15.863942322,22.030085,6.09181067743,0.0,3.20568,2.88613067743
 07/28  24:00:00,48.6122206418,0.0,0.0,0.0,15.863942322,22.030085,6.08929655388,0.0,3.20568,2.88361655388
 07/29  01:00:00,48.5991160543,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  02:00:00,48.5815172211,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  03:00:00,48.564237586,0.0,0.0,0.0,15.863942322,22.030085,6.08804198905,0.0,3.20568,2.88236198905
 07/29  04:00:00,48.8025692729,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  05:00:00,48.7733988062,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  06:00:00,40.2104869508,0.0,0.0,0.0,15.863942322,22.030085,6.08809309478,0.0,3.20568,2.88241309478
 07/29  07:00:00,40.1429263963,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  08:00:00,40.1448119262,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  09:00:00,40.1759775834,0.0,0.0,0.0,15.863942322,22.030085,6.08924724683,0.0,3.20568,2.88356724683
 07/29  10:00:00,40.1874484981,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  11:00:00,40.8597820101,0.0,0.0,0.0,15.863942322,22.030085,6.08928243606,0.0,3.20568,2.88360243606
 07/29  12:00:00,40.1912898195,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  13:00:00,40.22057313,0.0,0.0,0.0,15.863942322,22.030085,6.08808365081,0.0,3.20568,2.88240365081
 07/29  14:00:00,40.2253381484,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  15:00:00,47.0068856142,0.718876870745,6.04903792697,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  16:00:00,48.78880997,0.893634668408,7.65007991624,0.0,15.863942322,22.030085,6.0881024682,0.0,3.20568,2.8824224682
 07/29  17:00:00,49.745470037,1.06617145565,8.48158466502,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  18:00:00,48.0067120357,0.923113262827,6.92909562809,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  19:00:00,40.4022333926,0.0,0.0,0.0,15.863942322,22.030085,6.08805462269,0.0,3.20568,2.88237462269
 07/29  20:00:00,46.0814213178,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  21:00:00,48.7759419029,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  22:00:00,48.5704984347,0.0,0.0,0.0,15.863942322,22.030085,6.08810551199,0.0,3.20568,2.88242551199
 07/29  23:00:00,49.2396237718,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  24:00:00,48.544931472,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  01:00:00,48.5370009257,0.0,0.0,0.0,15.863942322,22.030085,6.08802482675,0.0,3.20568,2.88234482675
 07/30  02:00:00,48.529122638,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  03:00:00,48.5218811906,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  04:00:00,48.7655518911,0.0,0.0,0.0,15.863942322,22.030085,6.08807415378,0.0,3.20568,2.88239415378
 07/30  05:00:00,48.7500760258,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  06:00:00,41.6111288365,0.0,0.0,0.0,15.863942322,22.030085,6.08799249403,0.0,3.20568,2.88231249403
 07/30  07:00:00,40.1137840955,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  08:00:00,40.1225514946,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  09:00:00,40.1504739589,0.0,0.0,0.0,15.863942322,22.030085,6.08926741031,0.0,3.20568,2.88358741031
 07/30  10:00:00,40.1594083819,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  11:00:00,40.8502144187,0.0,0.0,0.0,15.863942322,22.030085,6.08930040737,0.0,3.20568,2.88362040737
 07/30  12:00:00,40.1716598966,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  13:00:00,40.1930080148,0.0,0.0,0.0,15.863942322,22.030085,6.08933338246,0.0,3.20568,2.88365338246
 07/30  14:00:00,40.195095623,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  15:00:00,40.2045221558,0.0,0.0,0.0,15.863942322,22.030085,6.08800990831,0.0,3.20568,2.88232990831
 07/30  16:00:00,47.5948076869,0.718876870745,6.67550720606,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  17:00:00,40.1232492039,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  18:00:00,40.11684081,0.0,0.0,0.0,15.863942322,22.030085,6.08805886683,0.0,3.20568,2.88237886683
 07/30  19:00:00,40.3733713863,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  20:00:00,46.0589244222,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  21:00:00,48.7574439839,0.0,0.0,0.0,15.863942322,22.030085,6.08810778356,0.0,3.20568,2.88242778356
 07/30  22:00:00,48.5651067719,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  23:00:00,49.2388717245,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  24:00:00,48.5425677619,0.0,0.0,0.0,15.863942322,22.030085,6.0880259384,0.0,3.20568,2.8823459384
 07/31  01:00:00,48.5331325808,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/31  02:00:00,48.5236690974,0.0,0.0,0.0,15.863942322,22.030085,6.08935867967,0.0,3.20568,2.88367867967
 07/31  03:00:00,48.5133280229,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/31  04:00:00,48.7502642342,0.0,0.0,0.0,15.863942322,22.030085,6.08938952889,0.0,3.20568,2.88370952889
 07/31  05:00:00,48.7299274725,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/31  06:00:00,62.902296633,7.52458650129,13.2941620972,0.0,15.863942322,22.606085,6.1544412131,0.0652156805173,3.20568,2.88354553258
 07/31  07:00:00,62.4451439131,7.52458650129,14.3592002145,0.0,15.863942322,22.606085,10.3917776063,4.29925158484,3.20568,2.88684602143
 07/31  08:00:00,113.380170752,7.53178232109,17.0301781456,0.0,44.73757,41.8366005,18.9150667885,0.0,16.0284,2.88666678845
 07/31  09:00:00,117.452410736,7.59631048909,20.9754413824,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/31  10:00:00,124.866659526,7.67270784729,25.4744173153,0.0,44.73757,44.63617,26.9294471,0.0,24.0426,2.88684709995
 07/31  11:00:00,128.806088779,7.66943655339,28.7037926809,0.0,44.73757,44.63617,26.9292636772,0.0,24.0426,2.88666367719
 07/31  12:00:00,131.079134923,7.78395904274,31.5549618448,0.0,44.73757,44.63617,26.9294397411,0.0,24.0426,2.88683974111
 07/31  13:00:00,133.793739518,8.31077533695,36.4967333061,0.0,44.73757,41.8366005,18.934436859,0.0193762236242,16.0284,2.88666063534
 07/31  14:00:00,138.653961696,8.74410394544,40.9027818965,0.0,44.73757,41.8366005,18.9152366668,0.0,16.0284,2.88683666679
 07/31  15:00:00,139.337778938,9.18379481606,42.3625736145,0.0,44.73757,40.636785,6.10843023199,0.0160926677866,3.20568,2.88665756421
 07/31  16:00:00,145.958645443,10.0110469349,48.2508645323,0.0,44.73757,40.636785,6.09978285541,0.00726927287111,3.20568,2.88683358254
 07/31  17:00:00,126.938516168,9.64312770693,47.6245220823,0.0,44.73757,22.606085,6.10292408043,0.0105895894376,3.20568,2.88665449099
 07/31  18:00:00,106.433185972,7.52458650129,29.2175869254,0.0,44.73757,22.606085,6.1119223861,0.0136889726081,3.20568,2.8925534135
 07/31  19:00:00,104.894931408,7.52458650129,27.4056868106,0.0,44.73757,22.606085,11.8547555342,0.0,3.20568,8.64907553417
 07/31  20:00:00,79.0247990712,7.52458650129,24.869522789,0.0,15.863942322,22.606085,8.98755068219,0.0133475517979,3.20568,5.76852313039
 07/31  21:00:00,48.7656262114,0.0,0.0,0.0,15.863942322,22.030085,6.09979810791,0.0,3.20568,2.89411810791
 07/31  22:00:00,48.5936974113,0.0,0.0,0.0,15.863942322,22.030085,8.96196278248,0.0,3.20568,5.75628278248
 07/31  23:00:00,49.3170293596,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/31  24:00:00,48.6032702325,0.0,0.0,0.0,15.863942322,22.030085,6.08921360001,0.0,3.20568,2.88353360001
 08/01  01:00:00,48.5920309932,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/01  02:00:00,48.5788214973,0.0,0.0,0.0,15.863942322,22.030085,6.08924261074,0.0,3.20568,2.88356261074
 08/01  03:00:00,48.5671278697,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/01  04:00:00,49.8208872942,0.0,0.0,0.0,15.863942322,22.030085,6.08927166771,0.0,3.20568,2.88359166771
 08/01  05:00:00,49.6364788211,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/01  06:00:00,72.6432241927,7.52458650129,22.5456586888,0.0,15.863942322,22.606085,6.13759987252,0.0482194228301,3.20568,2.88370044969
 08/01  07:00:00,70.9340565334,7.52458650129,22.7774359525,0.0,15.863942322,22.606085,6.09247132531,0.0,3.20568,2.88679132531
 08/01  08:00:00,122.639909793,7.52458650129,26.2269214986,0.0,44.73757,41.8366005,18.9153650905,0.0,16.0284,2.88696509046
 08/01  09:00:00,128.124933887,7.52458650129,31.6448852557,0.0,44.73757,41.8366005,18.9151833494,0.0,16.0284,2.88678334936
 08/01  10:00:00,138.343433322,7.55081000792,38.9999020373,0.0,44.73757,44.63617,26.9295573577,0.0,24.0426,2.88695735768
 08/01  11:00:00,143.01020401,7.73986025254,42.7821215887,0.0,44.73757,44.63617,26.9293757679,0.0,24.0426,2.88677576792
 08/01  12:00:00,151.708561779,8.22534829396,51.6683790963,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/01  13:00:00,159.834942868,9.1161163958,61.6576701029,0.0,44.73757,41.8366005,18.9344804439,0.019130607829,16.0284,2.88694983604
 08/01  14:00:00,165.537604643,9.81467979835,66.6542252654,0.0,44.73757,41.8366005,18.9151683153,0.0,16.0284,2.88676831533
 08/01  15:00:00,171.844146981,10.8358447838,73.1367933052,0.0,44.73757,40.636785,6.11048242467,0.0178600375628,3.20568,2.8869423871
 08/01  16:00:00,178.206547595,11.8829341323,78.5311955524,0.0,44.73757,40.636785,6.09706046214,0.00461955482787,3.20568,2.88676090731
 08/01  17:00:00,152.324640356,11.002705942,71.5901821414,0.0,44.73757,22.606085,6.09772114579,0.00510617912975,3.20568,2.88693496666
 08/01  18:00:00,115.551023873,7.52458650129,38.2800206412,0.0,44.73757,22.606085,8.97101444484,0.0,3.20568,5.76533444484
 08/01  19:00:00,115.840231666,7.52458650129,38.5704894266,0.0,44.73757,22.606085,8.97843720007,0.0,3.20568,5.77275720007
 08/01  20:00:00,89.1044584133,7.52458650129,35.1175463259,0.0,15.863942322,22.606085,8.97396036634,0.0,3.20568,5.76828036634
 08/01  21:00:00,48.645344649,0.0,0.0,0.0,15.863942322,22.030085,8.97504766229,0.0,3.20568,5.76936766229
 08/01  22:00:00,48.6518092749,0.0,0.0,0.0,15.863942322,22.030085,6.09390605989,0.0,3.20568,2.88822605989
 08/01  23:00:00,49.3616995369,0.0,0.0,0.0,15.863942322,22.030085,6.09177546801,0.0,3.20568,2.88609546801
 08/01  24:00:00,48.6457971387,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/02  01:00:00,48.6280534222,0.0,0.0,0.0,15.863942322,22.030085,6.0892676838,0.0,3.20568,2.8835876838
 08/02  02:00:00,48.6111114472,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/02  03:00:00,48.5958194046,0.0,0.0,0.0,15.863942322,22.030085,6.08929495322,0.0,3.20568,2.88361495322
 08/02  04:00:00,48.8365194202,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/02  05:00:00,48.7926240057,0.0,0.0,0.0,15.863942322,22.030085,6.08932222624,0.0,3.20568,2.88364222624
 08/02  06:00:00,68.0103634844,7.52458650129,18.3453599159,0.0,15.863942322,22.606085,3.30891821501,0.0832382150073,3.20568,0.02
 08/02  07:00:00,69.2721363628,7.52458650129,21.1257635512,0.0,15.863942322,22.606085,6.09236212285,0.0,3.20568,2.88668212285
 08/02  08:00:00,121.409401872,7.52458650129,24.9985358749,0.0,44.73757,41.8366005,18.9152537764,0.0,16.0284,2.88685377641
 08/02  09:00:00,127.094403967,7.52680815553,30.6137780063,0.0,44.73757,41.8366005,18.9150708119,0.0,16.0284,2.88667081188
 08/02  10:00:00,138.98701623,7.58497061979,39.6075640506,0.0,44.73757,44.63617,26.9294425474,0.0,24.0426,2.88684254741
 08/02  11:00:00,148.68827264,7.91357859487,48.2677977794,0.0,44.73757,44.63617,26.9292596951,0.0,24.0426,2.8866596951
 08/02  12:00:00,154.16380754,8.2957545086,54.0473450391,0.0,44.73757,44.63617,26.9294314533,0.0,24.0426,2.88683145325
 08/02  13:00:00,160.906402429,8.87142352517,62.9768047015,0.0,44.73757,41.8366005,18.9343749383,0.0193262694709,16.0284,2.8866486688
 08/02  14:00:00,171.356343166,9.62305161108,72.6623394065,0.0,44.73757,41.8366005,18.9152204124,0.0,16.0284,2.88682041245
 08/02  15:00:00,169.730680032,10.3605288969,71.5067380545,0.0,44.73757,40.636785,6.10933616989,0.0170184893576,3.20568,2.88663768053
 08/02  16:00:00,165.635038477,10.715454357,67.1362549014,0.0,44.73757,40.636785,3.22568,0.0,3.20568,0.02
 08/02  17:00:00,129.826134513,9.11957309208,51.041312101,0.0,44.73757,22.606085,6.09248940102,0.0,3.20568,2.88680940102
 08/02  18:00:00,103.472805585,7.52458650129,26.3328677844,0.0,44.73757,22.606085,8.98680758047,0.0155882768145,3.20568,5.76553930366
 08/02  19:00:00,100.19706219,7.52458650129,22.8349995817,0.0,44.73757,22.606085,8.99824908516,0.0195090973998,3.20568,5.77305998776
 08/02  20:00:00,76.5253926124,7.52458650129,22.4634056635,0.0,15.863942322,22.606085,8.97460690929,0.0,3.20568,5.76892690929
 08/02  21:00:00,48.7100136775,0.0,0.0,0.0,15.863942322,22.030085,8.97470281935,0.0,3.20568,5.76902281935
 08/02  22:00:00,48.5505830479,0.0,0.0,0.0,15.863942322,22.030085,6.0936324964,0.0,3.20568,2.8879524964
 08/02  23:00:00,49.2689573185,0.0,0.0,0.0,15.863942322,22.030085,6.09169456198,0.0,3.20568,2.88601456198
 08/02  24:00:00,48.5615095308,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/03  01:00:00,48.5520530487,0.0,0.0,0.0,15.863942322,22.030085,6.08924873266,0.0,3.20568,2.88356873266
 08/03  02:00:00,48.5439398354,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/03  03:00:00,48.5375185621,0.0,0.0,0.0,15.863942322,22.030085,6.08927438706,0.0,3.20568,2.88359438706
 08/03  04:00:00,48.7777973191,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/03  05:00:00,48.7450002042,0.0,0.0,0.0,15.863942322,22.030085,6.08930004466,0.0,3.20568,2.88362004466
 08/03  06:00:00,62.3946276576,7.52458650129,12.7881350388,0.0,15.863942322,22.606085,3.31906682099,0.0933868209932,3.20568,0.02
 08/03  07:00:00,61.1392521649,7.52458650129,13.0638653004,0.0,15.863942322,22.606085,14.8938244962,8.80125580611,3.20568,2.8868886901
 08/03  08:00:00,113.300322689,7.52458650129,16.9688112862,0.0,44.73757,41.8366005,20.3820435324,1.46670296505,16.0284,2.88694056733
 08/03  09:00:00,118.022899865,7.52571999072,21.6191043613,0.0,44.73757,41.8366005,18.9152687944,0.0,16.0284,2.88686879443
 08/03  10:00:00,125.167137134,7.56651405088,25.8804012146,0.0,44.73757,44.63617,26.9292842937,0.0,24.0426,2.88668429366
 08/03  11:00:00,131.04639102,7.64285175634,30.9656827907,0.0,44.73757,44.63617,26.9294542645,0.0,24.0426,2.88685426452
 08/03  12:00:00,137.578599881,8.01501093023,37.8134456911,0.0,44.73757,44.63617,26.9292697496,0.0,24.0426,2.88666974964
 08/03  13:00:00,145.661141458,8.71805511882,47.9428717268,0.0,44.73757,41.8366005,18.9340916125,0.0188519579857,16.0284,2.88683965447
 08/03  14:00:00,157.775926135,9.43877626795,59.3150052471,0.0,44.73757,41.8366005,18.9150551902,0.0,16.0284,2.88665519019
 08/03  15:00:00,166.815391455,10.2717888389,68.703845034,0.0,44.73757,40.636785,6.09250505321,0.0,3.20568,2.88682505321
 08/03  16:00:00,174.906702596,11.2146104444,75.9110225103,0.0,44.73757,40.636785,6.09232064925,0.0,3.20568,2.88664064925
 08/03  17:00:00,149.150691446,10.3579403023,69.0730019577,0.0,44.73757,22.606085,6.09249047622,0.0,3.20568,2.88681047622
 08/03  18:00:00,115.560861903,7.52458650129,38.2937328526,0.0,44.73757,22.606085,6.11482164108,0.0165215213859,3.20568,2.89262011969
 08/03  19:00:00,116.096817688,7.52458650129,38.5360222713,0.0,44.73757,22.606085,8.97812774453,0.0,3.20568,5.77244774453
 08/03  20:00:00,89.0410369847,7.52458650129,34.8020231042,0.0,15.863942322,22.606085,8.99818294456,0.023493349765,3.20568,5.7690095948
 08/03  21:00:00,48.8266427667,0.0,0.0,0.0,15.863942322,22.030085,8.97458599148,0.0,3.20568,5.76890599148
 08/03  22:00:00,48.6334455824,0.0,0.0,0.0,15.863942322,22.030085,6.09374252182,0.0,3.20568,2.88806252182
 08/03  23:00:00,49.3416701042,0.0,0.0,0.0,15.863942322,22.030085,6.09190054516,0.0,3.20568,2.88622054516
 08/03  24:00:00,48.6281093067,0.0,0.0,0.0,15.863942322,22.030085,6.08938923592,0.0,3.20568,2.88370923592
 08/04  01:00:00,48.6141234745,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/04  02:00:00,48.6020174776,0.0,0.0,0.0,15.863942322,22.030085,6.08921841671,0.0,3.20568,2.88353841671
 08/04  03:00:00,48.5916824902,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/04  04:00:00,49.8655040612,0.0,0.0,0.0,15.863942322,22.030085,6.08924261329,0.0,3.20568,2.88356261329
 08/04  05:00:00,49.6442786573,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/04  06:00:00,70.3871033748,7.52458650129,20.2979965021,0.0,15.863942322,22.606085,6.14416042294,0.0548936280649,3.20568,2.88358679488
 08/04  07:00:00,71.0039541469,7.52458650129,22.8457118218,0.0,15.863942322,22.606085,6.09254851068,0.0,3.20568,2.88686851068
 08/04  08:00:00,124.543278345,7.52458650129,28.1116436748,0.0,44.73757,41.8366005,18.9150823143,0.0,16.0284,2.88668231428
 08/04  09:00:00,125.34115917,7.52512366359,28.8685741359,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/04  10:00:00,131.681569746,7.56053762635,32.3631239026,0.0,44.73757,44.63617,26.9294504322,0.0,24.0426,2.88685043222
 08/04  11:00:00,143.284329092,7.65405897751,43.1367978026,0.0,44.73757,44.63617,26.929264367,0.0,24.0426,2.886664367
 08/04  12:00:00,158.223133811,8.14603270118,58.2523370928,0.0,44.73757,44.63617,26.9294324817,0.0,24.0426,2.88683248172
 08/04  13:00:00,167.661384439,8.67332546119,69.9270773037,0.0,44.73757,41.8366005,18.9350049419,0.0199584279868,16.0284,2.88664651395
 08/04  14:00:00,175.221296694,9.38069375784,76.767288538,0.0,44.73757,41.8366005,18.9152145979,0.0,16.0284,2.88681459788
 08/04  15:00:00,175.770468814,10.0298387964,77.8608856857,0.0,44.73757,40.636785,6.10762003372,0.0153113215213,3.20568,2.88662871219
 08/04  16:00:00,178.621917072,10.7753139743,80.0159998728,0.0,44.73757,40.636785,6.0924767567,0.0,3.20568,2.8867967567
 08/04  17:00:00,152.280014845,9.65693329145,72.8902713754,0.0,44.73757,22.606085,6.09229094939,0.0,3.20568,2.88661094939
 08/04  18:00:00,118.565166732,7.52458650129,41.2851437352,0.0,44.73757,22.606085,6.11618157332,0.0180204503536,3.20568,2.89248112297
 08/04  19:00:00,109.245241836,7.52458650129,32.0010564896,0.0,44.73757,22.606085,11.8673960807,0.0129434767365,3.20568,8.64877260392
 08/04  20:00:00,79.4915788569,7.52458650129,25.5988421127,0.0,15.863942322,22.606085,9.02615427582,0.0521766765642,3.20568,5.76829759925
 08/04  21:00:00,48.5720997022,0.0,0.0,0.0,15.863942322,22.030085,6.10041324752,0.0,3.20568,2.89473324752
 08/04  22:00:00,48.5865085471,0.0,0.0,0.0,15.863942322,22.030085,8.96173185076,0.0,3.20568,5.75605185076
 08/04  23:00:00,49.2973013949,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/04  24:00:00,48.5957582002,0.0,0.0,0.0,15.863942322,22.030085,6.08929801818,0.0,3.20568,2.88361801818
 08/05  01:00:00,48.5879017232,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  02:00:00,48.5797850876,0.0,0.0,0.0,15.863942322,22.030085,6.08797140866,0.0,3.20568,2.88229140866
 08/05  03:00:00,48.5751237333,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  04:00:00,48.8266524241,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  05:00:00,48.7962119332,0.0,0.0,0.0,15.863942322,22.030085,6.08801141237,0.0,3.20568,2.88233141237
 08/05  06:00:00,41.6484014232,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  07:00:00,40.143964827,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  08:00:00,40.1415020174,0.0,0.0,0.0,15.863942322,22.030085,6.08805129161,0.0,3.20568,2.88237129161
 08/05  09:00:00,40.1503865683,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  10:00:00,40.1405330669,0.0,0.0,0.0,15.863942322,22.030085,6.0892395596,0.0,3.20568,2.8835595596
 08/05  11:00:00,40.7785931182,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  12:00:00,40.0849645024,0.0,0.0,0.0,15.863942322,22.030085,6.08926239258,0.0,3.20568,2.88358239258
 08/05  13:00:00,40.1104277706,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  14:00:00,40.1014857222,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  15:00:00,40.0975160906,0.0,0.0,0.0,15.863942322,22.030085,6.08800636604,0.0,3.20568,2.88232636604
 08/05  16:00:00,40.0366176127,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  17:00:00,39.9948301214,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  18:00:00,39.9975937992,0.0,0.0,0.0,15.863942322,22.030085,6.08804619904,0.0,3.20568,2.88236619904
 08/05  19:00:00,40.2180678777,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  20:00:00,47.3283932676,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  21:00:00,48.6147212948,0.0,0.0,0.0,15.863942322,22.030085,6.0880859651,0.0,3.20568,2.8824059651
 08/05  22:00:00,48.4330122541,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  23:00:00,49.1104282262,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  24:00:00,48.4097211522,0.0,0.0,0.0,15.863942322,22.030085,6.08799546316,0.0,3.20568,2.88231546316
 08/06  01:00:00,48.3960739695,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  02:00:00,48.3824924253,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  03:00:00,48.3720432071,0.0,0.0,0.0,15.863942322,22.030085,6.0880341812,0.0,3.20568,2.8823541812
 08/06  04:00:00,48.57450254,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  05:00:00,48.5457539215,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  06:00:00,41.4043005516,0.0,0.0,0.0,15.863942322,22.030085,6.08807294916,0.0,3.20568,2.88239294916
 08/06  07:00:00,39.9340688714,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  08:00:00,39.9718340051,0.0,0.0,0.0,15.863942322,22.030085,6.0893320971,0.0,3.20568,2.8836520971
 08/06  09:00:00,40.0253221926,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  10:00:00,40.0537036803,0.0,0.0,0.0,15.863942322,22.030085,6.08935354755,0.0,3.20568,2.88367354755
 08/06  11:00:00,40.7574215935,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  12:00:00,40.0843201208,0.0,0.0,0.0,15.863942322,22.030085,6.08937498629,0.0,3.20568,2.88369498629
 08/06  13:00:00,40.1380388147,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  14:00:00,40.1532638444,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  15:00:00,40.1671959894,0.0,0.0,0.0,15.863942322,22.030085,6.08804597677,0.0,3.20568,2.88236597677
 08/06  16:00:00,43.4109410079,0.457839053499,2.80584900479,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  17:00:00,49.1379088389,1.23081768377,7.78429567598,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  18:00:00,46.9618311231,0.957235177914,5.88313561029,0.0,15.863942322,22.030085,6.08808510906,0.0,3.20568,2.88240510906
 08/06  19:00:00,44.226522668,0.633228096089,3.23847896568,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  20:00:00,47.4545632605,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  21:00:00,48.7092802186,0.0,0.0,0.0,15.863942322,22.030085,6.0879930179,0.0,3.20568,2.8823130179
 08/06  22:00:00,48.4987956443,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  23:00:00,49.1674786662,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  24:00:00,48.4640115138,0.0,0.0,0.0,15.863942322,22.030085,6.08803171076,0.0,3.20568,2.88235171076
 08/07  01:00:00,48.4469631219,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/07  02:00:00,48.4299409646,0.0,0.0,0.0,15.863942322,22.030085,6.08935018341,0.0,3.20568,2.88367018341
 08/07  03:00:00,48.4143504413,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/07  04:00:00,48.6129944191,0.0,0.0,0.0,15.863942322,22.030085,6.08937046937,0.0,3.20568,2.88369046937
 08/07  05:00:00,48.5783191217,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/07  06:00:00,49.4744985578,7.52458650129,0.0214484120876,0.0,15.863942322,22.606085,45.6051327888,39.5158378045,3.20568,2.88361498427
 08/07  07:00:00,47.9715994738,7.52458650129,0.0131689024084,0.0,15.863942322,22.606085,107.175325231,101.082821995,3.20568,2.88682323555
 08/07  08:00:00,96.1748340436,7.52458650129,0.00278940632957,0.0,44.73757,41.8366005,82.3998550269,63.4848216904,16.0284,2.88663333647
 08/07  09:00:00,96.1989458526,7.52458650129,0.0,0.0,44.73757,41.8366005,51.3542000498,32.4390031322,16.0284,2.88679691767
 08/07  10:00:00,104.960043905,7.52458650129,5.90846851706,0.0,44.73757,44.63617,35.3297702259,8.40056295721,24.0426,2.88660726869
 08/07  11:00:00,114.353204495,7.52458650129,14.5182854379,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/07  12:00:00,117.96776321,7.52458650129,18.7986185874,0.0,44.73757,44.63617,26.9293708765,0.0,24.0426,2.88677087654
 08/07  13:00:00,117.450097377,7.568318543,20.9827919498,0.0,44.73757,41.8366005,18.9153347769,0.0,16.0284,2.88693477689
 08/07  14:00:00,121.492977128,7.84946909335,24.7184696248,0.0,44.73757,41.8366005,18.9151445307,0.0,16.0284,2.88674453066
 08/07  15:00:00,123.6240556,8.2769382901,27.62815097,0.0,44.73757,40.636785,6.09258846223,0.0,3.20568,2.88690846223
 08/07  16:00:00,128.252137974,8.90599474252,31.7202012724,0.0,44.73757,40.636785,6.09239836773,0.0,3.20568,2.88671836773
 08/07  17:00:00,110.318241845,8.60814324304,32.1066852729,0.0,44.73757,22.606085,6.09256225912,0.0,3.20568,2.88688225912
 08/07  18:00:00,100.198924422,7.52458650129,23.0642027571,0.0,44.73757,22.606085,8.970760669,0.0,3.20568,5.765080669
 08/07  19:00:00,98.9119529486,7.52458650129,21.5226763786,0.0,44.73757,22.606085,8.97829997392,0.0,3.20568,5.77261997392
 08/07  20:00:00,73.970821209,7.52458650129,18.4927290167,0.0,15.863942322,22.606085,9.03890879797,0.0644605263567,3.20568,5.76876827161
 08/07  21:00:00,48.6773034282,0.0,0.0,0.0,15.863942322,22.030085,8.97401568232,0.0,3.20568,5.76833568232
 08/07  22:00:00,48.5107609031,0.0,0.0,0.0,15.863942322,22.030085,6.09382376532,0.0,3.20568,2.88814376532
 08/07  23:00:00,49.2270880285,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/07  24:00:00,48.5098528376,0.0,0.0,0.0,15.863942322,22.030085,6.08933642013,0.0,3.20568,2.88365642013
 08/08  01:00:00,48.4948964148,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/08  02:00:00,48.4760499999,0.0,0.0,0.0,15.863942322,22.030085,6.08935566394,0.0,3.20568,2.88367566394
 08/08  03:00:00,48.4598141572,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/08  04:00:00,49.5588924801,0.0,0.0,0.0,15.863942322,22.030085,6.08937493994,0.0,3.20568,2.88369493994
 08/08  05:00:00,49.3694430182,0.0,0.0,0.0,15.863942322,22.030085,6.08920037397,0.0,3.20568,2.88352037397
 08/08  06:00:00,49.8466599771,7.52458650129,0.0153774073891,0.0,15.863942322,22.606085,4.20025564597,0.974575645972,3.20568,0.02
 08/08  07:00:00,49.6188103064,7.52458650129,1.64253300731,0.0,15.863942322,22.606085,41.6417797393,35.5492408517,3.20568,2.8868588876
 08/08  08:00:00,102.107488971,7.52458650129,5.86635371207,0.0,44.73757,41.8366005,33.1269449987,14.2118772086,16.0284,2.8866677901
 08/08  09:00:00,108.611727908,7.52458650129,12.2955598059,0.0,44.73757,41.8366005,19.8285741891,0.913339690155,16.0284,2.8868344989
 08/08  10:00:00,117.942234981,7.53512124801,18.7503160166,0.0,44.73757,44.63617,26.9292395443,0.0,24.0426,2.88663954435
 08/08  11:00:00,123.174434033,7.54068417171,23.2337506114,0.0,44.73757,44.63617,26.9294020907,0.0,24.0426,2.88680209068
 08/08  12:00:00,128.560692713,7.62288124366,29.2144216256,0.0,44.73757,44.63617,26.9292114601,0.0,24.0426,2.88661146008
 08/08  13:00:00,134.473305434,8.04085282279,37.4467606376,0.0,44.73757,41.8366005,16.0673594261,0.0189594260864,16.0284,0.02
 08/08  14:00:00,141.721055339,8.61788609214,44.089843967,0.0,44.73757,41.8366005,18.915173948,0.0,16.0284,2.88677394803
 08/08  15:00:00,145.664212803,9.34808604371,48.509337347,0.0,44.73757,40.636785,6.0918615613,0.0,3.20568,2.8861815613
 08/08  16:00:00,149.323441714,9.96567552471,51.6585335216,0.0,44.73757,40.636785,6.09242575038,0.0,3.20568,2.88674575038
 08/08  17:00:00,127.290267543,9.19260073479,48.4299569207,0.0,44.73757,22.606085,6.09258853707,0.0,3.20568,2.88690853707
 08/08  18:00:00,106.803918177,7.52458650129,29.6010034945,0.0,44.73757,22.606085,8.97736117981,0.00625944542846,3.20568,5.76542173438
 08/08  19:00:00,104.74319254,7.52458650129,27.5603147376,0.0,44.73757,22.606085,8.97821191652,0.0,3.20568,5.77253191652
 08/08  20:00:00,80.6315660806,7.52458650129,25.3229554377,0.0,15.863942322,22.606085,9.01027789646,0.0364285307794,3.20568,5.76816936568
 08/08  21:00:00,48.5667869492,0.0,0.0,0.0,15.863942322,22.030085,8.9747480479,0.0,3.20568,5.7690680479
 08/08  22:00:00,48.595330591,0.0,0.0,0.0,15.863942322,22.030085,6.09377419801,0.0,3.20568,2.88809419801
 08/08  23:00:00,49.315228744,0.0,0.0,0.0,15.863942322,22.030085,6.09196556951,0.0,3.20568,2.88628556951
 08/08  24:00:00,48.6015233269,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/09  01:00:00,48.5857384405,0.0,0.0,0.0,15.863942322,22.030085,6.08933349352,0.0,3.20568,2.88365349352
 08/09  02:00:00,48.5706814442,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/09  03:00:00,48.5575890972,0.0,0.0,0.0,15.863942322,22.030085,6.08935194815,0.0,3.20568,2.88367194815
 08/09  04:00:00,48.7940520141,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/09  05:00:00,48.7528541151,0.0,0.0,0.0,15.863942322,22.030085,6.08937039898,0.0,3.20568,2.88369039898
 08/09  06:00:00,63.4329871232,7.52458650129,13.8162052283,0.0,15.863942322,22.606085,3.31435596829,0.0886759682855,3.20568,0.02
 08/09  07:00:00,63.5616360859,7.52458650129,15.4645052829,0.0,15.863942322,22.606085,7.68057694715,1.58803011763,3.20568,2.88686682952
 08/09  08:00:00,115.497283701,7.54596825884,19.1175345499,0.0,44.73757,41.8366005,18.9150749238,0.0,16.0284,2.88667492382
 08/09  09:00:00,122.940141737,7.63232465724,26.3891890733,0.0,44.73757,41.8366005,18.9152364669,0.0,16.0284,2.88683646692
 08/09  10:00:00,132.945658713,7.59754883147,33.5797995679,0.0,44.73757,44.63617,26.9292447641,0.0,24.0426,2.88664476413
 08/09  11:00:00,140.785019245,7.73923399083,40.5569387139,0.0,44.73757,44.63617,26.9294062991,0.0,24.0426,2.88680629906
 08/09  12:00:00,146.484468433,8.161279223,46.5255194632,0.0,44.73757,44.63617,26.9292147698,0.0,24.0426,2.88661476984
 08/09  13:00:00,152.963630171,8.87146412446,55.0578637862,0.0,44.73757,41.8366005,18.9352000376,0.0200237792232,16.0284,2.88677625839
 08/09  14:00:00,159.993263431,9.39307848585,61.5568854404,0.0,44.73757,41.8366005,18.914984869,0.0,16.0284,2.88658486901
 08/09  15:00:00,164.233276095,10.0007937507,66.3810558447,0.0,44.73757,40.636785,3.24100908443,0.0153290844321,3.20568,0.02
 08/09  16:00:00,164.932580712,9.98900321721,67.1652453131,0.0,44.73757,40.636785,6.09242629211,0.0,3.20568,2.88674629211
 08/09  17:00:00,140.058419943,9.11808465929,61.2233826813,0.0,44.73757,22.606085,6.09258806721,0.0,3.20568,2.88690806721
 08/09  18:00:00,113.259542945,7.52458650129,36.0023221629,0.0,44.73757,22.606085,8.98598659692,0.0151674327969,3.20568,5.76513916412
 08/09  19:00:00,110.908017037,7.52458650129,33.378873604,0.0,44.73757,22.606085,8.97806921538,0.0,3.20568,5.77238921538
 08/09  20:00:00,85.177623168,7.52458650129,29.564243584,0.0,15.863942322,22.606085,9.04232872086,0.0679240224236,3.20568,5.76872469844
 08/09  21:00:00,48.7771459193,0.0,0.0,0.0,15.863942322,22.030085,8.9743469913,0.0,3.20568,5.7686669913
 08/09  22:00:00,48.5944961322,0.0,0.0,0.0,15.863942322,22.030085,6.09370102121,0.0,3.20568,2.88802102121
 08/09  23:00:00,49.3050096752,0.0,0.0,0.0,15.863942322,22.030085,6.0916668389,0.0,3.20568,2.8859868389
 08/09  24:00:00,48.5912120386,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/10  01:00:00,48.5745854388,0.0,0.0,0.0,15.863942322,22.030085,6.0892901794,0.0,3.20568,2.8836101794
 08/10  02:00:00,48.5593204462,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/10  03:00:00,48.5459265953,0.0,0.0,0.0,15.863942322,22.030085,6.08930796048,0.0,3.20568,2.88362796048
 08/10  04:00:00,48.7766934979,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/10  05:00:00,48.7353266357,0.0,0.0,0.0,15.863942322,22.030085,6.08932573181,0.0,3.20568,2.88364573181
 08/10  06:00:00,58.7969646467,7.52458650129,7.80293172461,0.0,15.863942322,22.606085,3.38404511127,0.158365111271,3.20568,0.02
 08/10  07:00:00,55.960522909,7.52458650129,7.93350235784,0.0,15.863942322,22.606085,20.3260142043,14.2334801439,3.20568,2.88685406035
 08/10  08:00:00,105.878826413,7.52458650129,9.6093511966,0.0,44.73757,41.8366005,27.0798992155,8.16483759963,16.0284,2.88666161589
 08/10  09:00:00,107.818632491,7.52458650129,11.5110341554,0.0,44.73757,41.8366005,19.343149934,0.427927564915,16.0284,2.88682236912
 08/10  10:00:00,111.823413662,7.52458650129,12.7088435613,0.0,44.73757,44.63617,26.929230042,0.0,24.0426,2.88663004196
 08/10  11:00:00,114.178899377,7.52458650129,14.3418745116,0.0,44.73757,44.63617,26.9293907228,0.0,24.0426,2.88679072279
 08/10  12:00:00,116.090672679,7.55999391657,16.9028296087,0.0,44.73757,44.63617,26.9291985334,0.0,24.0426,2.88659853343
 08/10  13:00:00,117.652426995,7.84084441324,20.9244084391,0.0,44.73757,41.8366005,18.9151591396,0.0,16.0284,2.88675913964
 08/10  14:00:00,122.215527014,8.29494186051,25.0017830238,0.0,44.73757,41.8366005,18.9153200603,0.0,16.0284,2.88692006029
 08/10  15:00:00,124.693496059,8.80845708117,28.1734720809,0.0,44.73757,40.636785,6.09240728512,0.0,3.20568,2.88672728512
 08/10  16:00:00,128.453815474,9.39108887189,31.4439255823,0.0,44.73757,40.636785,3.22568,0.0,3.20568,0.02
 08/10  17:00:00,108.564041756,8.73951952111,30.2333689161,0.0,44.73757,22.606085,6.09256818306,0.0,3.20568,2.88688818306
 08/10  18:00:00,99.3193489166,7.52458650129,22.1956378721,0.0,44.73757,22.606085,8.97045592632,0.0,3.20568,5.76477592632
 08/10  19:00:00,98.3760732934,7.52458650129,20.9917968377,0.0,44.73757,22.606085,8.97872772711,0.0,3.20568,5.77304772711
 08/10  20:00:00,74.429414265,7.52458650129,18.9462798975,0.0,15.863942322,22.606085,8.98694650908,0.0122435871162,3.20568,5.76902292197
 08/10  21:00:00,48.6715427412,0.0,0.0,0.0,15.863942322,22.030085,8.9746221178,0.0,3.20568,5.7689421178
 08/10  22:00:00,48.5147818362,0.0,0.0,0.0,15.863942322,22.030085,6.09360875504,0.0,3.20568,2.88792875504
 08/10  23:00:00,49.2493144549,0.0,0.0,0.0,15.863942322,22.030085,6.09167009275,0.0,3.20568,2.88599009275
 08/10  24:00:00,48.5366149115,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/11  01:00:00,48.5271527872,0.0,0.0,0.0,15.863942322,22.030085,6.08922721432,0.0,3.20568,2.88354721432
 08/11  02:00:00,48.5139048972,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/11  03:00:00,48.5027514802,0.0,0.0,0.0,15.863942322,22.030085,6.08924446508,0.0,3.20568,2.88356446508
 08/11  04:00:00,49.6680524145,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/11  05:00:00,49.4750012049,0.0,0.0,0.0,15.863942322,22.030085,6.08926170414,0.0,3.20568,2.88358170414
 08/11  06:00:00,59.8878076415,7.52458650129,8.51847228013,0.0,15.863942322,22.606085,3.32879482625,0.103114826252,3.20568,0.02
 08/11  07:00:00,57.0588912256,7.52458650129,9.02102168428,0.0,15.863942322,22.606085,22.6399930042,16.5473965974,3.20568,2.88691640679
 08/11  08:00:00,106.331366585,7.52458650129,10.0590889683,0.0,44.73757,41.8366005,27.3848829983,8.46961280806,16.0284,2.8868701902
 08/11  09:00:00,107.106596516,7.52458650129,10.8036550424,0.0,44.73757,41.8366005,20.6941584056,1.77896898332,16.0284,2.88678942225
 08/11  10:00:00,111.658416962,7.52458650129,12.5406642259,0.0,44.73757,44.63617,26.9291967352,0.0,24.0426,2.88659673519
 08/11  11:00:00,115.762860034,7.52458650129,15.915014133,0.0,44.73757,44.63617,26.9293566988,0.0,24.0426,2.88675669879
 08/11  12:00:00,117.957200156,7.57490267725,18.7385142102,0.0,44.73757,44.63617,26.9295169408,0.0,24.0426,2.8869169408
 08/11  13:00:00,119.650202017,7.93879597326,22.8178777204,0.0,44.73757,41.8366005,18.9308885607,0.0157649792702,16.0284,2.88672358138
 08/11  14:00:00,123.874067407,8.48988603922,26.4673409089,0.0,44.73757,41.8366005,18.9152837772,0.0,16.0284,2.88688377723
 08/11  15:00:00,125.49997366,8.89301968074,28.9072558298,0.0,44.73757,40.636785,6.10644021849,0.0140696446364,3.20568,2.88669057385
 08/11  16:00:00,128.28690458,9.44342077432,31.2465920722,0.0,44.73757,40.636785,6.09253069125,0.0,3.20568,2.88685069125
 08/11  17:00:00,108.668055642,8.77457243416,30.3272384781,0.0,44.73757,22.606085,6.09233763114,0.0,3.20568,2.88665763114
 08/11  18:00:00,99.7616216257,7.52458650129,22.6676846614,0.0,44.73757,22.606085,6.09811067975,0.0,3.20568,2.89243067975
 08/11  19:00:00,99.0617359161,7.52458650129,21.9738032382,0.0,44.73757,22.606085,8.97769070009,0.0,3.20568,5.77201070009
 08/11  20:00:00,75.4803407527,7.52458650129,20.2554773908,0.0,15.863942322,22.606085,8.99178622737,0.0175742289873,3.20568,5.76853199838
 08/11  21:00:00,48.4953390056,0.0,0.0,0.0,15.863942322,22.030085,8.9737127368,0.0,3.20568,5.7680327368
 08/11  22:00:00,48.5272750004,0.0,0.0,0.0,15.863942322,22.030085,6.09350684608,0.0,3.20568,2.88782684608
 08/11  23:00:00,49.2389799899,0.0,0.0,0.0,15.863942322,22.030085,6.09166388067,0.0,3.20568,2.88598388067
 08/11  24:00:00,48.5270404987,0.0,0.0,0.0,15.863942322,22.030085,6.08934893659,0.0,3.20568,2.88366893659
 08/12  01:00:00,48.518754996,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  02:00:00,48.5121920114,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  03:00:00,48.5077883948,0.0,0.0,0.0,15.863942322,22.030085,6.08802764419,0.0,3.20568,2.88234764419
 08/12  04:00:00,48.746741964,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  05:00:00,48.7309129115,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  06:00:00,43.0236250153,0.0,0.0,0.0,15.863942322,22.030085,6.0880620277,0.0,3.20568,2.8823820277
 08/12  07:00:00,40.0930581437,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  08:00:00,40.0926471706,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  09:00:00,40.1084849413,0.0,0.0,0.0,15.863942322,22.030085,6.08925212121,0.0,3.20568,2.88357212121
 08/12  10:00:00,40.1200355327,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  11:00:00,40.8257781582,0.0,0.0,0.0,15.863942322,22.030085,6.0892688827,0.0,3.20568,2.8835888827
 08/12  12:00:00,40.1749156851,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  13:00:00,40.2430449948,0.0,0.0,0.0,15.863942322,22.030085,6.08799996164,0.0,3.20568,2.88231996164
 08/12  14:00:00,40.2565047151,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  15:00:00,40.2606460312,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  16:00:00,51.0436262925,0.879300321044,9.92148713582,0.0,15.863942322,22.030085,6.08808697665,0.0,3.20568,2.88240697665
 08/12  17:00:00,51.4129414104,0.963960541244,10.2419128225,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  18:00:00,47.3079571507,0.606715165036,6.50444719528,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  19:00:00,40.4419718583,0.0,0.0,0.0,15.863942322,22.030085,6.08806869699,0.0,3.20568,2.88238869699
 08/12  20:00:00,47.5379856204,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  21:00:00,48.8083862821,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  22:00:00,48.6102898028,0.0,0.0,0.0,15.863942322,22.030085,6.08797305806,0.0,3.20568,2.88229305806
 08/12  23:00:00,49.2941615157,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  24:00:00,48.6048436741,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  01:00:00,48.5973629667,0.0,0.0,0.0,15.863942322,22.030085,6.08800733833,0.0,3.20568,2.88232733833
 08/13  02:00:00,48.5908509293,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  03:00:00,48.5854516846,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  04:00:00,48.8433706239,0.0,0.0,0.0,15.863942322,22.030085,6.08804144514,0.0,3.20568,2.88236144514
 08/13  05:00:00,48.8113330323,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  06:00:00,43.09102587,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  07:00:00,40.1662203832,0.0,0.0,0.0,15.863942322,22.030085,6.08807548228,0.0,3.20568,2.88239548228
 08/13  08:00:00,40.1981129127,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  09:00:00,40.2185864055,0.0,0.0,0.0,15.863942322,22.030085,6.0893203347,0.0,3.20568,2.8836403347
 08/13  10:00:00,40.225698078,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  11:00:00,40.9331407458,0.0,0.0,0.0,15.863942322,22.030085,6.08933667705,0.0,3.20568,2.88365667705
 08/13  12:00:00,40.2515632205,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  13:00:00,48.9894772575,0.665346386585,8.05573493338,0.0,15.863942322,22.030085,6.08935484056,0.0,3.20568,2.88367484056
 08/13  14:00:00,52.6791141994,0.989416679646,11.4164225418,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  15:00:00,59.9272525622,1.95498337724,17.6982252112,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  16:00:00,61.3685036789,2.38466216909,18.7045484304,0.0,15.863942322,22.030085,6.08808125572,0.0,3.20568,2.88240125572
 08/13  17:00:00,60.5326847067,2.91852718422,17.341532121,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  18:00:00,52.6942625187,1.16277293507,11.2708860654,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  19:00:00,52.773213463,0.869582778667,11.4057032086,0.0,15.863942322,22.030085,6.08806306091,0.0,3.20568,2.88238306091
 08/13  20:00:00,49.0229180864,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  21:00:00,48.8507001372,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  22:00:00,48.6491055924,0.0,0.0,0.0,15.863942322,22.030085,6.08796674956,0.0,3.20568,2.88228674956
 08/13  23:00:00,49.3398141493,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  24:00:00,48.6545816175,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
