Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/14  01:00:00,48.6533088245,0.0,0.0,0.0,15.863942322,22.030085,6.08928808285,0.0,3.20568,2.88360808285
 08/14  02:00:00,48.6528085853,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/14  03:00:00,48.6537531924,0.0,0.0,0.0,15.863942322,22.030085,6.089304277,0.0,3.20568,2.883624277
 08/14  04:00:00,48.9365140456,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/14  05:00:00,48.9109996183,0.0,0.0,0.0,15.863942322,22.030085,6.08932044256,0.0,3.20568,2.88364044256
 08/14  06:00:00,83.8928161605,7.52458650129,32.6432055949,0.0,15.863942322,22.606085,3.22568,0.0,3.20568,0.02
 08/14  07:00:00,83.4608301821,7.52458650129,35.1873213729,0.0,15.863942322,22.606085,6.1050611264,0.0124980581348,3.20568,2.88688306826
 08/14  08:00:00,135.304371244,7.56557469584,38.7570397737,0.0,44.73757,41.8366005,18.9152644449,0.0,16.0284,2.88686444494
 08/14  09:00:00,132.577983286,7.66667762357,35.9361487388,0.0,44.73757,41.8366005,18.9152430019,0.0,16.0284,2.88684300186
 08/14  10:00:00,129.768373069,7.72459175314,30.2979324548,0.0,44.73757,44.63617,26.9292490714,0.0,24.0426,2.88664907141
 08/14  11:00:00,130.526292846,7.81476460528,30.2855067656,0.0,44.73757,44.63617,26.9294079837,0.0,24.0426,2.88680798369
 08/14  12:00:00,129.640888156,7.87062503768,30.0495667075,0.0,44.73757,44.63617,26.9292141066,0.0,24.0426,2.88661410664
 08/14  13:00:00,128.007462523,7.96057050398,31.1052923981,0.0,44.73757,41.8366005,18.9396392469,0.0244663687838,16.0284,2.88677287816
 08/14  14:00:00,130.015867051,8.03648076273,33.0325832061,0.0,44.73757,41.8366005,18.9149791294,0.0,16.0284,2.88657912941
 08/14  15:00:00,128.735440512,8.07172698843,32.9148110806,0.0,44.73757,40.636785,6.10760944717,0.0151916438866,3.20568,2.88673780329
 08/14  16:00:00,123.675726797,8.04413946951,27.9966569942,0.0,44.73757,40.636785,6.09257680673,0.0,3.20568,2.88689680673
 08/14  17:00:00,96.2883398514,7.57992973626,19.1634512026,0.0,44.73757,22.606085,6.09238249783,0.0,3.20568,2.88670249783
 08/14  18:00:00,93.2511033167,7.52458650129,16.2198310107,0.0,44.73757,22.606085,6.09815145941,0.0,3.20568,2.89247145941
 08/14  19:00:00,92.392685665,7.52458650129,15.125657764,0.0,44.73757,22.606085,8.97776412928,0.0,3.20568,5.77208412928
 08/14  20:00:00,68.5845343109,7.52458650129,11.7834101664,0.0,15.863942322,22.606085,9.00807209491,0.0337887099671,3.20568,5.76860338494
 08/14  21:00:00,48.5858866375,0.0,0.0,0.0,15.863942322,22.030085,8.97430290003,0.0,3.20568,5.76862290003
 08/14  22:00:00,48.4545285804,0.0,0.0,0.0,15.863942322,22.030085,6.09354165744,0.0,3.20568,2.88786165744
 08/14  23:00:00,49.1592877762,0.0,0.0,0.0,15.863942322,22.030085,6.09169850075,0.0,3.20568,2.88601850075
 08/14  24:00:00,48.4559312692,0.0,0.0,0.0,15.863942322,22.030085,6.08919005505,0.0,3.20568,2.88351005505
 08/15  01:00:00,48.4524394438,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/15  02:00:00,48.4420713128,0.0,0.0,0.0,15.863942322,22.030085,6.0892062301,0.0,3.20568,2.8835262301
 08/15  03:00:00,48.4329237086,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/15  04:00:00,49.535296589,0.0,0.0,0.0,15.863942322,22.030085,6.0892224135,0.0,3.20568,2.8835424135
 08/15  05:00:00,49.3534595121,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/15  06:00:00,51.6672064723,7.52458650129,0.419525147362,0.0,15.863942322,22.606085,6.30016593783,0.210927370006,3.20568,2.88355856782
 08/15  07:00:00,50.5990787033,7.52458650129,2.62718550389,0.0,15.863942322,22.606085,50.2017717312,44.1094680948,3.20568,2.88662363649
 08/15  08:00:00,101.747079472,7.52458650129,5.52686074805,0.0,44.73757,41.8366005,33.8459171128,17.7975171128,16.0284,0.02
 08/15  09:00:00,104.509962621,7.52458650129,8.24751450657,0.0,44.73757,41.8366005,25.185561601,6.2703791756,16.0284,2.88678242539
 08/15  10:00:00,109.591312919,7.52458650129,10.5068117069,0.0,44.73757,44.63617,27.6333399886,0.7041514024,24.0426,2.88658858621
 08/15  11:00:00,111.175638527,7.52458650129,11.3875455373,0.0,44.73757,44.63617,26.9293472085,0.0,24.0426,2.88674720847
 08/15  12:00:00,111.025530189,7.52458650129,11.9363757246,0.0,44.73757,44.63617,26.9295061361,0.0,24.0426,2.88690613606
 08/15  13:00:00,110.800025508,7.58535187011,14.3936495405,0.0,44.73757,41.8366005,18.9309302408,0.015818536963,16.0284,2.88671170379
 08/15  14:00:00,114.690551761,7.84280161851,17.9848971001,0.0,44.73757,41.8366005,18.9152705864,0.0,16.0284,2.88687058637
 08/15  15:00:00,115.979836041,8.12983707939,20.1971939042,0.0,44.73757,40.636785,6.10489307627,0.012536751392,3.20568,2.88667632487
 08/15  16:00:00,117.148011683,8.51816390378,21.0826507855,0.0,44.73757,40.636785,6.092515124,0.0,3.20568,2.886835124
 08/15  17:00:00,98.1597381179,8.01022717932,20.6249224212,0.0,44.73757,22.606085,6.09232101453,0.0,3.20568,2.88664101453
 08/15  18:00:00,93.8627231417,7.52458650129,16.8167455288,0.0,44.73757,22.606085,6.09780537222,0.0,3.20568,2.89212537222
 08/15  19:00:00,91.4657341058,7.52458650129,14.4529950635,0.0,44.73757,22.606085,8.9783472137,0.0,3.20568,5.7726672137
 08/15  20:00:00,68.9667331984,7.52458650129,12.3981308432,0.0,15.863942322,22.606085,9.01155825898,0.036690643839,3.20568,5.76918761515
 08/15  21:00:00,48.4123274837,0.0,0.0,0.0,15.863942322,22.030085,8.97458408711,0.0,3.20568,5.76890408711
 08/15  22:00:00,48.4359388887,0.0,0.0,0.0,15.863942322,22.030085,6.09383184403,0.0,3.20568,2.88815184403
 08/15  23:00:00,49.165150491,0.0,0.0,0.0,15.863942322,22.030085,6.09166734442,0.0,3.20568,2.88598734442
 08/15  24:00:00,48.4530208867,0.0,0.0,0.0,15.863942322,22.030085,6.08928613651,0.0,3.20568,2.88360613651
 08/16  01:00:00,48.4450026435,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/16  02:00:00,48.4320106474,0.0,0.0,0.0,15.863942322,22.030085,6.08930230266,0.0,3.20568,2.88362230266
 08/16  03:00:00,48.4205185913,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/16  04:00:00,48.6285653483,0.0,0.0,0.0,15.863942322,22.030085,6.08931843323,0.0,3.20568,2.88363843323
 08/16  05:00:00,48.59294491,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/16  06:00:00,50.885394632,7.52458650129,0.0158164291806,0.0,15.863942322,22.606085,33.0189744887,26.9296399578,3.20568,2.88365453095
 08/16  07:00:00,47.9765120281,7.52458650129,0.0151656157342,0.0,15.863942322,22.606085,93.8873904952,87.794796338,3.20568,2.88691415716
 08/16  08:00:00,96.1833183034,7.52458650129,0.00174132003405,0.0,44.73757,41.8366005,55.4603496026,36.5452299198,16.0284,2.88671968271
 08/16  09:00:00,99.4742743572,7.52458650129,3.24228118393,0.0,44.73757,41.8366005,31.0887944174,15.0403944174,16.0284,0.02
 08/16  10:00:00,107.5355937,7.52458650129,8.46371243568,0.0,44.73757,44.63617,33.2760982974,6.34661969368,24.0426,2.88687860375
 08/16  11:00:00,114.408899208,7.52458650129,14.5803757672,0.0,44.73757,44.63617,27.0823029931,0.153018651592,24.0426,2.88668434147
 08/16  12:00:00,117.250784951,7.52458650129,18.0884161651,0.0,44.73757,44.63617,26.9294432215,0.0,24.0426,2.88684322148
 08/16  13:00:00,115.33502579,7.52458650129,18.9298441258,0.0,44.73757,41.8366005,18.9150491063,0.0,16.0284,2.88664910628
 08/16  14:00:00,116.032915977,7.52458650129,19.6120897589,0.0,44.73757,41.8366005,18.9152078944,0.0,16.0284,2.88680789435
 08/16  15:00:00,114.509796828,7.52458650129,19.3157595175,0.0,44.73757,40.636785,6.1013788577,0.00908490436613,3.20568,2.88661395333
 08/16  16:00:00,113.933484271,7.52561299236,18.8507646119,0.0,44.73757,40.636785,6.09245265813,0.0,3.20568,2.88677265813
 08/16  17:00:00,95.1576891066,7.52458650129,18.1156204589,0.0,44.73757,22.606085,6.09225886746,0.0,3.20568,2.88657886746
 08/16  18:00:00,95.0565383712,7.52458650129,18.0198618155,0.0,44.73757,22.606085,6.0980949277,0.0,3.20568,2.8924149277
 08/16  19:00:00,95.0518834306,7.52458650129,17.7620147103,0.0,44.73757,22.606085,11.8541522167,0.0,3.20568,8.64847221669
 08/16  20:00:00,72.8329886518,7.52458650129,15.9974053809,0.0,15.863942322,22.606085,9.00508500892,0.0313353534574,3.20568,5.76806965547
 08/16  21:00:00,48.6310674869,0.0,0.0,0.0,15.863942322,22.030085,6.10028135041,0.0,3.20568,2.89460135041
 08/16  22:00:00,48.4903624688,0.0,0.0,0.0,15.863942322,22.030085,6.47305327809,0.0,3.20568,3.26737327809
 08/16  23:00:00,49.2205703044,0.0,0.0,0.0,15.863942322,22.030085,5.71253343907,0.0,3.20568,2.50685343907
 08/16  24:00:00,48.5136839842,0.0,0.0,0.0,15.863942322,22.030085,6.08918943356,0.0,3.20568,2.88350943356
 08/17  01:00:00,48.5056009468,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/17  02:00:00,48.4976976762,0.0,0.0,0.0,15.863942322,22.030085,6.08920588009,0.0,3.20568,2.88352588009
 08/17  03:00:00,48.491852375,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/17  04:00:00,48.7269050329,0.0,0.0,0.0,15.863942322,22.030085,6.0892222921,0.0,3.20568,2.8835422921
 08/17  05:00:00,48.7088203195,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/17  06:00:00,63.8885166447,7.52458650129,12.8692441407,0.0,15.863942322,22.606085,6.16799393004,0.0786573199074,3.20568,2.88365661013
 08/17  07:00:00,62.0745402699,7.52458650129,13.9957303904,0.0,15.863942322,22.606085,19.6266430052,13.5341092468,3.20568,2.88685375845
 08/17  08:00:00,111.124537162,7.52458650129,14.813995025,0.0,44.73757,41.8366005,24.7726511327,5.85759144991,16.0284,2.88665968282
 08/17  09:00:00,112.118876078,7.52458650129,15.7808883823,0.0,44.73757,41.8366005,18.9215040792,0.00628543688387,16.0284,2.88681864234
 08/17  10:00:00,116.836408973,7.52458650129,17.6797880783,0.0,44.73757,44.63617,26.9292248102,0.0,24.0426,2.88662481018
 08/17  11:00:00,118.794874579,7.52458650129,18.937602231,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/17  12:00:00,118.399115239,7.52458650129,19.2351449716,0.0,44.73757,44.63617,26.929383747,0.0,24.0426,2.88678374696
 08/17  13:00:00,115.639917269,7.52553006732,19.2412840281,0.0,44.73757,41.8366005,18.9349082153,0.0199181255431,16.0284,2.88659008974
 08/17  14:00:00,115.470686802,7.62133154411,18.9720435048,0.0,44.73757,41.8366005,18.9151489576,0.0,16.0284,2.88674895762
 08/17  15:00:00,114.821203499,7.80129043604,19.3747157841,0.0,44.73757,40.636785,6.10970360611,0.0171154580292,3.20568,2.88690814808
 08/17  16:00:00,114.483178379,7.83577999283,19.1105463497,0.0,44.73757,40.636785,6.09239392774,0.0,3.20568,2.88671392774
 08/17  17:00:00,93.4716584565,7.53072142552,16.4464610495,0.0,44.73757,22.606085,6.55637350381,0.463820426998,3.20568,2.88687307681
 08/17  18:00:00,93.6205095152,7.52458650129,16.6033427466,0.0,44.73757,22.606085,8.97070365578,0.0,3.20568,5.76502365578
 08/17  19:00:00,94.3557848295,7.52458650129,17.0856588107,0.0,44.73757,22.606085,8.97820840664,0.0,3.20568,5.77252840664
 08/17  20:00:00,73.9226326553,7.52458650129,17.085658815,0.0,15.863942322,22.606085,8.97434624185,0.0,3.20568,5.76866624185
 08/17  21:00:00,48.6427230529,0.0,0.0,0.0,15.863942322,22.030085,8.97389685522,0.0,3.20568,5.76821685522
 08/17  22:00:00,48.5034899964,0.0,0.0,0.0,15.863942322,22.030085,6.09377021315,0.0,3.20568,2.88809021315
 08/17  23:00:00,49.2274783607,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/17  24:00:00,48.525776227,0.0,0.0,0.0,15.863942322,22.030085,6.0892882063,0.0,3.20568,2.8836082063
 08/18  01:00:00,48.5204623808,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/18  02:00:00,48.5159923392,0.0,0.0,0.0,15.863942322,22.030085,6.08930483121,0.0,3.20568,2.88362483121
 08/18  03:00:00,48.5127992875,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/18  04:00:00,49.7477678085,0.0,0.0,0.0,15.863942322,22.030085,6.08932144288,0.0,3.20568,2.88364144288
 08/18  05:00:00,49.5531637496,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/18  06:00:00,67.8660603543,7.52458650129,16.4164377514,0.0,15.863942322,22.606085,6.14359811799,0.0542195496745,3.20568,2.88369856831
 08/18  07:00:00,64.7046567912,7.52458650129,16.6033472833,0.0,15.863942322,22.606085,15.253880087,9.16140503656,3.20568,2.88679505047
 08/18  08:00:00,114.120221256,7.52458650129,17.7865320288,0.0,44.73757,41.8366005,21.5952636345,2.68026213933,16.0284,2.88660149513
 08/18  09:00:00,115.546777369,7.52458650129,19.1762383882,0.0,44.73757,41.8366005,18.9151606469,0.0,16.0284,2.88676064686
 08/18  10:00:00,119.647285596,7.52458650129,20.4583139797,0.0,44.73757,44.63617,26.9295201457,0.0,24.0426,2.88692014568
 08/18  11:00:00,121.752438751,7.52458650129,21.8591425723,0.0,44.73757,44.63617,26.9293261598,0.0,24.0426,2.88672615981
 08/18  12:00:00,122.387295625,7.52458650129,23.1786260299,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/18  13:00:00,120.21285905,7.52458650129,23.7657210701,0.0,44.73757,41.8366005,18.9330804098,0.0177947263747,16.0284,2.88688568347
 08/18  14:00:00,122.191606452,7.53055106719,25.7144314081,0.0,44.73757,41.8366005,18.9150918946,0.0,16.0284,2.88669189456
 08/18  15:00:00,123.776132957,7.60819204702,28.4242481247,0.0,44.73757,40.636785,6.1104415667,0.017910202385,3.20568,2.88685136432
 08/18  16:00:00,124.283686097,7.67197019411,28.9662791292,0.0,44.73757,40.636785,6.09233773474,0.0,3.20568,2.88665773474
 08/18  17:00:00,105.048344017,7.52722975321,27.9081530595,0.0,44.73757,22.606085,6.09249712927,0.0,3.20568,2.88681712927
 08/18  18:00:00,102.61009511,7.52458650129,25.4770438508,0.0,44.73757,22.606085,8.97066202526,0.0,3.20568,5.76498202526
 08/18  19:00:00,101.697112056,7.52458650129,24.579328618,0.0,44.73757,22.606085,8.97798301256,0.0,3.20568,5.77230301256
 08/18  20:00:00,81.1818224277,7.52458650129,24.4852314341,0.0,15.863942322,22.606085,8.97421228054,0.0,3.20568,5.76853228054
 08/18  21:00:00,48.5339389345,0.0,0.0,0.0,15.863942322,22.030085,8.97449571844,0.0,3.20568,5.76881571844
 08/18  22:00:00,48.5509903714,0.0,0.0,0.0,15.863942322,22.030085,6.09365368332,0.0,3.20568,2.88797368332
 08/18  23:00:00,49.2601333538,0.0,0.0,0.0,15.863942322,22.030085,6.09184457464,0.0,3.20568,2.88616457464
 08/18  24:00:00,48.5478175746,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  01:00:00,48.5306567308,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  02:00:00,48.5151477377,0.0,0.0,0.0,15.863942322,22.030085,6.08806159029,0.0,3.20568,2.88238159029
 08/19  03:00:00,48.5020526224,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  04:00:00,48.7272199357,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  05:00:00,48.6863140959,0.0,0.0,0.0,15.863942322,22.030085,6.08796619409,0.0,3.20568,2.88228619409
 08/19  06:00:00,42.978756819,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  07:00:00,40.0592950824,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  08:00:00,40.0739100965,0.0,0.0,0.0,15.863942322,22.030085,6.08800090535,0.0,3.20568,2.88232090535
 08/19  09:00:00,40.1270949647,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  10:00:00,40.1612385779,0.0,0.0,0.0,15.863942322,22.030085,6.08931345745,0.0,3.20568,2.88363345745
 08/19  11:00:00,40.8738212677,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  12:00:00,40.2157169789,0.0,0.0,0.0,15.863942322,22.030085,6.08933050351,0.0,3.20568,2.88365050351
 08/19  13:00:00,40.2630709406,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  14:00:00,41.8914090794,0.132564655261,1.48746307108,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  15:00:00,49.2928015144,0.773771185997,8.25228898797,0.0,15.863942322,22.030085,6.08807006493,0.0,3.20568,2.88239006493
 08/19  16:00:00,54.0186321606,1.20744907085,12.5372491183,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  17:00:00,52.098466606,1.04489816499,10.7962514673,0.0,15.863942322,22.030085,6.08807893694,0.0,3.20568,2.88239893694
 08/19  18:00:00,50.0304711156,0.874020928891,8.94608574319,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  19:00:00,44.2606375224,0.32118290496,3.46212536712,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  20:00:00,49.0072270074,0.0,0.0,0.0,15.863942322,22.030085,6.08800897736,0.0,3.20568,2.88232897736
 08/19  21:00:00,48.8210995094,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  22:00:00,48.6117965284,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  23:00:00,49.2904900067,0.0,0.0,0.0,15.863942322,22.030085,6.08804364914,0.0,3.20568,2.88236364914
 08/19  24:00:00,48.5952120116,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  01:00:00,48.5817742574,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  02:00:00,48.5686031475,0.0,0.0,0.0,15.863942322,22.030085,6.08807871439,0.0,3.20568,2.88239871439
 08/20  03:00:00,48.5578295939,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  04:00:00,48.7987578722,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  05:00:00,48.760017311,0.0,0.0,0.0,15.863942322,22.030085,6.0879837986,0.0,3.20568,2.8823037986
 08/20  06:00:00,44.4447752074,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  07:00:00,40.0861953206,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  08:00:00,40.1006845132,0.0,0.0,0.0,15.863942322,22.030085,6.08936900479,0.0,3.20568,2.88368900479
 08/20  09:00:00,40.1359982924,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  10:00:00,40.1683415867,0.0,0.0,0.0,15.863942322,22.030085,6.08919287256,0.0,3.20568,2.88351287256
 08/20  11:00:00,40.8950499016,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  12:00:00,40.2430336903,0.0,0.0,0.0,15.863942322,22.030085,6.08921062948,0.0,3.20568,2.88353062948
 08/20  13:00:00,49.145175115,0.71959062383,8.14085231392,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  14:00:00,52.5741523547,1.03260737259,11.2517283732,0.0,15.863942322,22.030085,6.08807258371,0.0,3.20568,2.88239258371
 08/20  15:00:00,56.1339388676,1.3730529399,14.4700003107,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  16:00:00,61.2402057617,2.36638407008,18.5773091761,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  17:00:00,54.0902110603,1.23889508156,12.5657605816,0.0,15.863942322,22.030085,6.08807532819,0.0,3.20568,2.88239532819
 08/20  18:00:00,53.5846228011,1.1840453359,12.1490691639,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  19:00:00,47.3562704854,0.453747560222,4.97535467891,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  20:00:00,49.0341429552,0.0,0.0,0.0,15.863942322,22.030085,6.08801240527,0.0,3.20568,2.88233240527
 08/20  21:00:00,48.8662747478,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  22:00:00,48.656454343,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  23:00:00,49.3349702869,0.0,0.0,0.0,15.863942322,22.030085,6.08804759715,0.0,3.20568,2.88236759715
 08/20  24:00:00,48.6446950934,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/21  01:00:00,48.6367065382,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/21  02:00:00,48.6285309258,0.0,0.0,0.0,15.863942322,22.030085,6.08936484612,0.0,3.20568,2.88368484612
 08/21  03:00:00,48.6214493034,0.0,0.0,0.0,15.863942322,22.030085,3.41418140534,0.0,3.20568,0.208501405344
 08/21  04:00:00,48.8841655337,0.0,0.0,0.0,15.863942322,22.030085,5.90072354369,0.0,3.20568,2.69504354369
 08/21  05:00:00,48.849464712,0.0,0.0,0.0,15.863942322,22.030085,6.08920765236,0.0,3.20568,2.88352765236
 08/21  06:00:00,78.7729315409,7.52458650129,26.1780174999,0.0,15.863942322,22.606085,3.25252342175,0.026843421745,3.20568,0.02
 08/21  07:00:00,73.8354713611,7.52458650129,25.6376809233,0.0,15.863942322,22.606085,6.09254310915,0.0,3.20568,2.88686310915
 08/21  08:00:00,123.424506989,7.53151098792,26.9887902576,0.0,44.73757,41.8366005,18.9150710457,0.0,16.0284,2.88667104569
 08/21  09:00:00,125.405937526,7.62515954989,28.8437951754,0.0,44.73757,41.8366005,18.9152323884,0.0,16.0284,2.88683238836
 08/21  10:00:00,128.936293319,7.89196918897,29.3085041205,0.0,44.73757,44.63617,26.9292405409,0.0,24.0426,2.88664054093
 08/21  11:00:00,135.082914403,8.29908722709,34.355942062,0.0,44.73757,44.63617,26.9294018691,0.0,24.0426,2.88680186913
 08/21  12:00:00,140.131891407,8.66500311219,39.7299201959,0.0,44.73757,44.63617,26.9292101832,0.0,24.0426,2.88661018318
 08/21  13:00:00,140.854514916,9.32950256257,42.5659999628,0.0,44.73757,41.8366005,16.0699039967,0.0215039966676,16.0284,0.02
 08/21  14:00:00,143.318585548,9.66740088349,44.6929230564,0.0,44.73757,41.8366005,18.9151714562,0.0,16.0284,2.88677145624
 08/21  15:00:00,143.876630668,9.77705719227,46.3309933967,0.0,44.73757,40.636785,6.10774698397,0.0159036174509,3.20568,2.88616336652
 08/21  16:00:00,143.603293058,9.99535753739,45.9194714156,0.0,44.73757,40.636785,6.09242098592,0.0,3.20568,2.88674098592
 08/21  17:00:00,117.2349082,8.93382016901,38.6770754102,0.0,44.73757,22.606085,6.09258255129,0.0,3.20568,2.88690255129
 08/21  18:00:00,104.217215805,7.52458650129,27.0675271728,0.0,44.73757,22.606085,8.97084921331,0.0,3.20568,5.76516921331
 08/21  19:00:00,105.255766388,7.52458650129,26.415681318,0.0,44.73757,22.606085,8.9781820264,0.0,3.20568,5.7725020264
 08/21  20:00:00,79.9405507209,7.52458650129,22.9918772871,0.0,15.863942322,22.606085,9.00635641662,0.0319376871107,3.20568,5.76873872951
 08/21  21:00:00,48.7206130824,0.0,0.0,0.0,15.863942322,22.030085,8.97470916444,0.0,3.20568,5.76902916444
 08/21  22:00:00,48.5376776118,0.0,0.0,0.0,15.863942322,22.030085,6.09375663405,0.0,3.20568,2.88807663405
 08/21  23:00:00,49.2429390707,0.0,0.0,0.0,15.863942322,22.030085,6.09194785605,0.0,3.20568,2.88626785605
 08/21  24:00:00,48.5428242783,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/22  01:00:00,48.538801165,0.0,0.0,0.0,15.863942322,22.030085,6.08931773708,0.0,3.20568,2.88363773708
 08/22  02:00:00,48.535983091,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/22  03:00:00,48.5351658127,0.0,0.0,0.0,15.863942322,22.030085,6.08933693017,0.0,3.20568,2.88365693017
 08/22  04:00:00,49.7757809705,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/22  05:00:00,49.5792313577,0.0,0.0,0.0,15.863942322,22.030085,6.0893560873,0.0,3.20568,2.8836760873
 08/22  06:00:00,69.6348133857,7.52458650129,16.7376646092,0.0,15.863942322,22.606085,3.28628100206,0.0606010020598,3.20568,0.02
 08/22  07:00:00,64.2468903443,7.52458650129,16.1453502166,0.0,15.863942322,22.606085,10.3379137195,4.24537959485,3.20568,2.88685412462
 08/22  08:00:00,111.953519411,7.52458650129,15.6301089738,0.0,44.73757,41.8366005,20.88922252,1.97415949743,16.0284,2.88666302254
 08/22  09:00:00,112.574104013,7.52458650129,16.2233296938,0.0,44.73757,41.8366005,18.9152253601,0.0,16.0284,2.88682536008
 08/22  10:00:00,116.966677772,7.52458650129,17.7992792789,0.0,44.73757,44.63617,26.929234402,0.0,24.0426,2.88663440203
 08/22  11:00:00,118.452067811,7.52458650129,18.5781136815,0.0,44.73757,44.63617,26.9293966934,0.0,24.0426,2.88679669338
 08/22  12:00:00,120.241252414,7.52639911022,21.0450507786,0.0,44.73757,44.63617,26.9292058757,0.0,24.0426,2.88660587565
 08/22  13:00:00,120.546770861,7.55478097141,24.0622517379,0.0,44.73757,41.8366005,18.9151681086,0.0,16.0284,2.88676810863
 08/22  14:00:00,124.055708771,7.74962030608,27.3548681863,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/22  15:00:00,124.422763472,7.97870980371,28.7081236332,0.0,44.73757,40.636785,6.10817354122,0.0155628848467,3.20568,2.88693065638
 08/22  16:00:00,123.195851078,8.08132945866,27.4893493077,0.0,44.73757,40.636785,6.09241923486,0.0,3.20568,2.88673923486
 08/22  17:00:00,102.856784025,7.6726624869,25.5909123067,0.0,44.73757,22.606085,6.09258177131,0.0,3.20568,2.88690177131
 08/22  18:00:00,98.1418498113,7.52458650129,21.0403727613,0.0,44.73757,22.606085,8.97077923919,0.0,3.20568,5.76509923919
 08/22  19:00:00,95.9934471842,7.52458650129,17.5065396984,0.0,44.73757,22.606085,8.97806825837,0.0,3.20568,5.77238825837
 08/22  20:00:00,70.2845367806,7.52458650129,13.6925812302,0.0,15.863942322,22.606085,9.03994153176,0.0655358606503,3.20568,5.76872567111
 08/22  21:00:00,48.4243024619,0.0,0.0,0.0,15.863942322,22.030085,8.97435106754,0.0,3.20568,5.76867106754
 08/22  22:00:00,48.4494377526,0.0,0.0,0.0,15.863942322,22.030085,6.09370197895,0.0,3.20568,2.88802197895
 08/22  23:00:00,49.1699795035,0.0,0.0,0.0,15.863942322,22.030085,6.09166782492,0.0,3.20568,2.88598782492
 08/22  24:00:00,48.4573303461,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/23  01:00:00,48.4443209861,0.0,0.0,0.0,15.863942322,22.030085,6.08929223835,0.0,3.20568,2.88361223835
 08/23  02:00:00,48.4258913452,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/23  03:00:00,48.4099221596,0.0,0.0,0.0,15.863942322,22.030085,6.08931244855,0.0,3.20568,2.88363244855
 08/23  04:00:00,48.607363416,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/23  05:00:00,48.57469785,0.0,0.0,0.0,15.863942322,22.030085,6.08933261027,0.0,3.20568,2.88365261027
 08/23  06:00:00,52.3105549434,7.52458650129,0.0195019844354,0.0,15.863942322,22.606085,23.3175044988,20.0918244988,3.20568,0.02
 08/23  07:00:00,47.9772665574,7.52458650129,0.0143741181128,0.0,15.863942322,22.606085,86.4509756563,80.3584285978,3.20568,2.88686705848
 08/23  08:00:00,97.593697515,7.52458650129,1.3992976981,0.0,44.73757,41.8366005,47.45345025,28.5381923165,16.0284,2.88685793352
 08/23  09:00:00,101.689819903,7.52458650129,5.44202951688,0.0,44.73757,41.8366005,29.8012366933,10.8859961226,16.0284,2.88684057069
 08/23  10:00:00,107.039690177,7.52458650129,7.97417424286,0.0,44.73757,44.63617,30.9291861148,3.99993551983,24.0426,2.88665059495
 08/23  11:00:00,110.599805012,7.52458650129,10.8101868832,0.0,44.73757,44.63617,26.9679440239,0.0385299366554,24.0426,2.88681408724
 08/23  12:00:00,113.022346889,7.52458650129,13.911997803,0.0,44.73757,44.63617,26.9292241851,0.0,24.0426,2.88662418507
 08/23  13:00:00,113.405401128,7.72575743931,16.8336484125,0.0,44.73757,41.8366005,18.9151875907,0.0,16.0284,2.88678759066
 08/23  14:00:00,117.447867724,8.06433543732,20.5034854535,0.0,44.73757,41.8366005,18.9149977934,0.0,16.0284,2.88659779335
 08/23  15:00:00,119.253266858,8.36333095188,23.2094601889,0.0,44.73757,40.636785,6.10368933656,0.01124820801,3.20568,2.88676112855
 08/23  16:00:00,122.754759236,8.89319183914,26.2728488354,0.0,44.73757,40.636785,3.22568,0.0,3.20568,0.02
 08/23  17:00:00,104.48808301,8.56331035338,26.3550714916,0.0,44.73757,22.606085,6.0926047986,0.0,3.20568,2.8869247986
 08/23  18:00:00,97.4153861647,7.52458650129,20.3209779543,0.0,44.73757,22.606085,8.97057934359,0.0,3.20568,5.76489934359
 08/23  19:00:00,97.2290210306,7.52458650129,18.4657129355,0.0,44.73757,22.606085,8.97800951204,0.0,3.20568,5.77232951204
 08/23  20:00:00,72.4466701696,7.52458650129,15.5895894789,0.0,15.863942322,22.606085,8.98919336886,0.0143674896269,3.20568,5.76914587923
 08/23  21:00:00,48.6296556449,0.0,0.0,0.0,15.863942322,22.030085,8.97475505766,0.0,3.20568,5.76907505766
 08/23  22:00:00,48.4614527434,0.0,0.0,0.0,15.863942322,22.030085,6.09367109432,0.0,3.20568,2.88799109432
 08/23  23:00:00,49.1790736446,0.0,0.0,0.0,15.863942322,22.030085,6.09173267766,0.0,3.20568,2.88605267766
 08/23  24:00:00,48.4608672524,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/24  01:00:00,48.4461219204,0.0,0.0,0.0,15.863942322,22.030085,6.08929011522,0.0,3.20568,2.88361011522
 08/24  02:00:00,48.4282511804,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/24  03:00:00,48.4130085909,0.0,0.0,0.0,15.863942322,22.030085,6.08931143772,0.0,3.20568,2.88363143772
 08/24  04:00:00,48.6111414586,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/24  05:00:00,48.5788896038,0.0,0.0,0.0,15.863942322,22.030085,6.08933270351,0.0,3.20568,2.88365270351
 08/24  06:00:00,52.3265944079,7.52458650129,0.0207950938979,0.0,15.863942322,22.606085,45.7165698457,42.4908898457,3.20568,0.02
 08/24  07:00:00,47.9811569188,7.52458650129,0.0134073816641,0.0,15.863942322,22.606085,121.951430693,115.858840625,3.20568,2.88691006765
 08/24  08:00:00,96.1804639754,7.52458650129,0.00671094463942,0.0,44.73757,41.8366005,79.1609302806,60.2456344999,16.0284,2.88689578066
 08/24  09:00:00,96.2041936736,7.52458650129,0.0,0.0,44.73757,41.8366005,47.7034683283,28.7881884133,16.0284,2.88687991499
 08/24  10:00:00,103.283348015,7.52458650129,4.24036991218,0.0,44.73757,44.63617,37.5937665281,10.6644755521,24.0426,2.88669097593
 08/24  11:00:00,112.290896603,7.52458650129,12.4776353604,0.0,44.73757,44.63617,27.742923567,0.813467686881,24.0426,2.88685588016
 08/24  12:00:00,118.219606983,7.52458650129,19.0503903208,0.0,44.73757,44.63617,26.9294479213,0.0,24.0426,2.8868479213
 08/24  13:00:00,121.305970891,7.67427562757,24.7099193095,0.0,44.73757,41.8366005,18.9152316071,0.0,16.0284,2.88683160709
 08/24  14:00:00,126.175863854,7.98944522179,29.2340320902,0.0,44.73757,41.8366005,18.9150427227,0.0,16.0284,2.8866427227
 08/24  15:00:00,127.989536495,8.33869198213,31.9074346194,0.0,44.73757,40.636785,6.09248743553,0.0,3.20568,2.88680743553
 08/24  16:00:00,131.846410644,8.85722856334,35.3422811902,0.0,44.73757,40.636785,6.09229865405,0.0,3.20568,2.88661865405
 08/24  17:00:00,111.431114623,8.39411923215,33.4207130255,0.0,44.73757,22.606085,6.09246330873,0.0,3.20568,2.88678330873
 08/24  18:00:00,100.847260961,7.52458650129,23.7111035062,0.0,44.73757,22.606085,6.09825438327,0.0,3.20568,2.89257438327
 08/24  19:00:00,99.2649561983,7.52458650129,20.465574083,0.0,44.73757,22.606085,8.97800471119,0.0,3.20568,5.77232471119
 08/24  20:00:00,73.8207984887,7.52458650129,16.9408308602,0.0,15.863942322,22.606085,9.02167201566,0.0471176715267,3.20568,5.76887434414
 08/24  21:00:00,48.662281589,0.0,0.0,0.0,15.863942322,22.030085,8.97457753822,0.0,3.20568,5.76889753822
 08/24  22:00:00,48.5177062622,0.0,0.0,0.0,15.863942322,22.030085,6.09367200055,0.0,3.20568,2.88799200055
 08/24  23:00:00,49.2456093177,0.0,0.0,0.0,15.863942322,22.030085,6.09182952305,0.0,3.20568,2.88614952305
 08/24  24:00:00,48.5310182265,0.0,0.0,0.0,15.863942322,22.030085,6.08931953293,0.0,3.20568,2.88363953293
 08/25  01:00:00,48.516405614,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/25  02:00:00,48.498815002,0.0,0.0,0.0,15.863942322,22.030085,6.08934250075,0.0,3.20568,2.88366250075
 08/25  03:00:00,48.4832808493,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/25  04:00:00,49.6193616343,0.0,0.0,0.0,15.863942322,22.030085,6.08936496097,0.0,3.20568,2.88368496097
 08/25  05:00:00,49.4364169466,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/25  06:00:00,56.8243956517,7.52458650129,4.08260043486,0.0,15.863942322,22.606085,6.23978537123,0.150398003663,3.20568,2.88370736757
 08/25  07:00:00,52.6953368268,7.52458650129,4.69423781939,0.0,15.863942322,22.606085,35.3428655873,29.2503958803,3.20568,2.88678970704
 08/25  08:00:00,103.955893128,7.52458650129,7.70474162252,0.0,44.73757,41.8366005,32.6118362892,13.6968339974,16.0284,2.88660229179
 08/25  09:00:00,107.209926882,7.52458650129,10.9172766144,0.0,44.73757,41.8366005,19.9842382415,3.93583824151,16.0284,0.02
 08/25  10:00:00,115.378768552,7.52458650129,16.2387874812,0.0,44.73757,44.63617,26.9288937284,0.0,24.0426,2.88629372838
 08/25  11:00:00,119.167367235,7.52458650129,19.3017464754,0.0,44.73757,44.63617,26.9295347035,0.0,24.0426,2.88693470347
 08/25  12:00:00,122.384566616,7.52458650129,23.185858552,0.0,44.73757,44.63617,26.929346649,0.0,24.0426,2.88674664902
 08/25  13:00:00,131.141289791,7.66976147431,34.5006811069,0.0,44.73757,41.8366005,18.9153130521,0.0,16.0284,2.8869130521
 08/25  14:00:00,145.029637588,8.00171054498,48.0037743102,0.0,44.73757,41.8366005,18.9151250581,0.0,16.0284,2.88672505813
 08/25  15:00:00,150.679285455,8.4190044039,54.4212505852,0.0,44.73757,40.636785,6.0925713906,0.0,3.20568,2.8868913906
 08/25  16:00:00,152.862982904,8.70146036209,56.4242268942,0.0,44.73757,40.636785,6.09238348253,0.0,3.20568,2.88670348253
 08/25  17:00:00,129.900551805,8.21873442898,51.9854009615,0.0,44.73757,22.606085,6.0925497592,0.0,3.20568,2.8868697592
 08/25  18:00:00,113.818032661,7.52458650129,36.5762949487,0.0,44.73757,22.606085,6.10523600706,0.00717705372417,3.20568,2.89237895333
 08/25  19:00:00,108.898305705,7.52458650129,30.2738022851,0.0,44.73757,22.606085,11.92590102,0.070882943101,3.20568,8.64933807694
 08/25  20:00:00,80.9179540892,7.52458650129,24.2120432065,0.0,15.863942322,22.606085,6.39377578745,0.0136938611459,3.20568,3.1744019263
 08/25  21:00:00,48.5265098583,0.0,0.0,0.0,15.863942322,22.030085,8.69444545294,0.0,3.20568,5.48876545294
 08/25  22:00:00,48.5458818054,0.0,0.0,0.0,15.863942322,22.030085,6.09370524305,0.0,3.20568,2.88802524305
 08/25  23:00:00,49.2612225388,0.0,0.0,0.0,15.863942322,22.030085,6.09195918371,0.0,3.20568,2.88627918371
 08/25  24:00:00,48.5546166389,0.0,0.0,0.0,15.863942322,22.030085,6.08938239864,0.0,3.20568,2.88370239864
 08/26  01:00:00,48.5438535085,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  02:00:00,48.5338506499,0.0,0.0,0.0,15.863942322,22.030085,6.08799363295,0.0,3.20568,2.88231363295
 08/26  03:00:00,48.5259569744,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  04:00:00,48.7637274052,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  05:00:00,48.7299955371,0.0,0.0,0.0,15.863942322,22.030085,6.08803424103,0.0,3.20568,2.88235424103
 08/26  06:00:00,44.446017618,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  07:00:00,40.1004439142,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  08:00:00,40.121488273,0.0,0.0,0.0,15.863942322,22.030085,6.08807486807,0.0,3.20568,2.88239486807
 08/26  09:00:00,40.1509326211,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  10:00:00,40.1548182145,0.0,0.0,0.0,15.863942322,22.030085,6.08932821136,0.0,3.20568,2.88364821136
 08/26  11:00:00,40.8362584589,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  12:00:00,40.1769634065,0.0,0.0,0.0,15.863942322,22.030085,6.08935202704,0.0,3.20568,2.88367202704
 08/26  13:00:00,40.2475968629,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  14:00:00,40.2654714084,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  15:00:00,40.2703209038,0.0,0.0,0.0,15.863942322,22.030085,6.08803254773,0.0,3.20568,2.88235254773
 08/26  16:00:00,40.2441207033,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  17:00:00,40.20287278,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  18:00:00,40.1904851669,0.0,0.0,0.0,15.863942322,22.030085,6.08807329243,0.0,3.20568,2.88239329243
 08/26  19:00:00,41.8899473198,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  20:00:00,48.9898815253,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  21:00:00,48.8017507946,0.0,0.0,0.0,15.863942322,22.030085,6.08798368998,0.0,3.20568,2.88230368998
 08/26  22:00:00,48.5946910628,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  23:00:00,49.2800877874,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  24:00:00,48.5918799548,0.0,0.0,0.0,15.863942322,22.030085,6.08802449401,0.0,3.20568,2.88234449401
 08/27  01:00:00,48.5862292803,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  02:00:00,48.5804969104,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  03:00:00,48.5769139092,0.0,0.0,0.0,15.863942322,22.030085,6.08806661249,0.0,3.20568,2.88238661249
 08/27  04:00:00,48.8356396522,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  05:00:00,48.8048045872,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  06:00:00,44.5076611622,0.0,0.0,0.0,15.863942322,22.030085,6.08797812416,0.0,3.20568,2.88229812416
 08/27  07:00:00,40.1397430508,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  08:00:00,40.1548243042,0.0,0.0,0.0,15.863942322,22.030085,6.08924299589,0.0,3.20568,2.88356299589
 08/27  09:00:00,40.1902636732,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  10:00:00,40.1923966406,0.0,0.0,0.0,15.863942322,22.030085,6.08926836271,0.0,3.20568,2.88358836271
 08/27  11:00:00,40.8695407922,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  12:00:00,40.2131201652,0.0,0.0,0.0,15.863942322,22.030085,6.08929370319,0.0,3.20568,2.88361370319
 08/27  13:00:00,40.2656249385,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  14:00:00,40.2748937031,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  15:00:00,52.3217435913,0.934573258623,11.0978949835,0.0,15.863942322,22.030085,6.08809614834,0.0,3.20568,2.88241614834
 08/27  16:00:00,55.404430206,1.26485708245,13.8597995233,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  17:00:00,54.5337955042,1.26386852799,13.0655833826,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  18:00:00,45.4448904895,0.479251247163,4.78348158835,0.0,15.863942322,22.030085,6.0880951708,0.0,3.20568,2.8824151708
 08/27  19:00:00,45.8275467453,0.239625623582,2.29874007417,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  20:00:00,48.9415688619,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  21:00:00,48.7735035272,0.0,0.0,0.0,15.863942322,22.030085,6.08804977607,0.0,3.20568,2.88236977607
 08/27  22:00:00,48.5705291029,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  23:00:00,49.2433391365,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  24:00:00,48.5496074507,0.0,0.0,0.0,15.863942322,22.030085,6.08809179683,0.0,3.20568,2.88241179683
 08/28  01:00:00,48.5409209731,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/28  02:00:00,48.5324071695,0.0,0.0,0.0,15.863942322,22.030085,6.08928936547,0.0,3.20568,2.88360936547
 08/28  03:00:00,48.5253103436,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/28  04:00:00,48.7638203669,0.0,0.0,0.0,15.863942322,22.030085,6.0893163395,0.0,3.20568,2.8836363395
 08/28  05:00:00,48.7308398925,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/28  06:00:00,66.956803063,7.52458650129,14.4819288233,0.0,15.863942322,22.606085,6.15940766822,0.0700644158164,3.20568,2.8836632524
 08/28  07:00:00,65.776583082,7.52458650129,17.6705092141,0.0,15.863942322,22.606085,7.15227958958,1.0598067734,3.20568,2.88679281617
 08/28  08:00:00,115.908447584,7.52458650129,19.5553318844,0.0,44.73757,41.8366005,18.915009741,0.0,16.0284,2.88660974101
 08/28  09:00:00,122.194854858,7.52458650129,25.765385687,0.0,44.73757,41.8366005,18.9151809039,0.0,16.0284,2.8867809039
 08/28  10:00:00,136.368135588,7.52608195213,37.0614356389,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/28  11:00:00,143.98846601,7.54966274087,43.9382899069,0.0,44.73757,44.63617,26.9295524291,0.0,24.0426,2.88695242914
 08/28  12:00:00,148.293119595,7.71260385922,48.766277848,0.0,44.73757,44.63617,26.9293686987,0.0,24.0426,2.88676869874
 08/28  13:00:00,151.478307992,8.0088907458,54.4182110931,0.0,44.73757,41.8366005,18.9350365621,0.0196963020766,16.0284,2.88694026
 08/28  14:00:00,159.09034618,8.56117214344,61.4668280796,0.0,44.73757,41.8366005,18.9151566124,0.0,16.0284,2.88675661237
 08/28  15:00:00,159.957271605,8.73871805931,63.3539291749,0.0,44.73757,40.636785,6.10827241584,0.0156642532459,3.20568,2.8869281626
 08/28  16:00:00,156.229220687,8.9531402776,59.5034947818,0.0,44.73757,40.636785,6.09242457451,0.0,3.20568,2.88674457451
 08/28  17:00:00,124.209075437,8.13009900751,46.3942106965,0.0,44.73757,22.606085,6.09259610048,0.0,3.20568,2.88691610048
 08/28  18:00:00,110.045630435,7.52458650129,32.8346625878,0.0,44.73757,22.606085,8.97955564339,0.00866650332633,3.20568,5.76520914006
 08/28  19:00:00,110.180037694,7.52458650129,29.8726991489,0.0,44.73757,22.606085,9.03292444913,0.0544393538403,3.20568,5.77280509529
 08/28  20:00:00,84.1514986064,7.52458650129,27.182690643,0.0,15.863942322,22.606085,9.03780350312,0.0631545888723,3.20568,5.76896891425
 08/28  21:00:00,48.7395212319,0.0,0.0,0.0,15.863942322,22.030085,8.97424424759,0.0,3.20568,5.76856424759
 08/28  22:00:00,48.5752434628,0.0,0.0,0.0,15.863942322,22.030085,6.09392895064,0.0,3.20568,2.88824895064
 08/28  23:00:00,49.2888903183,0.0,0.0,0.0,15.863942322,22.030085,6.09170192505,0.0,3.20568,2.88602192505
 08/28  24:00:00,48.5775135414,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/29  01:00:00,48.5655524408,0.0,0.0,0.0,15.863942322,22.030085,6.08926490512,0.0,3.20568,2.88358490512
 08/29  02:00:00,48.5545693596,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/29  03:00:00,48.5458934003,0.0,0.0,0.0,15.863942322,22.030085,6.08929364872,0.0,3.20568,2.88361364872
 08/29  04:00:00,49.7769091361,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/29  05:00:00,49.5683141832,0.0,0.0,0.0,15.863942322,22.030085,6.08932233787,0.0,3.20568,2.88364233787
 08/29  06:00:00,65.8489670808,7.52458650129,12.987417514,0.0,15.863942322,22.606085,3.34740155883,0.121721558828,3.20568,0.02
 08/29  07:00:00,60.4324756465,7.52458650129,12.3617678458,0.0,15.863942322,22.606085,15.9175973563,9.82526597031,3.20568,2.88665138604
 08/29  08:00:00,107.953477231,7.52458650129,11.6590116282,0.0,44.73757,41.8366005,24.575444286,5.66021967176,16.0284,2.88682461421
 08/29  09:00:00,108.466644904,7.52458650129,12.1544131635,0.0,44.73757,41.8366005,18.9150431849,0.0,16.0284,2.88664318486
 08/29  10:00:00,113.038532161,7.52458650129,13.9036136697,0.0,44.73757,44.63617,26.9294164621,0.0,24.0426,2.88681646207
 08/29  11:00:00,115.502082376,7.54002756282,15.6324387612,0.0,44.73757,44.63617,26.9292350976,0.0,24.0426,2.88663509755
 08/29  12:00:00,118.610141777,7.88253040201,19.0866963932,0.0,44.73757,44.63617,26.9294083734,0.0,24.0426,2.88680837337
 08/29  13:00:00,119.995697897,8.35113499229,22.7530358611,0.0,44.73757,41.8366005,18.9150270573,0.0,16.0284,2.88662705735
 08/29  14:00:00,121.51126032,8.61375088988,23.986325764,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/29  15:00:00,120.662155153,8.83534003211,24.1431567708,0.0,44.73757,40.636785,6.12508025991,0.0325999378162,3.20568,2.8868003221
 08/29  16:00:00,119.794942001,8.77687491974,23.446125676,0.0,44.73757,40.636785,6.09229904418,0.0,3.20568,2.88661904418
 08/29  17:00:00,98.7999800989,8.12908879565,21.1371304116,0.0,44.73757,22.606085,6.09247229196,0.0,3.20568,2.88679229196
 08/29  18:00:00,94.3473976047,7.52458650129,17.2938225611,0.0,44.73757,22.606085,8.97079098958,0.0,3.20568,5.76511098958
 08/29  19:00:00,94.774445668,7.52458650129,14.8914645357,0.0,44.73757,22.606085,8.9780170085,0.0,3.20568,5.7723370085
 08/29  20:00:00,68.76433364,7.52458650129,12.195035451,0.0,15.863942322,22.606085,9.01386954869,0.039490386595,3.20568,5.7686991621
 08/29  21:00:00,48.4240421444,0.0,0.0,0.0,15.863942322,22.030085,8.97437041531,0.0,3.20568,5.76869041531
 08/29  22:00:00,48.4580639959,0.0,0.0,0.0,15.863942322,22.030085,6.09369583022,0.0,3.20568,2.88801583022
 08/29  23:00:00,49.1878260798,0.0,0.0,0.0,15.863942322,22.030085,6.09198493482,0.0,3.20568,2.88630493482
 08/29  24:00:00,48.4743078531,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/30  01:00:00,48.4654309808,0.0,0.0,0.0,15.863942322,22.030085,6.08928471721,0.0,3.20568,2.88360471721
 08/30  02:00:00,48.4511849992,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/30  03:00:00,48.4393012715,0.0,0.0,0.0,15.863942322,22.030085,6.08931535477,0.0,3.20568,2.88363535477
 08/30  04:00:00,48.6505605725,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/30  05:00:00,48.6238961425,0.0,0.0,0.0,15.863942322,22.030085,6.08934591163,0.0,3.20568,2.88366591163
 08/30  06:00:00,53.747613676,7.52458650129,0.0139631644405,0.0,15.863942322,22.606085,13.9069335102,10.6812535102,3.20568,0.02
 08/30  07:00:00,47.9662815867,7.52458650129,0.0140398190938,0.0,15.863942322,22.606085,69.2716069613,63.1790188335,3.20568,2.88690812782
 08/30  08:00:00,100.152246522,7.52458650129,3.93757193853,0.0,44.73757,41.8366005,38.1451660178,19.2298557944,16.0284,2.88691022343
 08/30  09:00:00,105.803232568,7.52458650129,9.51990710236,0.0,44.73757,41.8366005,22.3685116309,3.45320746891,16.0284,2.88690416196
 08/30  10:00:00,111.678616682,7.52458650129,12.564977979,0.0,44.73757,44.63617,27.087491199,0.158166803677,24.0426,2.88672439531
 08/30  11:00:00,113.690364967,7.52458650129,13.8601037486,0.0,44.73757,44.63617,26.92950009,0.0,24.0426,2.88690008996
 08/30  12:00:00,115.946888972,7.61586811344,16.7154005819,0.0,44.73757,44.63617,26.9293202761,0.0,24.0426,2.88672027608
 08/30  13:00:00,117.273063273,8.07681060709,20.3203656828,0.0,44.73757,41.8366005,18.9152959344,0.0,16.0284,2.88689593436
 08/30  14:00:00,120.441712413,8.33522912112,23.2034572474,0.0,44.73757,41.8366005,18.9151161278,0.0,16.0284,2.88671612776
 08/30  15:00:00,123.283635047,8.7401255994,26.8408911357,0.0,44.73757,40.636785,6.09257177007,0.0,3.20568,2.88689177007
 08/30  16:00:00,124.268004782,9.02405818374,27.6424389863,0.0,44.73757,40.636785,6.09239197906,0.0,3.20568,2.88671197906
 08/30  17:00:00,104.922512133,8.53405969227,26.8152391566,0.0,44.73757,22.606085,3.22568,0.0,3.20568,0.02
 08/30  18:00:00,98.4399726204,7.52458650129,21.3349678146,0.0,44.73757,22.606085,8.97079760121,0.0,3.20568,5.76511760121
 08/30  19:00:00,98.840119927,7.52458650129,18.6411689823,0.0,44.73757,22.606085,8.97847759041,0.0,3.20568,5.77279759041
 08/30  20:00:00,72.32547516,7.52458650129,15.469191458,0.0,15.863942322,22.606085,9.04622619998,0.0720317810506,3.20568,5.76851441893
 08/30  21:00:00,48.6545419559,0.0,0.0,0.0,15.863942322,22.030085,8.97517112173,0.0,3.20568,5.76949112173
 08/30  22:00:00,48.5038200541,0.0,0.0,0.0,15.863942322,22.030085,6.09392607622,0.0,3.20568,2.88824607622
 08/30  23:00:00,49.2341539936,0.0,0.0,0.0,15.863942322,22.030085,6.09198821995,0.0,3.20568,2.88630821995
 08/30  24:00:00,48.5287172352,0.0,0.0,0.0,15.863942322,22.030085,6.08934744413,0.0,3.20568,2.88366744413
 08/31  01:00:00,48.5280506092,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/31  02:00:00,48.5247505292,0.0,0.0,0.0,15.863942322,22.030085,6.08938093594,0.0,3.20568,2.88370093594
 08/31  03:00:00,48.5237301402,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/31  04:00:00,48.7709922102,0.0,0.0,0.0,15.863942322,22.030085,6.08921846036,0.0,3.20568,2.88353846036
 08/31  05:00:00,48.7501123735,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/31  06:00:00,66.8127818742,7.52458650129,12.9222128231,0.0,15.863942322,22.606085,6.1642992694,0.0750481749337,3.20568,2.88357109446
 08/31  07:00:00,61.579164225,7.52458650129,13.5115552983,0.0,15.863942322,22.606085,12.7431152066,6.65075511046,3.20568,2.88668009618
 08/31  08:00:00,112.401681239,7.52458650129,16.0835722175,0.0,44.73757,41.8366005,16.621786042,0.573386042015,16.0284,0.02
 08/31  09:00:00,115.807148861,7.52458650129,19.4231562869,0.0,44.73757,41.8366005,18.9152891926,0.0,16.0284,2.88688919261
 08/31  10:00:00,119.773085124,7.52458650129,20.5668083454,0.0,44.73757,44.63617,26.9294626353,0.0,24.0426,2.88686263529
 08/31  11:00:00,119.811082311,7.52458650129,19.9295929435,0.0,44.73757,44.63617,26.9294585749,0.0,24.0426,2.88685857485
 08/31  12:00:00,118.744337805,7.5245945956,19.5665513017,0.0,44.73757,44.63617,26.929280998,0.0,24.0426,2.88668099799
 08/31  13:00:00,118.934365821,7.53107520482,22.4977514919,0.0,44.73757,41.8366005,18.9348084927,0.0195495899756,16.0284,2.88685890269
