Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/31  14:00:00,122.404326375,7.56159245765,25.8964871997,0.0,44.73757,41.8366005,18.9150812788,0.0,16.0284,2.8866812788
 08/31  15:00:00,123.712327297,7.64357024795,28.3369146134,0.0,44.73757,40.636785,6.1070045663,0.0144654072817,3.20568,2.88685915902
 08/31  16:00:00,125.621790409,7.69747603987,30.285449656,0.0,44.73757,40.636785,6.0923615161,0.0,3.20568,2.8866815161
 08/31  17:00:00,107.151542293,7.52556558219,30.011239423,0.0,44.73757,22.606085,6.09253938507,0.0,3.20568,2.88685938507
 08/31  18:00:00,106.088912734,7.52458650129,28.9431871423,0.0,44.73757,22.606085,6.0980887881,0.0,3.20568,2.8924087881
 08/31  19:00:00,107.955435481,7.52458650129,27.6916248604,0.0,44.73757,22.606085,11.8543440639,0.0,3.20568,8.64866406387
 08/31  20:00:00,83.1229981171,7.52458650129,26.1712644168,0.0,15.863942322,22.606085,8.98914094415,0.0152059878726,3.20568,5.76825495627
 08/31  21:00:00,48.7231886982,0.0,0.0,0.0,15.863942322,22.030085,6.10040708311,0.0,3.20568,2.89472708311
 08/31  22:00:00,48.5613698582,0.0,0.0,0.0,15.863942322,22.030085,8.96169390457,0.0,3.20568,5.75601390457
 08/31  23:00:00,49.2784918906,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/31  24:00:00,48.5774246562,0.0,0.0,0.0,15.863942322,22.030085,6.08927333966,0.0,3.20568,2.88359333966
 09/01  01:00:00,48.5769512488,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 09/01  02:00:00,48.5768571998,0.0,0.0,0.0,15.863942322,22.030085,6.08930832853,0.0,3.20568,2.88362832853
 09/01  03:00:00,48.5773732935,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 09/01  04:00:00,49.9139652854,0.0,0.0,0.0,15.863942322,22.030085,6.08934302451,0.0,3.20568,2.88366302451
 09/01  05:00:00,49.7173803882,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 09/01  06:00:00,83.6687673325,7.52458650129,29.1972237698,0.0,15.863942322,22.606085,6.08937876783,0.0,3.20568,2.88369876783
 09/01  07:00:00,78.0783718165,7.52458650129,29.8494701055,0.0,15.863942322,22.606085,7.27502956141,1.18266195154,3.20568,2.88668760987
 09/01  08:00:00,129.731739312,7.52458650129,33.2560357808,0.0,44.73757,41.8366005,18.9152679126,0.0,16.0284,2.88686791259
 09/01  09:00:00,133.606265035,7.52458650129,37.095395826,0.0,44.73757,41.8366005,18.915092351,0.0,16.0284,2.886692351
 09/01  10:00:00,136.615383101,7.52458650129,37.3070391063,0.0,44.73757,44.63617,26.9294726927,0.0,24.0426,2.88687269267
 09/01  11:00:00,139.700459727,7.52458650129,39.696811888,0.0,44.73757,44.63617,26.929297128,0.0,24.0426,2.88669712801
 09/01  12:00:00,142.438498898,7.5288682666,43.1310491249,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 09/01  13:00:00,144.959014847,7.8384892498,48.1173306725,0.0,44.73757,41.8366005,18.935537012,0.0202595207398,16.0284,2.88687749123
 09/01  14:00:00,153.636615439,8.18272454825,56.4263128389,0.0,44.73757,41.8366005,18.9151019098,0.0,16.0284,2.8867019098
 09/01  15:00:00,157.527549472,8.45211707201,61.235201037,0.0,44.73757,40.636785,6.09256228658,0.0,3.20568,2.88688228658
 09/01  16:00:00,150.987258211,8.50133287419,54.7150763377,0.0,44.73757,40.636785,6.09238668521,0.0,3.20568,2.88670668521
 09/01  17:00:00,124.34480529,7.962551791,46.7070339794,0.0,44.73757,22.606085,6.09256707366,0.0,3.20568,2.88688707366
 09/01  18:00:00,115.946594882,7.52458650129,38.7206929409,0.0,44.73757,22.606085,8.9713053094,0.0,3.20568,5.7656253094
 09/01  19:00:00,117.264992826,7.52458650129,37.1808517423,0.0,44.73757,22.606085,8.97844095122,0.0,3.20568,5.77276095122
 09/01  20:00:00,92.1192927922,7.52458650129,35.3296898467,0.0,15.863942322,22.606085,8.99095174666,0.0169745114196,3.20568,5.76829723524
 09/01  21:00:00,48.6038020413,0.0,0.0,0.0,15.863942322,22.030085,8.97509193305,0.0,3.20568,5.76941193305
 09/01  22:00:00,48.6145763135,0.0,0.0,0.0,15.863942322,22.030085,6.09391927444,0.0,3.20568,2.88823927444
 09/01  23:00:00,49.3157565785,0.0,0.0,0.0,15.863942322,22.030085,6.09178858723,0.0,3.20568,2.88610858723
 09/01  24:00:00,48.6100282385,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 09/02  01:00:00,55.8146597653,0.0,0.0,0.0,15.863942322,29.242365,6.08805015866,0.0,3.20568,2.88237015866
 09/02  02:00:00,55.8089000669,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  03:00:00,55.8048619452,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  04:00:00,56.0616960877,0.0,0.0,0.0,15.863942322,29.242365,6.08810227832,0.0,3.20568,2.88242227832
 09/02  05:00:00,56.0337302471,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  06:00:00,53.1757811017,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  07:00:00,47.3796731847,0.0,0.0,0.0,15.863942322,29.242365,6.08802357212,0.0,3.20568,2.88234357212
 09/02  08:00:00,47.3872261097,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  09:00:00,47.4102095795,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  10:00:00,47.4227079724,0.0,0.0,0.0,15.863942322,29.242365,6.08923996791,0.0,3.20568,2.88355996791
 09/02  11:00:00,48.1290106266,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  12:00:00,47.4657261562,0.0,0.0,0.0,15.863942322,29.242365,6.08927692388,0.0,3.20568,2.88359692388
 09/02  13:00:00,54.0856412213,0.479251247163,6.1000547743,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  14:00:00,55.2842980199,0.599064058954,7.16232615445,0.0,15.863942322,29.242365,6.08808466227,0.0,3.20568,2.88240466227
 09/02  15:00:00,61.9629791534,1.17936690476,13.2811148402,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  16:00:00,58.6474195011,0.90757304948,10.2567468415,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  17:00:00,62.5363286065,1.27105674225,13.818321133,0.0,15.863942322,29.242365,6.088098029,0.0,3.20568,2.882418029
 09/02  18:00:00,55.9973769311,0.737018123406,7.84428343222,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  19:00:00,51.9245820929,0.102118196041,1.28318049115,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  20:00:00,56.2132022494,0.0,0.0,0.0,15.863942322,29.242365,6.08799265499,0.0,3.20568,2.88231265499
 09/02  21:00:00,56.0236045452,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  22:00:00,55.8030832021,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  23:00:00,56.4770127062,0.0,0.0,0.0,15.863942322,29.242365,6.08804518121,0.0,3.20568,2.88236518121
 09/02  24:00:00,55.7851107293,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  01:00:00,55.7757286548,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  02:00:00,55.7667216879,0.0,0.0,0.0,15.863942322,29.242365,6.08809913204,0.0,3.20568,2.88241913204
 09/03  03:00:00,55.758677454,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  04:00:00,55.9967550682,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  05:00:00,55.9664648798,0.0,0.0,0.0,15.863942322,29.242365,6.08802233235,0.0,3.20568,2.88234233235
 09/03  06:00:00,53.1111776188,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  07:00:00,47.3288292236,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  08:00:00,47.3531712055,0.0,0.0,0.0,15.863942322,29.242365,6.08924834733,0.0,3.20568,2.88356834733
 09/03  09:00:00,47.3673466667,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  10:00:00,47.3775744442,0.0,0.0,0.0,15.863942322,29.242365,6.08928771837,0.0,3.20568,2.88360771837
 09/03  11:00:00,48.0856176969,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  12:00:00,53.4207887115,0.460994070399,5.5301521142,0.0,15.863942322,29.242365,6.08932701896,0.0,3.20568,2.88364701896
 09/03  13:00:00,69.9168828273,1.80699076249,20.6404129335,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  14:00:00,66.5697449227,1.64381652499,17.4309985197,0.0,15.863942322,29.242365,6.08765926023,0.0,3.20568,2.88197926023
 09/03  15:00:00,70.9906843626,2.66111868329,20.8184058697,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  16:00:00,69.6591940585,2.73237168061,19.4096816282,0.0,15.863942322,29.242365,6.08809242787,0.0,3.20568,2.88241242787
 09/03  17:00:00,71.559198855,2.86373794351,21.1778295018,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  18:00:00,68.4035632961,1.89042155671,19.013916408,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  19:00:00,75.3248948415,1.78031515335,21.5302456988,0.0,15.863942322,29.242365,6.08810747795,0.0,3.20568,2.88242747795
 09/03  20:00:00,69.7880693237,1.02523145887,12.5154165802,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  21:00:00,56.0729442854,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  22:00:00,55.8523998953,0.0,0.0,0.0,15.863942322,29.242365,6.08809614366,0.0,3.20568,2.88241614366
 09/03  23:00:00,56.5222281935,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  24:00:00,55.8285107683,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  01:00:00,55.8158611435,0.0,0.0,0.0,15.863942322,29.242365,6.08802080997,0.0,3.20568,2.88234080997
 09/04  02:00:00,55.8032189366,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  03:00:00,55.7914738664,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  04:00:00,56.0313414394,0.0,0.0,0.0,15.863942322,29.242365,6.08807734989,0.0,3.20568,2.88239734989
 09/04  05:00:00,55.9983261152,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  06:00:00,53.140378646,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  07:00:00,47.3669362122,0.0,0.0,0.0,15.863942322,29.242365,6.0880027688,0.0,3.20568,2.8823227688
 09/04  08:00:00,47.3958383457,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  09:00:00,47.4208816269,0.0,0.0,0.0,15.863942322,29.242365,6.08935260283,0.0,3.20568,2.88367260283
 09/04  10:00:00,47.4407028509,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  11:00:00,48.1230388449,0.0,0.0,0.0,15.863942322,29.242365,6.08939431873,0.0,3.20568,2.88371431873
 09/04  12:00:00,47.4490093948,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  13:00:00,56.4236738468,0.718876870745,8.2145636878,0.0,15.863942322,29.242365,6.08939868759,0.0,3.20568,2.88371868759
 09/04  14:00:00,57.5470437311,0.844614006318,9.20767197263,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  15:00:00,56.6885539193,0.799023973999,8.40261810618,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  16:00:00,64.8703740166,1.52438032087,15.8724831936,0.0,15.863942322,29.242365,6.08810624324,0.0,3.20568,2.88242624324
 09/04  17:00:00,58.2939927733,1.08982040594,9.82050883198,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  18:00:00,51.9147870359,0.586312215483,4.00655967041,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  19:00:00,51.8240946522,0.0,0.0,0.0,15.863942322,29.242365,6.08810991457,0.0,3.20568,2.88242991457
 09/04  20:00:00,56.060027497,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  21:00:00,55.897648846,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  22:00:00,55.6946292235,0.0,0.0,0.0,15.863942322,29.242365,6.08803549892,0.0,3.20568,2.88235549892
 09/04  23:00:00,56.3584852702,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  24:00:00,55.654368425,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/05  01:00:00,55.6365050375,0.0,0.0,0.0,15.863942322,29.242365,6.08926709702,0.0,3.20568,2.88358709702
 09/05  02:00:00,55.6191949919,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/05  03:00:00,55.6027539789,0.0,0.0,0.0,15.863942322,29.242365,6.08931166699,0.0,3.20568,2.88363166699
 09/05  04:00:00,56.6410539454,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/05  05:00:00,56.4618738382,0.0,0.0,0.0,15.863942322,29.242365,6.08935610876,0.0,3.20568,2.88367610876
 09/05  06:00:00,61.3736499658,7.52458650129,0.00478415986384,0.0,15.863942322,29.818365,152.865314044,149.639634044,3.20568,0.02
 09/05  07:00:00,120.088258805,7.52458650129,0.00138864595643,0.0,80.527626,29.818365,115.794017604,109.701345026,3.20568,2.8869925779
 09/05  08:00:00,165.616232845,7.75394096951,0.00768504666544,0.0,80.527626,75.0917375,107.709306413,74.9990655405,24.0426,8.66764087217
 09/05  09:00:00,166.303561936,8.42936068454,0.00379359859283,0.0,80.527626,75.0917375,86.2195134901,47.6621460107,24.0426,14.5147674794
 09/05  10:00:00,171.689167731,9.26884378977,0.547126553483,0.0,80.527626,79.0911225,68.6996637426,19.2159724714,32.0568,17.4268912711
 09/05  11:00:00,176.957852332,10.3654069413,3.979960789,0.0,80.527626,79.0911225,49.5156499479,0.0,32.0568,17.4588499479
 09/05  12:00:00,183.5758369,12.1739112129,9.46577300787,0.0,80.527626,79.0911225,49.546754266,0.0,32.0568,17.489954266
 09/05  13:00:00,187.726413805,14.3024405744,15.4409159321,0.0,80.527626,75.0917375,36.4756330465,0.0271873444888,16.0284,20.420045702
 09/05  14:00:00,192.143035109,15.9956052454,18.1612832196,0.0,80.527626,75.0917375,30.546281793,0.0,16.0284,14.517881793
 09/05  15:00:00,194.287075886,17.425958873,20.8999471052,0.0,80.527626,73.092045,20.6560693434,0.0140336498208,3.20568,17.4363556936
 09/05  16:00:00,187.69726352,12.5685340398,19.2767651239,0.0,80.527626,73.092045,6.10531457072,0.0129323128877,3.20568,2.88670225783
 09/05  17:00:00,136.32503554,9.75515655652,14.0075666115,0.0,80.527626,29.818365,6.15214482536,0.0595726416326,3.20568,2.88689218373
 09/05  18:00:00,131.97735361,9.0667888023,10.3714553019,0.0,80.527626,29.818365,8.85479443747,2.75662505558,3.20568,2.89248938189
 09/05  19:00:00,129.351356098,8.21925360962,4.34515716503,0.0,80.527626,29.818365,22.9867922542,11.132057934,3.20568,8.64905432025
 09/05  20:00:00,130.220378012,7.78260658358,1.39099038,0.0,80.527626,29.818365,25.3338290619,16.3595935648,3.20568,5.7685554971
 09/05  21:00:00,55.5403656194,0.0,0.0,0.0,15.863942322,29.242365,6.09983657782,0.0,3.20568,2.89415657782
 09/05  22:00:00,55.5772456611,0.0,0.0,0.0,15.863942322,29.242365,8.96200081969,0.0,3.20568,5.75632081969
 09/05  23:00:00,56.3116585998,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/05  24:00:00,55.5917940638,0.0,0.0,0.0,15.863942322,29.242365,6.08941865468,0.0,3.20568,2.88373865468
 09/06  01:00:00,55.586587772,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/06  02:00:00,55.5732511372,0.0,0.0,0.0,15.863942322,29.242365,6.08926984422,0.0,3.20568,2.88358984422
 09/06  03:00:00,55.5593409264,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/06  04:00:00,55.7540276045,0.0,0.0,0.0,15.863942322,29.242365,6.08931708392,0.0,3.20568,2.88363708392
 09/06  05:00:00,55.7260147765,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/06  06:00:00,61.0866493883,7.52458650129,0.0,0.0,15.863942322,29.818365,189.178182204,183.088751102,3.20568,2.88375110234
 09/06  07:00:00,120.120915383,7.52458650129,0.00151998685454,0.0,80.527626,29.818365,134.587670158,128.495087344,3.20568,2.88690281411
 09/06  08:00:00,165.460242233,7.5957192898,0.00826175765024,0.0,80.527626,75.0917375,110.52160865,77.81138105,24.0426,8.66762760018
 09/06  09:00:00,165.998404105,7.85185941702,0.282421158785,0.0,80.527626,75.0917375,69.4798938784,30.9221534681,24.0426,14.5151404104
 09/06  10:00:00,174.019433311,8.67884204935,3.44375197433,0.0,80.527626,79.0911225,59.6426074503,13.0594646032,32.0568,14.5263428472
 09/06  11:00:00,180.800018506,9.8079974541,8.34046045031,0.0,80.527626,79.0911225,49.5223951305,0.0,32.0568,17.4655951305
 09/06  12:00:00,187.070222789,11.5755157554,13.5195732149,0.0,80.527626,79.0911225,52.4604900155,0.0,32.0568,20.4036900155
 09/06  13:00:00,190.857757027,13.8310397142,19.0143591209,0.0,80.527626,75.0917375,36.479531429,0.0286470700234,16.0284,20.422484359
 09/06  14:00:00,198.904949912,15.8334420157,25.0399642394,0.0,80.527626,75.0917375,30.5471198282,0.0,16.0284,14.5187198282
 09/06  15:00:00,201.89447501,17.5471189318,28.3251856225,0.0,80.527626,73.092045,17.7483863904,0.0123822152156,3.20568,14.5303241752
 09/06  16:00:00,193.47810475,12.7644296905,24.8092123192,0.0,80.527626,73.092045,6.10657252145,0.0139599293586,3.20568,2.8869325921
 09/06  17:00:00,143.649338222,10.0478883176,20.9786492814,0.0,80.527626,29.818365,6.09245200195,0.0,3.20568,2.88677200195
 09/06  18:00:00,138.186789267,9.36382571956,16.2253077385,0.0,80.527626,29.818365,8.97098915457,0.0,3.20568,5.76530915457
 09/06  19:00:00,135.994563017,8.481561907,10.4260107879,0.0,80.527626,29.818365,11.5265248767,2.54749650684,3.20568,5.77334836983
 09/06  20:00:00,136.443512532,7.99351765573,7.12130222163,0.0,80.527626,29.818365,16.1357949787,7.16110373143,3.20568,5.76901124726
 09/06  21:00:00,55.7440768395,0.0,0.0,0.0,15.863942322,29.242365,8.97513251574,0.0,3.20568,5.76945251574
 09/06  22:00:00,55.6053871084,0.0,0.0,0.0,15.863942322,29.242365,6.09381278147,0.0,3.20568,2.88813278147
 09/06  23:00:00,56.3352659133,0.0,0.0,0.0,15.863942322,29.242365,6.09187649561,0.0,3.20568,2.88619649561
 09/06  24:00:00,55.6160533142,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/07  01:00:00,55.6060173596,0.0,0.0,0.0,15.863942322,29.242365,6.08942800866,0.0,3.20568,2.88374800866
 09/07  02:00:00,55.5891643544,0.0,0.0,0.0,15.863942322,29.242365,6.08928156693,0.0,3.20568,2.88360156693
 09/07  03:00:00,55.5746066095,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/07  04:00:00,55.7687471886,0.0,0.0,0.0,15.863942322,29.242365,6.08933165542,0.0,3.20568,2.88365165542
 09/07  05:00:00,55.74087646,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/07  06:00:00,61.0478265076,7.52458650129,0.0,0.0,15.863942322,29.818365,147.320413918,141.231032281,3.20568,2.88370163744
 09/07  07:00:00,120.110842236,7.52458650129,0.00145972541922,0.0,80.527626,29.818365,119.050761781,115.825081781,3.20568,0.02
 09/07  08:00:00,165.458348007,7.59848203225,0.00690966901413,0.0,80.527626,75.0917375,100.27083505,67.5598416233,24.0426,8.66839342624
 09/07  09:00:00,169.930178833,8.00476322088,4.02172624146,0.0,80.527626,75.0917375,54.922934074,16.1639567461,24.0426,14.7163773279
 09/07  10:00:00,181.829659654,8.9819484984,10.8900765118,0.0,80.527626,79.0911225,53.6254868812,4.33783091594,32.0568,17.2308559652
 09/07  11:00:00,186.901448837,10.1567949382,14.0505216784,0.0,80.527626,79.0911225,49.5184865782,0.0,32.0568,17.4616865782
 09/07  12:00:00,195.964228639,12.1778768336,21.755310071,0.0,80.527626,79.0911225,50.8842058866,0.0,32.0568,18.8274058866
 09/07  13:00:00,199.703550818,14.6088153746,27.0277487997,0.0,80.527626,75.0917375,35.1259743746,0.0104579816892,16.0284,19.0871163929
 09/07  14:00:00,207.984005057,16.62538563,33.2724254912,0.0,80.527626,75.0917375,33.4517837,0.00389163467987,16.0284,17.4194920653
 09/07  15:00:00,214.393660499,18.6562368403,39.6484154524,0.0,80.527626,73.092045,17.7542581374,0.0136602842744,3.20568,14.5349178531
 09/07  16:00:00,206.0808054,13.7928376497,36.2997088991,0.0,80.527626,73.092045,6.14048360592,0.0479864478327,3.20568,2.88681715808
 09/07  17:00:00,156.211473417,10.8006157633,32.6933371462,0.0,80.527626,29.818365,6.09269505646,0.0,3.20568,2.88701505646
 09/07  18:00:00,150.238556431,10.0337359972,27.5075453516,0.0,80.527626,29.818365,8.97065040053,0.0,3.20568,5.76497040053
 09/07  19:00:00,143.765778563,8.83687168681,17.7560497662,0.0,80.527626,29.818365,9.03979856679,0.0606823722609,3.20568,5.77343619453
 09/07  20:00:00,139.1164744,8.18833182431,9.56274336449,0.0,80.527626,29.818365,12.5435425708,3.56822184586,3.20568,5.76964072491
 09/07  21:00:00,55.7731009667,0.0,0.0,0.0,15.863942322,29.242365,8.97501324665,0.0,3.20568,5.76933324665
 09/07  22:00:00,55.645556274,0.0,0.0,0.0,15.863942322,29.242365,6.09385523062,0.0,3.20568,2.88817523062
 09/07  23:00:00,56.3801827357,0.0,0.0,0.0,15.863942322,29.242365,6.09205050969,0.0,3.20568,2.88637050969
 09/07  24:00:00,55.6641013591,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/08  01:00:00,55.6546113116,0.0,0.0,0.0,15.863942322,29.242365,6.08941045556,0.0,3.20568,2.88373045556
 09/08  02:00:00,55.6382886376,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/08  03:00:00,55.6232810752,0.0,0.0,0.0,15.863942322,29.242365,6.08926671246,0.0,3.20568,2.88358671246
 09/08  04:00:00,56.6733175718,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/08  05:00:00,56.4782891566,0.0,0.0,0.0,15.863942322,29.242365,6.08931978091,0.0,3.20568,2.88363978091
 09/08  06:00:00,61.3350427408,7.52458650129,0.00421036232841,0.0,15.863942322,29.818365,72.7159858163,69.4903058163,3.20568,0.02
 09/08  07:00:00,120.069649514,7.52458650129,0.00163240132286,0.0,80.527626,29.818365,49.5429415397,43.4505155888,3.20568,2.88674595091
 09/08  08:00:00,166.067688484,7.70960252786,0.503075577601,0.0,80.527626,75.0917375,54.7693716075,22.0599878404,24.0426,8.66678376717
 09/08  09:00:00,174.597843494,8.58010267828,8.08580420137,0.0,80.527626,75.0917375,49.0665362835,10.5072132553,24.0426,14.5167230282
 09/08  10:00:00,190.455863451,9.4407758179,19.0120317562,0.0,80.527626,79.0911225,48.0622665176,0.880895202673,32.0568,15.124571315
 09/08  11:00:00,204.030580635,10.5963408412,30.6407350292,0.0,80.527626,79.0911225,51.8218178064,0.0,32.0568,19.7650178064
 09/08  12:00:00,219.889832618,13.0102643376,44.7554195984,0.0,80.527626,79.0911225,49.5464582751,0.00098133550879,32.0568,17.4886769396
 09/08  13:00:00,233.124835478,16.1002968502,58.8644297436,0.0,80.527626,75.0917375,36.4658714481,0.0152041682602,16.0284,20.4222672799
 09/08  14:00:00,251.588641219,18.5336900144,74.8618014244,0.0,80.527626,75.0917375,30.5518439756,0.00396579771866,16.0284,14.5194781779
 09/08  15:00:00,259.557283317,20.8751658116,82.4750745216,0.0,80.527626,73.092045,20.6653192854,0.0234637420732,3.20568,17.4361755434
 09/08  16:00:00,244.75023089,15.9082299325,72.6505610488,0.0,80.527626,73.092045,6.11249726894,0.0199056887707,3.20568,2.88691158017
 09/08  17:00:00,184.357326956,12.0562252232,59.481722602,0.0,80.527626,29.818365,6.09960839531,0.00717547471266,3.20568,2.88675292059
 09/08  18:00:00,172.807998583,10.9484546529,49.0702382449,0.0,80.527626,29.818365,6.10050817812,0.00244296577863,3.20568,2.89238521234
 09/08  19:00:00,162.343404608,9.62799189361,35.6767182199,0.0,80.527626,29.818365,11.8553765971,0.0,3.20568,8.64969659711
 09/08  20:00:00,157.836883855,8.80545933373,27.7439115492,0.0,80.527626,29.818365,6.09994126196,0.0,3.20568,2.89426126196
 09/08  21:00:00,55.7267480084,0.0,0.0,0.0,15.863942322,29.242365,8.97550606392,0.0,3.20568,5.76982606392
 09/08  22:00:00,55.747020745,0.0,0.0,0.0,15.863942322,29.242365,8.96189660092,0.0,3.20568,5.75621660092
 09/08  23:00:00,56.4669749629,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/08  24:00:00,55.7576934896,0.0,0.0,0.0,15.863942322,29.242365,6.08936077638,0.0,3.20568,2.88368077638
 09/09  01:00:00,55.7461962467,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  02:00:00,55.734705181,0.0,0.0,0.0,15.863942322,29.242365,6.0880443081,0.0,3.20568,2.8823643081
 09/09  03:00:00,55.7251089442,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  04:00:00,55.9521417742,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  05:00:00,55.9211307581,0.0,0.0,0.0,15.863942322,29.242365,6.08811365965,0.0,3.20568,2.88243365965
 09/09  06:00:00,53.0451773048,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  07:00:00,47.2541008217,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  08:00:00,47.2733115131,0.0,0.0,0.0,15.863942322,29.242365,6.08805119939,0.0,3.20568,2.88237119939
 09/09  09:00:00,47.3234394254,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  10:00:00,47.354001887,0.0,0.0,0.0,15.863942322,29.242365,6.08942474277,0.0,3.20568,2.88374474277
 09/09  11:00:00,48.0624783949,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  12:00:00,47.3979316753,0.0,0.0,0.0,15.863942322,29.242365,6.08928374076,0.0,3.20568,2.88360374076
 09/09  13:00:00,47.456168706,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  14:00:00,55.0906515036,0.665346386585,6.95198120847,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  15:00:00,55.8907124317,0.732867906853,7.67685595582,0.0,15.863942322,29.242365,6.08812758707,0.0,3.20568,2.88244758707
 09/09  16:00:00,63.7915960884,1.47500997103,14.8580012433,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  17:00:00,60.8543157772,1.26446094108,12.1690504068,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  18:00:00,63.2103840725,1.44800840371,14.3553521885,0.0,15.863942322,29.242365,6.08810488894,0.0,3.20568,2.88242488894
 09/09  19:00:00,60.7218442134,0.642708998556,6.68942903109,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  20:00:00,56.2061355636,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  21:00:00,56.0169866121,0.0,0.0,0.0,15.863942322,29.242365,6.08810798944,0.0,3.20568,2.88242798944
 09/09  22:00:00,55.8047235482,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  23:00:00,56.4807877361,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  24:00:00,55.7844139495,0.0,0.0,0.0,15.863942322,29.242365,6.08804571247,0.0,3.20568,2.88236571247
 09/10  01:00:00,55.7697190169,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  02:00:00,55.7554261522,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  03:00:00,55.7424809764,0.0,0.0,0.0,15.863942322,29.242365,6.08811799858,0.0,3.20568,2.88243799858
 09/10  04:00:00,55.9719416594,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  05:00:00,55.9393708873,0.0,0.0,0.0,15.863942322,29.242365,6.08805813892,0.0,3.20568,2.88237813892
 09/10  06:00:00,54.5032007266,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  07:00:00,47.2945512343,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  08:00:00,47.3047211315,0.0,0.0,0.0,15.863942322,29.242365,6.08937842941,0.0,3.20568,2.88369842941
 09/10  09:00:00,47.3304174873,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  10:00:00,47.3429859177,0.0,0.0,0.0,15.863942322,29.242365,6.08943766331,0.0,3.20568,2.88375766331
 09/10  11:00:00,48.0441778797,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  12:00:00,47.4155852432,0.0,0.0,0.0,15.863942322,29.242365,6.08929959593,0.0,3.20568,2.88361959593
 09/10  13:00:00,60.760655072,1.12871564401,12.1420487658,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  14:00:00,61.8438050832,1.27100437017,13.0753428564,0.0,15.863942322,29.242365,6.08812380499,0.0,3.20568,2.88244380499
 09/10  15:00:00,60.2174930168,1.16563643286,11.5535441077,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  16:00:00,58.0357116428,0.974172360848,9.56250122898,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  17:00:00,58.6408603514,1.0439079236,10.1538541529,0.0,15.863942322,29.242365,6.08811688765,0.0,3.20568,2.88243688765
 09/10  18:00:00,57.9653439529,0.961638451253,9.57988131666,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  19:00:00,53.3918445981,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  20:00:00,56.2017946114,0.0,0.0,0.0,15.863942322,29.242365,6.08805697079,0.0,3.20568,2.88237697079
 09/10  21:00:00,56.0316569483,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  22:00:00,55.8331841276,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  23:00:00,56.5170994209,0.0,0.0,0.0,15.863942322,29.242365,6.08812956619,0.0,3.20568,2.88244956619
 09/10  24:00:00,55.8262896452,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/11  01:00:00,55.8166930734,0.0,0.0,0.0,15.863942322,29.242365,6.08945179147,0.0,3.20568,2.88377179147
 09/11  02:00:00,55.8070355816,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/11  03:00:00,55.7978259247,0.0,0.0,0.0,15.863942322,29.242365,6.08931687468,0.0,3.20568,2.88363687468
 09/11  04:00:00,56.0450827677,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/11  05:00:00,56.0029720726,0.0,0.0,0.0,15.863942322,29.242365,6.08937956275,0.0,3.20568,2.88369956275
 09/11  06:00:00,85.3254257782,7.90642726086,22.3371196225,0.0,15.863942322,29.818365,3.26995968531,0.0442796853078,3.20568,0.02
 09/11  07:00:00,142.883430582,7.52458650129,22.5860094252,0.0,80.527626,29.818365,6.09267410892,0.0,3.20568,2.88699410892
 09/11  08:00:00,208.613134908,10.4616221454,40.0499035895,0.0,80.527626,75.0917375,32.7192523679,0.00967656644488,24.0426,8.66697580144
 09/11  09:00:00,212.250073977,11.2827772726,42.8418737028,0.0,80.527626,75.0917375,38.5598919872,0.0,24.0426,14.5172919872
 09/11  10:00:00,221.452697693,11.8546876797,47.4626543157,0.0,80.527626,79.0911225,48.5847194806,0.0,32.0568,16.5279194806
 09/11  11:00:00,231.98947326,12.3913131079,56.7497628411,0.0,80.527626,79.0911225,50.415547839,0.0,32.0568,18.358747839
 09/11  12:00:00,230.899724421,12.8035734522,55.9610663846,0.0,80.527626,79.0911225,49.5478447735,0.0,32.0568,17.4910447735
 09/11  13:00:00,226.589729589,13.5076611391,54.9447462762,0.0,80.527626,75.0917375,36.4673886646,0.0134283671039,16.0284,20.4255602975
 09/11  14:00:00,229.298293164,13.7322724354,57.4226784392,0.0,80.527626,75.0917375,30.5481218103,0.0,16.0284,14.5197218103
 09/11  15:00:00,227.084920278,13.8947350529,57.0476358217,0.0,80.527626,73.092045,20.6664790868,0.0213199149189,3.20568,17.4394791718
 09/11  16:00:00,212.613235675,10.1888694296,46.2831769961,0.0,80.527626,73.092045,6.1161513615,0.0235259164666,3.20568,2.88694544503
 09/11  17:00:00,156.116206316,8.31397451571,34.9782406714,0.0,80.527626,29.818365,6.09247644603,0.0,3.20568,2.88679644603
 09/11  18:00:00,153.258627311,8.07387243832,32.4368665399,0.0,80.527626,29.818365,8.97098175542,0.0,3.20568,5.76530175542
 09/11  19:00:00,158.134628684,7.93229879696,31.4732350092,0.0,80.527626,29.818365,8.97888183072,0.0,3.20568,5.77320183072
 09/11  20:00:00,160.090357553,7.82435113288,30.6976184613,0.0,80.527626,29.818365,8.97513951878,0.0,3.20568,5.76945951878
 09/11  21:00:00,55.9563465278,0.0,0.0,0.0,15.863942322,29.242365,8.97489070331,0.0,3.20568,5.76921070331
 09/11  22:00:00,55.7901892662,0.0,0.0,0.0,15.863942322,29.242365,6.09377276167,0.0,3.20568,2.88809276167
 09/11  23:00:00,56.5093175193,0.0,0.0,0.0,15.863942322,29.242365,6.09196955164,0.0,3.20568,2.88628955164
 09/11  24:00:00,55.8049158204,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/12  01:00:00,55.8010339331,0.0,0.0,0.0,15.863942322,29.242365,6.08932566115,0.0,3.20568,2.88364566115
 09/12  02:00:00,55.7981786837,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/12  03:00:00,55.7964772881,0.0,0.0,0.0,15.863942322,29.242365,6.08939186407,0.0,3.20568,2.88371186407
 09/12  04:00:00,57.1095114686,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/12  05:00:00,56.8989091984,0.0,0.0,0.0,15.863942322,29.242365,6.08945792243,0.0,3.20568,2.88377792243
 09/12  06:00:00,90.0063219382,7.58518854161,26.8665660552,0.0,15.863942322,29.818365,3.2421410915,0.0164610915041,3.20568,0.02
 09/12  07:00:00,147.550598844,7.52458650129,27.2072367841,0.0,80.527626,29.818365,6.09276174097,0.0,3.20568,2.88708174097
 09/12  08:00:00,210.13836576,9.85894536365,42.1573024535,0.0,80.527626,75.0917375,32.7186861481,0.0089741687822,24.0426,8.66711197936
 09/12  09:00:00,221.214516873,11.0261549467,52.040568751,0.0,80.527626,75.0917375,38.5607698402,0.0,24.0426,14.5181698402
 09/12  10:00:00,238.319745068,12.2697310192,63.8780344145,0.0,80.527626,79.0911225,49.4840159058,0.0,32.0568,17.4272159058
 09/12  11:00:00,253.776728711,13.9682216094,76.9260362271,0.0,80.527626,79.0911225,49.5159440789,0.0,32.0568,17.4591440789
 09/12  12:00:00,274.332189013,16.9917307785,95.1313675761,0.0,80.527626,79.0911225,49.5510408352,0.00149396360197,32.0568,17.4927468716
 09/12  13:00:00,280.971902261,20.0193903837,102.722490465,0.0,80.527626,75.0917375,36.4565607555,0.00329679850835,16.0284,20.424863957
 09/12  14:00:00,277.303427007,20.7438133507,98.3402421297,0.0,80.527626,75.0917375,33.4534643038,0.00459701230505,16.0284,17.4204672915
 09/12  15:00:00,269.620192639,20.1945410156,93.2237648244,0.0,80.527626,73.092045,17.7701560238,0.0270911140758,3.20568,14.5373849097
 09/12  16:00:00,257.002057732,15.4395201334,85.3586138605,0.0,80.527626,73.092045,6.10927753598,0.0167453961386,3.20568,2.88685213984
 09/12  17:00:00,196.797650311,11.160134103,72.7017142064,0.0,80.527626,29.818365,6.09274862031,0.0,3.20568,2.88706862031
 09/12  18:00:00,185.576710204,10.1330182451,62.5276223839,0.0,80.527626,29.818365,8.97090240633,0.0,3.20568,5.76522240633
 09/12  19:00:00,182.433614799,9.36575442237,54.5094554224,0.0,80.527626,29.818365,8.9794968685,0.0,3.20568,5.7738168685
 09/12  20:00:00,171.446614739,8.85006729066,41.2378271616,0.0,80.527626,29.818365,8.9750025737,0.0,3.20568,5.7693225737
 09/12  21:00:00,55.7779112655,0.0,0.0,0.0,15.863942322,29.242365,8.97552106015,0.0,3.20568,5.76984106015
 09/12  22:00:00,55.8010421997,0.0,0.0,0.0,15.863942322,29.242365,6.09408105859,0.0,3.20568,2.88840105859
 09/12  23:00:00,56.5144430828,0.0,0.0,0.0,15.863942322,29.242365,6.09194946256,0.0,3.20568,2.88626946256
 09/12  24:00:00,55.8063819855,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/13  01:00:00,55.793673898,0.0,0.0,0.0,15.863942322,29.242365,6.08943465879,0.0,3.20568,2.88375465879
 09/13  02:00:00,55.7821668601,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/13  03:00:00,55.7733266702,0.0,0.0,0.0,15.863942322,29.242365,6.08930623437,0.0,3.20568,2.88362623437
 09/13  04:00:00,56.0103995737,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/13  05:00:00,55.9787080523,0.0,0.0,0.0,15.863942322,29.242365,6.0893760011,0.0,3.20568,2.8836960011
 09/13  06:00:00,76.7713598624,7.57335341772,14.169058135,0.0,15.863942322,29.818365,6.10075127314,2.87507127314,3.20568,0.02
 09/13  07:00:00,132.633935706,7.52458650129,12.4286102737,0.0,80.527626,29.818365,6.09272322395,0.0,3.20568,2.88704322395
 09/13  08:00:00,184.768955225,9.69130853238,17.0955082829,0.0,80.527626,75.0917375,32.7186396866,0.00808455716881,24.0426,8.66795512945
 09/13  09:00:00,187.459381311,10.7494306998,18.7021184057,0.0,80.527626,75.0917375,38.560855764,0.0,24.0426,14.518255764
 09/13  10:00:00,196.336059146,12.2927386061,22.0203906742,0.0,80.527626,79.0911225,49.4865607575,0.0,32.0568,17.4297607575
 09/13  11:00:00,207.386031535,15.0304114967,29.578727705,0.0,80.527626,79.0911225,49.5203638194,0.0,32.0568,17.4635638194
 09/13  12:00:00,217.892694806,17.6100172941,38.1899691639,0.0,80.527626,79.0911225,52.4726200185,0.0063644642155,32.0568,20.4094555543
 09/13  13:00:00,216.378130951,19.050608956,39.2100245937,0.0,80.527626,75.0917375,36.4726581161,0.01698505826,16.0284,20.4272730579
 09/13  14:00:00,223.055923302,20.5562577266,44.3748658661,0.0,80.527626,75.0917375,30.5504815904,0.0,16.0284,14.5220815904
 09/13  15:00:00,226.868341317,22.545387071,48.1966149787,0.0,80.527626,73.092045,17.7602527017,0.0208676454282,3.20568,14.5337050563
 09/13  16:00:00,218.321070704,18.2529221116,44.0695769194,0.0,80.527626,73.092045,6.11502466974,0.0223614243857,3.20568,2.88698324535
 09/13  17:00:00,161.349914869,12.8713019684,35.7654355251,0.0,80.527626,29.818365,6.09252046392,0.0,3.20568,2.88684046392
 09/13  18:00:00,153.996623636,11.469017184,29.8293193185,0.0,80.527626,29.818365,8.97127068106,0.0,3.20568,5.76559068106
 09/13  19:00:00,151.892587354,9.83556417855,23.4132947108,0.0,80.527626,29.818365,8.97884350372,0.0,3.20568,5.77316350372
 09/13  20:00:00,146.640216964,8.81593261052,16.3940439836,0.0,80.527626,29.818365,9.00959642301,0.0342793702902,3.20568,5.76963705272
 09/13  21:00:00,55.8026687788,0.0,0.0,0.0,15.863942322,29.242365,8.97511532694,0.0,3.20568,5.76943532694
 09/13  22:00:00,55.649734357,0.0,0.0,0.0,15.863942322,29.242365,6.09376412795,0.0,3.20568,2.88808412795
 09/13  23:00:00,56.3792121148,0.0,0.0,0.0,15.863942322,29.242365,6.09182950895,0.0,3.20568,2.88614950895
 09/13  24:00:00,55.6600720966,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/14  01:00:00,55.6494909715,0.0,0.0,0.0,15.863942322,29.242365,6.08937591429,0.0,3.20568,2.88369591429
 09/14  02:00:00,55.6317775003,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/14  03:00:00,55.6155026035,0.0,0.0,0.0,15.863942322,29.242365,6.08944941149,0.0,3.20568,2.88376941149
 09/14  04:00:00,55.8082378079,0.0,0.0,0.0,15.863942322,29.242365,6.08932430047,0.0,3.20568,2.88364430047
 09/14  05:00:00,55.774166057,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/14  06:00:00,62.4512963256,7.52458650129,0.00463638066539,0.0,15.863942322,29.818365,117.848360071,111.758962372,3.20568,2.88371769902
 09/14  07:00:00,120.098121036,7.52458650129,0.00153942393245,0.0,80.527626,29.818365,97.3728167794,94.1471367794,3.20568,0.02
 09/14  08:00:00,165.520550652,7.65786437227,0.00956597854612,0.0,80.527626,75.0917375,83.9738082354,51.2619149364,24.0426,8.66929329893
 09/14  09:00:00,166.778739279,8.3038022657,0.585955573179,0.0,80.527626,75.0917375,61.771208264,20.3103258121,24.0426,17.4182824518
 09/14  10:00:00,180.016756248,9.37615515885,8.6985595761,0.0,80.527626,79.0911225,54.4774680171,7.88969393803,32.0568,14.5309740791
 09/14  11:00:00,194.253908437,11.0376617891,20.4742448985,0.0,80.527626,79.0911225,49.5351554239,0.0110246223072,32.0568,17.4673308016
 09/14  12:00:00,211.488357996,13.8787929397,35.5140105915,0.0,80.527626,79.0911225,52.4683887295,0.00232058185795,32.0568,20.4092681476
 09/14  13:00:00,218.748025132,16.4436246395,44.1686807473,0.0,80.527626,75.0917375,36.4759980466,0.0176368187401,16.0284,20.4299612278
 09/14  14:00:00,228.757633877,18.3019321376,52.3102076318,0.0,80.527626,75.0917375,30.5555736627,0.00527377924572,16.0284,14.5218998835
 09/14  15:00:00,231.978122123,20.2674573205,55.5684538184,0.0,80.527626,73.092045,20.6667971227,0.02572081468,3.20568,17.435396308
 09/14  16:00:00,221.297418561,15.1401959763,50.0990624199,0.0,80.527626,73.092045,6.10992329458,0.0174102507266,3.20568,2.88683304385
 09/14  17:00:00,163.772433877,11.1403041224,39.8822128813,0.0,80.527626,29.818365,3.22882387448,0.00314387448449,3.20568,0.02
 09/14  18:00:00,156.156917802,9.85076519807,33.5736036921,0.0,80.527626,29.818365,8.9714221906,0.0,3.20568,5.7657421906
 09/14  19:00:00,158.447122028,9.12070020756,30.6176218693,0.0,80.527626,29.818365,8.97863145585,0.0,3.20568,5.77295145585
 09/14  20:00:00,157.650204677,8.6615512223,27.4564101862,0.0,80.527626,29.818365,8.97530999154,0.0,3.20568,5.76962999154
 09/14  21:00:00,55.9122692689,0.0,0.0,0.0,15.863942322,29.242365,8.97532369685,0.0,3.20568,5.76964369685
 09/14  22:00:00,55.7546686478,0.0,0.0,0.0,15.863942322,29.242365,6.09409139032,0.0,3.20568,2.88841139032
 09/14  23:00:00,56.4716429689,0.0,0.0,0.0,15.863942322,29.242365,6.09192545543,0.0,3.20568,2.88624545543
 09/14  24:00:00,55.7537269241,0.0,0.0,0.0,15.863942322,29.242365,6.08933442775,0.0,3.20568,2.88365442775
 09/15  01:00:00,55.7380956285,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/15  02:00:00,55.7221792365,0.0,0.0,0.0,15.863942322,29.242365,6.08941247775,0.0,3.20568,2.88373247775
 09/15  03:00:00,55.7081370972,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/15  04:00:00,56.849321761,0.0,0.0,0.0,15.863942322,29.242365,6.08929089072,0.0,3.20568,2.88361089072
 09/15  05:00:00,56.6283546659,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/15  06:00:00,63.1993260449,7.52458650129,0.412915163817,0.0,15.863942322,29.818365,36.1681725074,30.0787038738,3.20568,2.88378863362
 09/15  07:00:00,120.070634039,7.52458650129,0.0,0.0,80.527626,29.818365,32.778585196,26.686116743,3.20568,2.88678845305
 09/15  08:00:00,169.075894268,8.51631075108,2.68901694678,0.0,80.527626,75.0917375,45.2206745661,12.5098589354,24.0426,8.6682156307
 09/15  09:00:00,173.018284043,9.45093194875,5.64829123275,0.0,80.527626,75.0917375,49.0653885679,10.5046368382,24.0426,14.5181517297
 09/15  10:00:00,181.235510241,10.2316962763,9.06682645336,0.0,80.527626,79.0911225,53.5200932016,6.93499406496,32.0568,14.5282991367
 09/15  11:00:00,189.431097147,11.5535584046,15.1806556192,0.0,80.527626,79.0911225,49.5292355652,0.0,32.0568,17.4724355652
 09/15  12:00:00,191.953458909,13.5878627188,16.3653936214,0.0,80.527626,79.0911225,52.4647542249,0.0,32.0568,20.4079542249
 09/15  13:00:00,180.379638426,13.0283389443,9.38743946229,0.0,80.527626,75.0917375,40.0067815841,3.55020524257,16.0284,20.4281763416
 09/15  14:00:00,171.345471351,12.2763310193,1.16447780648,0.0,80.527626,75.0917375,45.471597004,14.9221439575,16.0284,14.5210530465
 09/15  15:00:00,169.394513032,12.3514700249,1.16586743145,0.0,80.527626,73.092045,38.4033752425,17.755892623,3.20568,17.4418026194
 09/15  16:00:00,171.414406898,9.34295025794,6.27042196174,0.0,80.527626,73.092045,17.5282879265,11.4354949413,3.20568,2.88711298525
 09/15  17:00:00,125.409861023,7.8187409871,5.07060511958,0.0,80.527626,29.818365,17.3164981271,11.2238399239,3.20568,2.88697820318
 09/15  18:00:00,121.267478129,7.56277524122,1.22409609043,0.0,80.527626,29.818365,26.7411700651,17.7696892702,3.20568,5.76580079492
 09/15  19:00:00,127.133905677,7.52463706653,0.0,0.0,80.527626,29.818365,36.2554142748,27.2759039279,3.20568,5.77383034686
 09/15  20:00:00,128.558890142,7.52458650129,0.0,0.0,80.527626,29.818365,42.13853989,33.1627376083,3.20568,5.77012228171
 09/15  21:00:00,55.5158130779,0.0,0.0,0.0,15.863942322,29.242365,8.97561351229,0.0,3.20568,5.76993351229
 09/15  22:00:00,55.5634179649,0.0,0.0,0.0,15.863942322,29.242365,6.09410852088,0.0,3.20568,2.88842852088
 09/15  23:00:00,56.3045465766,0.0,0.0,0.0,15.863942322,29.242365,6.09197666052,0.0,3.20568,2.88629666052
 09/15  24:00:00,55.5949824348,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  01:00:00,55.5939654744,0.0,0.0,0.0,15.863942322,29.242365,6.08806429124,0.0,3.20568,2.88238429124
 09/16  02:00:00,55.5857153562,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  03:00:00,55.5785942939,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  04:00:00,55.7797213833,0.0,0.0,0.0,15.863942322,29.242365,6.08781428092,0.0,3.20568,2.88213428092
 09/16  05:00:00,55.7568905776,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  06:00:00,54.3387750201,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  07:00:00,47.1352816281,0.0,0.0,0.0,15.863942322,29.242365,6.08811461086,0.0,3.20568,2.88243461086
 09/16  08:00:00,47.1590782023,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  09:00:00,47.198236357,0.0,0.0,0.0,15.863942322,29.242365,6.08933450306,0.0,3.20568,2.88365450306
 09/16  10:00:00,47.1891808758,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  11:00:00,47.8305804325,0.0,0.0,0.0,15.863942322,29.242365,6.08941558866,0.0,3.20568,2.88373558866
 09/16  12:00:00,47.1704087158,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  13:00:00,47.2376826566,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  14:00:00,47.2540027157,0.0,0.0,0.0,15.863942322,29.242365,6.08810207678,0.0,3.20568,2.88242207678
 09/16  15:00:00,47.2567722136,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  16:00:00,47.1705772609,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  17:00:00,47.1834263584,0.0,0.0,0.0,15.863942322,29.242365,6.08806098951,0.0,3.20568,2.88238098951
 09/16  18:00:00,47.1730035462,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  19:00:00,54.5124996211,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  20:00:00,55.9068940673,0.0,0.0,0.0,15.863942322,29.242365,6.08815316822,0.0,3.20568,2.88247316822
 09/16  21:00:00,55.7691317897,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  22:00:00,55.5903759627,0.0,0.0,0.0,15.863942322,29.242365,6.0881120928,0.0,3.20568,2.8824320928
 09/16  23:00:00,56.2688024633,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  24:00:00,55.5673150248,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  01:00:00,55.5558022406,0.0,0.0,0.0,15.863942322,29.242365,6.08807292622,0.0,3.20568,2.88239292622
 09/17  02:00:00,55.5445462344,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  03:00:00,55.534126738,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  04:00:00,55.7325908543,0.0,0.0,0.0,15.863942322,29.242365,6.08803479912,0.0,3.20568,2.88235479912
 09/17  05:00:00,55.7075942696,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  06:00:00,54.2887947416,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  07:00:00,47.0960775099,0.0,0.0,0.0,15.863942322,29.242365,6.08813037955,0.0,3.20568,2.88245037955
 09/17  08:00:00,47.1453495718,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  09:00:00,47.210243225,0.0,0.0,0.0,15.863942322,29.242365,6.08935253557,0.0,3.20568,2.88367253557
 09/17  10:00:00,47.2468234221,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  11:00:00,47.957724303,0.0,0.0,0.0,15.863942322,29.242365,6.08943765033,0.0,3.20568,2.88375765033
 09/17  12:00:00,47.2847117901,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  13:00:00,47.3425779617,0.0,0.0,0.0,15.863942322,29.242365,6.0893232178,0.0,3.20568,2.8836432178
 09/17  14:00:00,47.3769021102,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  15:00:00,50.6902768245,0.479251247163,2.8336270101,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  16:00:00,52.2541553088,0.718876870745,4.25044088265,0.0,15.863942322,29.242365,6.08808029056,0.0,3.20568,2.88240029056
 09/17  17:00:00,51.5800961419,0.697464677081,3.61354040658,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  18:00:00,48.5774836051,0.239625623582,1.10113472465,0.0,15.863942322,29.242365,6.08804261872,0.0,3.20568,2.88236261872
 09/17  19:00:00,54.5889183525,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  20:00:00,55.9569855622,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  21:00:00,55.797660408,0.0,0.0,0.0,15.863942322,29.242365,6.0881384746,0.0,3.20568,2.8824584746
 09/17  22:00:00,55.6234450874,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  23:00:00,56.3100919192,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  24:00:00,55.6150424294,0.0,0.0,0.0,15.863942322,29.242365,6.08810082972,0.0,3.20568,2.88242082972
 09/18  01:00:00,55.6088934815,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/18  02:00:00,55.603183495,0.0,0.0,0.0,15.863942322,29.242365,6.08939487616,0.0,3.20568,2.88371487616
 09/18  03:00:00,55.5983082345,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/18  04:00:00,55.8065412836,0.0,0.0,0.0,15.863942322,29.242365,6.08948418688,0.0,3.20568,2.88380418688
 09/18  05:00:00,55.7805714459,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/18  06:00:00,62.4082879208,7.52458650129,0.0,0.0,15.863942322,29.818365,78.3092237351,72.2198501741,3.20568,2.88369356099
 09/18  07:00:00,120.051787948,7.52458650129,0.00134452113885,0.0,80.527626,29.818365,56.7883094147,50.6954740534,3.20568,2.88715536129
 09/18  08:00:00,166.906271632,7.57481867943,1.47866488949,0.0,80.527626,75.0917375,52.3242185656,19.6133386649,24.0426,8.66827990067
