Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/18  09:00:00,176.637826256,8.2300032757,10.4590986933,0.0,80.527626,75.0917375,43.6024872823,5.03896512681,24.0426,14.5209221555
 09/18  10:00:00,189.404379611,9.39044142435,18.0085310099,0.0,80.527626,79.0911225,46.5872076341,0.0,32.0568,14.5304076341
 09/18  11:00:00,195.999846347,10.8434327504,22.4060089212,0.0,80.527626,79.0911225,49.5304420665,0.0,32.0568,17.4736420665
 09/18  12:00:00,204.294825441,12.2960529213,29.9224336857,0.0,80.527626,79.0911225,52.4665166793,0.0,32.0568,20.4097166793
 09/18  13:00:00,206.976357655,14.2073853385,34.6508382594,0.0,80.527626,75.0917375,36.4730615838,0.0146350946104,16.0284,20.4300264891
 09/18  14:00:00,219.8156108,17.183478324,44.4953319118,0.0,80.527626,75.0917375,33.4565659675,0.00567180673219,16.0284,17.4224941608
 09/18  15:00:00,224.177237735,18.5414365491,49.4864073398,0.0,80.527626,73.092045,17.7692692323,0.0235888478108,3.20568,14.5400003844
 09/18  16:00:00,206.260268192,12.4668928547,37.7822275152,0.0,80.527626,73.092045,6.1142286448,0.0215343430923,3.20568,2.88701430171
 09/18  17:00:00,150.925280323,9.44261488831,28.771873374,0.0,80.527626,29.818365,6.09257267246,0.0,3.20568,2.88689267246
 09/18  18:00:00,145.064588335,8.88991477525,23.4958453492,0.0,80.527626,29.818365,8.97149073506,0.0,3.20568,5.76581073506
 09/18  19:00:00,147.766909655,8.36675789657,19.3482144171,0.0,80.527626,29.818365,8.97942528285,0.0,3.20568,5.77374528285
 09/18  20:00:00,144.780150542,8.02078730582,15.3332526319,0.0,80.527626,29.818365,8.97508215892,0.0,3.20568,5.76940215892
 09/18  21:00:00,55.8318174118,0.0,0.0,0.0,15.863942322,29.242365,8.97534984227,0.0,3.20568,5.76966984227
 09/18  22:00:00,55.6890004564,0.0,0.0,0.0,15.863942322,29.242365,6.09408887117,0.0,3.20568,2.88840887117
 09/18  23:00:00,56.4160067275,0.0,0.0,0.0,15.863942322,29.242365,6.09205649877,0.0,3.20568,2.88637649877
 09/18  24:00:00,55.7036745531,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/19  01:00:00,55.6958196135,0.0,0.0,0.0,15.863942322,29.242365,6.08946643208,0.0,3.20568,2.88378643208
 09/19  02:00:00,55.6831299872,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/19  03:00:00,55.6716350946,0.0,0.0,0.0,15.863942322,29.242365,6.08935987187,0.0,3.20568,2.88367987187
 09/19  04:00:00,56.7911054609,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/19  05:00:00,56.5968739695,0.0,0.0,0.0,15.863942322,29.242365,6.08945347019,0.0,3.20568,2.88377347019
 09/19  06:00:00,64.5479469583,7.52458650129,1.74876441396,0.0,15.863942322,29.818365,37.3915353399,31.3021885946,3.20568,2.88366674524
 09/19  07:00:00,121.896223811,7.52458650129,1.80047459575,0.0,80.527626,29.818365,26.9457660606,23.7200860606,3.20568,0.02
 09/19  08:00:00,169.972701933,8.03029129568,4.05526388588,0.0,80.527626,75.0917375,47.1833384678,14.4708676641,24.0426,8.66987080377
 09/19  09:00:00,176.650980157,8.8940042748,9.8116232282,0.0,80.527626,75.0917375,51.4162765681,9.95257191559,24.0426,17.4211046525
 09/19  10:00:00,186.08060397,9.33366795505,14.7726548628,0.0,80.527626,79.0911225,50.6120842663,4.02222863316,32.0568,14.5330556331
 09/19  11:00:00,189.295321698,9.69682236646,16.889315371,0.0,80.527626,79.0911225,49.5291649942,0.0,32.0568,17.4723649942
 09/19  12:00:00,191.083741382,9.9829036256,19.0704427028,0.0,80.527626,79.0911225,52.4676703568,0.0,32.0568,20.4108703568
 09/19  13:00:00,188.272898164,10.413303652,19.8188354135,0.0,80.527626,75.0917375,36.5288338596,0.0686083449474,16.0284,20.4318255147
 09/19  14:00:00,187.943045477,10.8437786241,19.0787648383,0.0,80.527626,75.0917375,30.566472142,0.016278115527,16.0284,14.5217940265
 09/19  15:00:00,186.290845087,11.1473943615,19.1540936498,0.0,80.527626,73.092045,22.587518873,1.93840112487,3.20568,17.4434377481
 09/19  16:00:00,180.126722398,8.79940091512,15.4569681141,0.0,80.527626,73.092045,8.52979824233,2.43696880604,3.20568,2.88714943629
 09/19  17:00:00,132.480220677,7.63754076278,12.2547242077,0.0,80.527626,29.818365,9.15886659468,3.06615573862,3.20568,2.88703085605
 09/19  18:00:00,130.856700582,7.53984831064,10.7377537087,0.0,80.527626,29.818365,14.4908023022,5.51906388065,3.20568,5.7660584216
 09/19  19:00:00,137.179881276,7.52613772229,9.93364858914,0.0,80.527626,29.818365,16.243682873,7.26377273588,3.20568,5.77423013715
 09/19  20:00:00,137.18096643,7.52458650129,8.51878477674,0.0,80.527626,29.818365,18.6680134057,9.69330232929,3.20568,5.76903107644
 09/19  21:00:00,55.6006158107,0.0,0.0,0.0,15.863942322,29.242365,8.9761283927,0.0,3.20568,5.7704483927
 09/19  22:00:00,55.6270580015,0.0,0.0,0.0,15.863942322,29.242365,6.09390374385,0.0,3.20568,2.88822374385
 09/19  23:00:00,56.3513807237,0.0,0.0,0.0,15.863942322,29.242365,6.09187245723,0.0,3.20568,2.88619245723
 09/19  24:00:00,55.6438901131,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/20  01:00:00,55.6340084324,0.0,0.0,0.0,15.863942322,29.242365,6.08948213112,0.0,3.20568,2.88380213112
 09/20  02:00:00,55.6234003172,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/20  03:00:00,55.6150883415,0.0,0.0,0.0,15.863942322,29.242365,6.08937955091,0.0,3.20568,2.88369955091
 09/20  04:00:00,55.8194233409,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/20  05:00:00,55.7902057493,0.0,0.0,0.0,15.863942322,29.242365,6.08947748796,0.0,3.20568,2.88379748796
 09/20  06:00:00,63.8567641872,7.52458650129,0.00302832446065,0.0,15.863942322,29.818365,85.6842213579,82.4585413579,3.20568,0.02
 09/20  07:00:00,120.070639529,7.52458650129,0.0,0.0,80.527626,29.818365,66.1259657966,60.0332281885,3.20568,2.88705760806
 09/20  08:00:00,165.966022949,7.59110012229,0.514447239473,0.0,80.527626,75.0917375,56.2038292105,23.4914771974,24.0426,8.66975201304
 09/20  09:00:00,177.751260609,8.25942327473,11.5256087684,0.0,80.527626,75.0917375,48.0568127816,6.59026009204,24.0426,17.4239526896
 09/20  10:00:00,199.370241002,9.53968006428,27.7553648022,0.0,80.527626,79.0911225,46.5908825977,0.0,32.0568,14.5340825977
 09/20  11:00:00,220.924091803,11.5794058502,46.4831019151,0.0,80.527626,79.0911225,49.5326294748,0.00450639237821,32.0568,17.4713230824
 09/20  12:00:00,240.450250358,14.5725699333,63.6843382134,0.0,80.527626,79.0911225,52.4779322537,0.00786848501472,32.0568,20.4132637687
 09/20  13:00:00,248.98650305,17.0646641762,73.704515272,0.0,80.527626,75.0917375,36.5006788143,0.0401845048638,16.0284,20.4320943094
 09/20  14:00:00,260.926626054,19.1805846951,83.5136020284,0.0,80.527626,75.0917375,30.5616044008,0.0109520434035,16.0284,14.5222523574
 09/20  15:00:00,268.272735814,21.7364955708,90.2977227716,0.0,80.527626,73.092045,20.6778831131,0.027989115024,3.20568,17.4442139981
 09/20  16:00:00,252.975635729,17.9531499774,78.7980700822,0.0,80.527626,73.092045,6.11375126084,0.021225746529,3.20568,2.88684551431
 09/20  17:00:00,186.623719841,12.4688350434,61.319855449,0.0,80.527626,29.818365,6.1029232703,0.0101452486413,3.20568,2.88709802166
 09/20  18:00:00,175.138501586,11.1048675671,51.231283319,0.0,80.527626,29.818365,8.97905572925,0.00780794458787,3.20568,5.76556778466
 09/20  19:00:00,170.648364859,9.76996997649,40.679591838,0.0,80.527626,29.818365,8.98183440938,0.00257825930916,3.20568,5.77357615007
 09/20  20:00:00,170.424368907,9.09530252193,39.7155809935,0.0,80.527626,29.818365,8.97493239867,0.0,3.20568,5.76925239867
 09/20  21:00:00,55.998301364,0.0,0.0,0.0,15.863942322,29.242365,8.97523960333,0.0,3.20568,5.76955960333
 09/20  22:00:00,55.8231067087,0.0,0.0,0.0,15.863942322,29.242365,6.09401940485,0.0,3.20568,2.88833940485
 09/20  23:00:00,56.5388108212,0.0,0.0,0.0,15.863942322,29.242365,6.09198798999,0.0,3.20568,2.88630798999
 09/20  24:00:00,55.8180216433,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/21  01:00:00,55.7971555519,0.0,0.0,0.0,15.863942322,29.242365,6.08939561629,0.0,3.20568,2.88371561629
 09/21  02:00:00,55.7754129885,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/21  03:00:00,55.7554331953,0.0,0.0,0.0,15.863942322,29.242365,6.08949812682,0.0,3.20568,2.88381812682
 09/21  04:00:00,55.9729665088,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/21  05:00:00,55.9239785699,0.0,0.0,0.0,15.863942322,29.242365,6.08939952205,0.0,3.20568,2.88371952205
 09/21  06:00:00,70.382639265,7.52587926492,6.47343222304,0.0,15.863942322,29.818365,15.9565584133,12.7308784133,3.20568,0.02
 09/21  07:00:00,126.502573451,7.52458650129,6.37324731605,0.0,80.527626,29.818365,13.6096934524,7.51682185222,3.20568,2.88719160013
 09/21  08:00:00,173.701996392,9.08913511195,6.71050263352,0.0,80.527626,75.0917375,39.855207172,7.14256353433,24.0426,8.67004363764
 09/21  09:00:00,178.306888208,10.1829623522,10.1784886351,0.0,80.527626,75.0917375,46.7680145924,5.3032259555,24.0426,17.4221886369
 09/21  10:00:00,186.77298039,11.4864516629,13.3219179284,0.0,80.527626,79.0911225,48.2912356451,1.70012683363,32.0568,14.5343088114
 09/21  11:00:00,188.396688333,12.4385296031,13.2762892536,0.0,80.527626,79.0911225,49.5307104543,0.0,32.0568,17.4739104543
 09/21  12:00:00,187.957320224,12.8860876924,13.0910035175,0.0,80.527626,79.0911225,52.4705299244,0.0,32.0568,20.4137299244
 09/21  13:00:00,189.945744348,14.2769772798,17.6604023281,0.0,80.527626,75.0917375,36.4704739892,0.00873093958241,16.0284,20.4333430496
 09/21  14:00:00,190.156002958,13.9990534751,18.1506850668,0.0,80.527626,75.0917375,33.4710295273,0.0183917536142,16.0284,17.4242377737
 09/21  15:00:00,190.227400886,15.8466701108,18.4154119224,0.0,80.527626,73.092045,17.765416122,0.0176379949658,3.20568,14.5420981271
 09/21  16:00:00,181.94035883,10.9285383375,15.1705886324,0.0,80.527626,73.092045,6.31282769598,0.219940371234,3.20568,2.88720732474
 09/21  17:00:00,132.920960779,8.53634176839,11.829081616,0.0,80.527626,29.818365,7.25345970509,1.16068090749,3.20568,2.8870987976
 09/21  18:00:00,128.696271682,8.06724768145,8.09529994608,0.0,80.527626,29.818365,14.8836864264,5.91232857176,3.20568,5.7656778546
 09/21  19:00:00,132.416694838,7.71826062206,3.39329869384,0.0,80.527626,29.818365,22.6001725512,13.6209714553,3.20568,5.7735210959
 09/21  20:00:00,130.168334063,7.5385048391,1.35807659124,0.0,80.527626,29.818365,26.413629046,17.437867195,3.20568,5.77008185104
 09/21  21:00:00,55.7182622526,0.0,0.0,0.0,15.863942322,29.242365,8.97568701355,0.0,3.20568,5.77000701355
 09/21  22:00:00,55.6014879522,0.0,0.0,0.0,15.863942322,29.242365,6.09400162027,0.0,3.20568,2.88832162027
 09/21  23:00:00,56.3386453099,0.0,0.0,0.0,15.863942322,29.242365,6.09206954344,0.0,3.20568,2.88638954344
 09/21  24:00:00,55.6204218041,0.0,0.0,0.0,15.863942322,29.242365,6.08940461473,0.0,3.20568,2.88372461473
 09/22  01:00:00,55.6120194837,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/22  02:00:00,55.5956230965,0.0,0.0,0.0,15.863942322,29.242365,6.08951371873,0.0,3.20568,2.88383371873
 09/22  03:00:00,55.579964801,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/22  04:00:00,56.6200036065,0.0,0.0,0.0,15.863942322,29.242365,6.08941930301,0.0,3.20568,2.88373930301
 09/22  05:00:00,56.4397901399,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/22  06:00:00,64.2683433154,7.52458650129,0.0,0.0,15.863942322,29.818365,191.392456285,185.302930104,3.20568,2.8838461811
 09/22  07:00:00,120.117862776,7.52458650129,0.00115466690308,0.0,80.527626,29.818365,148.511708391,142.418873265,3.20568,2.88715512532
 09/22  08:00:00,165.409054755,7.54828037047,0.00577202110483,0.0,80.527626,75.0917375,116.624434803,83.9130158894,24.0426,8.66881891359
 09/22  09:00:00,165.683803514,7.8163613283,0.00460560995111,0.0,80.527626,75.0917375,78.1801498688,39.6156797375,24.0426,14.5218701312
 09/22  10:00:00,171.438774907,8.70581031605,0.853765557753,0.0,80.527626,79.0911225,64.11557101,17.5277601831,32.0568,14.5310108269
 09/22  11:00:00,180.161691663,10.1182768212,7.40460300068,0.0,80.527626,79.0911225,52.441188273,0.0,32.0568,20.384388273
 09/22  12:00:00,188.713330794,12.3146821974,14.4271392681,0.0,80.527626,79.0911225,49.5555729303,0.0,32.0568,17.4987729303
 09/22  13:00:00,192.735657624,14.661768547,20.062459458,0.0,80.527626,75.0917375,39.4090960379,0.0290149984845,16.0284,23.3516810394
 09/22  14:00:00,199.524294146,16.2351667228,25.2584484382,0.0,80.527626,75.0917375,30.5548140856,0.0,16.0284,14.5264140856
 09/22  15:00:00,202.913645199,18.1151544519,28.7794061908,0.0,80.527626,73.092045,17.7539014088,0.0121942341437,3.20568,14.5360271746
 09/22  16:00:00,194.560519648,13.5039351091,25.1575710824,0.0,80.527626,73.092045,6.10676891308,0.0139138242189,3.20568,2.88717508886
 09/22  17:00:00,143.506786761,10.0529996553,20.8336588781,0.0,80.527626,29.818365,6.09275438332,0.0,3.20568,2.88707438332
 09/22  18:00:00,139.969661497,9.24906907696,18.1113004017,0.0,80.527626,29.818365,8.97148439046,0.0,3.20568,5.76580439046
 09/22  19:00:00,141.638655494,8.38645191011,12.1033718848,0.0,80.527626,29.818365,10.8038339897,1.82398996353,3.20568,5.77416402614
 09/22  20:00:00,136.452086582,7.9370396583,7.40377954937,0.0,80.527626,29.818365,16.4246454192,7.44890271734,3.20568,5.7700627019
 09/22  21:00:00,55.5879907647,0.0,0.0,0.0,15.863942322,29.242365,8.97590797344,0.0,3.20568,5.77022797344
 09/22  22:00:00,55.6250794944,0.0,0.0,0.0,15.863942322,29.242365,6.09389472098,0.0,3.20568,2.88821472098
 09/22  23:00:00,56.3612519825,0.0,0.0,0.0,15.863942322,29.242365,6.09216375863,0.0,3.20568,2.88648375863
 09/22  24:00:00,55.6485271682,0.0,0.0,0.0,15.863942322,29.242365,6.08936176108,0.0,3.20568,2.88368176108
 09/23  01:00:00,55.643144258,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  02:00:00,55.6303335058,0.0,0.0,0.0,15.863942322,29.242365,6.08805961481,0.0,3.20568,2.88237961481
 09/23  03:00:00,55.6205419329,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  04:00:00,55.823889106,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  05:00:00,55.8050896439,0.0,0.0,0.0,15.863942322,29.242365,6.08817875529,0.0,3.20568,2.88249875529
 09/23  06:00:00,55.8214287312,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  07:00:00,47.1898098434,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  08:00:00,47.2158667894,0.0,0.0,0.0,15.863942322,29.242365,6.08816327878,0.0,3.20568,2.88248327878
 09/23  09:00:00,47.2699273382,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  10:00:00,47.2892737185,0.0,0.0,0.0,15.863942322,29.242365,6.08942705744,0.0,3.20568,2.88374705744
 09/23  11:00:00,47.9741435205,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  12:00:00,47.3129627791,0.0,0.0,0.0,15.863942322,29.242365,6.08953856299,0.0,3.20568,2.88385856299
 09/23  13:00:00,47.3795746366,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  14:00:00,47.4149229261,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  15:00:00,47.4068945655,0.0,0.0,0.0,15.863942322,29.242365,6.08810072597,0.0,3.20568,2.88242072597
 09/23  16:00:00,47.2875266856,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  17:00:00,47.2663996137,0.0,0.0,0.0,15.863942322,29.242365,6.08808554157,0.0,3.20568,2.88240554157
 09/23  18:00:00,47.2591902972,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  19:00:00,56.0759673687,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  20:00:00,56.035209721,0.0,0.0,0.0,15.863942322,29.242365,6.08807039207,0.0,3.20568,2.88239039207
 09/23  21:00:00,55.8860102607,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  22:00:00,55.7049548427,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  23:00:00,56.3989093381,0.0,0.0,0.0,15.863942322,29.242365,6.088055268,0.0,3.20568,2.882375268
 09/23  24:00:00,55.704335653,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  01:00:00,55.6984979434,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  02:00:00,55.7027374494,0.0,0.0,0.0,15.863942322,29.242365,6.08817814671,0.0,3.20568,2.88249814671
 09/24  03:00:00,55.7080494313,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  04:00:00,55.9585149646,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  05:00:00,55.9374108271,0.0,0.0,0.0,15.863942322,29.242365,6.08816648125,0.0,3.20568,2.88248648125
 09/24  06:00:00,55.9318641526,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  07:00:00,47.2759455943,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  08:00:00,47.2866306546,0.0,0.0,0.0,15.863942322,29.242365,6.08937433921,0.0,3.20568,2.88369433921
 09/24  09:00:00,47.3066440497,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  10:00:00,47.2941622268,0.0,0.0,0.0,15.863942322,29.242365,6.08949076963,0.0,3.20568,2.88381076963
 09/24  11:00:00,47.9220964895,0.0,0.0,0.0,15.863942322,29.242365,6.08940493863,0.0,3.20568,2.88372493863
 09/24  12:00:00,47.2333700721,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  13:00:00,47.2783834808,0.0,0.0,0.0,15.863942322,29.242365,6.08952126008,0.0,3.20568,2.88384126008
 09/24  14:00:00,47.2714655882,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  15:00:00,47.2461329213,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  16:00:00,47.1581159978,0.0,0.0,0.0,15.863942322,29.242365,6.08808593564,0.0,3.20568,2.88240593564
 09/24  17:00:00,47.1544213778,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  18:00:00,47.1458024305,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  19:00:00,55.9389413735,0.0,0.0,0.0,15.863942322,29.242365,6.08807488762,0.0,3.20568,2.88239488762
 09/24  20:00:00,55.9007137918,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  21:00:00,55.7663404457,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  22:00:00,55.5937215204,0.0,0.0,0.0,15.863942322,29.242365,6.08806384412,0.0,3.20568,2.88238384412
 09/24  23:00:00,56.2740386233,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  24:00:00,55.5757362564,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/25  01:00:00,55.5645055136,0.0,0.0,0.0,15.863942322,29.242365,6.08941016422,0.0,3.20568,2.88373016422
 09/25  02:00:00,55.555127116,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/25  03:00:00,55.5465697456,0.0,0.0,0.0,15.863942322,29.242365,6.08953164562,0.0,3.20568,2.88385164562
 09/25  04:00:00,55.7468801939,0.0,0.0,0.0,15.863942322,29.242365,6.08945035752,0.0,3.20568,2.88377035752
 09/25  05:00:00,55.7204187177,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/25  06:00:00,63.9307771673,7.52458650129,0.0,0.0,15.863942322,29.818365,172.865977342,166.776608287,3.20568,2.88368905484
 09/25  07:00:00,120.117257673,7.52458650129,0.00122475631817,0.0,80.527626,29.818365,142.057629892,135.964913915,3.20568,2.88703597695
 09/25  08:00:00,165.391245361,7.52458650129,0.00519009279828,0.0,80.527626,75.0917375,133.632083571,100.920795256,24.0426,8.66868831531
 09/25  09:00:00,165.436650943,7.54863752678,0.00403271589313,0.0,80.527626,75.0917375,127.757710928,89.1900841395,24.0426,14.525026788
 09/25  10:00:00,169.654308042,7.78193993248,0.00248591334935,0.0,80.527626,79.0911225,114.581903544,67.9925172938,32.0568,14.5325862499
 09/25  11:00:00,171.109697135,8.53751312701,0.0,0.0,80.527626,79.0911225,81.6688435455,29.2286098858,32.0568,20.3834336597
 09/25  12:00:00,170.715782238,8.85854411464,0.0,0.0,80.527626,79.0911225,63.6567283562,13.0582352227,32.0568,18.5416931335
 09/25  13:00:00,166.946730076,9.07002247884,0.0,0.0,80.527626,75.0917375,60.5959403338,22.2528477766,16.0284,22.3146925572
 09/25  14:00:00,167.049941595,9.17441438275,0.0,0.0,80.527626,75.0917375,61.7588284656,31.2024281451,16.0284,14.5280003206
 09/25  15:00:00,165.105263644,9.252830921,0.0,0.0,80.527626,73.092045,62.0232640327,41.3752230977,3.20568,17.442360935
 09/25  16:00:00,163.43785945,7.71120926042,0.0,0.0,80.527626,73.092045,41.3997712078,35.3071602847,3.20568,2.88693092311
 09/25  17:00:00,119.966604725,7.52458650129,0.0,0.0,80.527626,29.818365,41.3191068676,35.2262154524,3.20568,2.88721141526
 09/25  18:00:00,119.967763982,7.52458650129,0.0,0.0,80.527626,29.818365,49.7453299088,43.6469027062,3.20568,2.89274720259
 09/25  19:00:00,128.769827388,7.52458650129,0.0,0.0,80.527626,29.818365,72.6713351823,60.8148444754,3.20568,8.65081070689
 09/25  20:00:00,128.765584854,7.52458650129,0.0,0.0,80.527626,29.818365,78.0040931921,69.0284135855,3.20568,5.76999960659
 09/25  21:00:00,55.6217559497,0.0,0.0,0.0,15.863942322,29.242365,8.97568900079,0.0,3.20568,5.77000900079
 09/25  22:00:00,55.5122668078,0.0,0.0,0.0,15.863942322,29.242365,6.0940732426,0.0,3.20568,2.8883932426
 09/25  23:00:00,56.258746989,0.0,0.0,0.0,15.863942322,29.242365,6.09158921023,0.0,3.20568,2.88590921023
 09/25  24:00:00,55.5375996038,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/26  01:00:00,55.5385672485,0.0,0.0,0.0,15.863942322,29.242365,6.08941051142,0.0,3.20568,2.88373051142
 09/26  02:00:00,55.5343120629,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/26  03:00:00,55.5315379041,0.0,0.0,0.0,15.863942322,29.242365,6.08953690948,0.0,3.20568,2.88385690948
 09/26  04:00:00,56.5832797047,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/26  05:00:00,56.4127844863,0.0,0.0,0.0,15.863942322,29.242365,6.089460144,0.0,3.20568,2.883780144
 09/26  06:00:00,64.2822983819,7.52458650129,0.0,0.0,15.863942322,29.818365,178.510608943,175.284928943,3.20568,0.02
 09/26  07:00:00,120.119055939,7.52458650129,0.00123698654254,0.0,80.527626,29.818365,145.493996195,139.40103696,3.20568,2.8872792346
 09/26  08:00:00,165.401180706,7.52458650129,0.00482456717182,0.0,80.527626,75.0917375,148.246295426,115.533730315,24.0426,8.66996511127
 09/26  09:00:00,165.439374294,7.53632544311,0.00338037187118,0.0,80.527626,75.0917375,152.999941456,111.533346848,24.0426,17.4239946084
 09/26  10:00:00,169.470215887,7.56156068664,0.00224079686386,0.0,80.527626,79.0911225,153.37706445,106.783576742,32.0568,14.5366877076
 09/26  11:00:00,170.518816171,7.89745588261,0.0,0.0,80.527626,79.0911225,126.045590334,76.5111748169,32.0568,17.4776155166
 09/26  12:00:00,170.144813993,8.25633144373,0.0,0.0,80.527626,79.0911225,111.668679396,59.1943712596,32.0568,20.4175081369
 09/26  13:00:00,166.37668773,8.48310198781,0.0,0.0,80.527626,75.0917375,97.9936331342,59.5154221901,16.0284,22.4498109441
 09/26  14:00:00,166.608229758,8.72260991642,0.0,0.0,80.527626,75.0917375,85.3938198521,53.9345435667,16.0284,15.4308762855
 09/26  15:00:00,164.811031304,8.95192365822,0.0,0.0,80.527626,73.092045,68.7716227167,48.1252514995,3.20568,17.4406912173
 09/26  16:00:00,163.322495737,7.58993295909,0.0,0.0,80.527626,73.092045,40.888011157,34.7953905248,3.20568,2.88694063221
 09/26  17:00:00,119.978071217,7.52458650129,0.0,0.0,80.527626,29.818365,35.5829927546,32.3573127546,3.20568,0.02
 09/26  18:00:00,119.978338954,7.52458650129,0.0,0.0,80.527626,29.818365,42.445882783,33.4737487848,3.20568,5.76645399821
 09/26  19:00:00,128.557983067,7.52458650129,0.0,0.0,80.527626,29.818365,62.1439882126,53.1642105745,3.20568,5.77409763815
 09/26  20:00:00,128.570495262,7.52458650129,0.0,0.0,80.527626,29.818365,87.1237096328,78.1470998381,3.20568,5.77092979472
 09/26  21:00:00,55.4486726676,0.0,0.0,0.0,15.863942322,29.242365,8.97665456431,0.0,3.20568,5.77097456431
 09/26  22:00:00,55.4885367783,0.0,0.0,0.0,15.863942322,29.242365,8.9628619583,0.0,3.20568,5.7571819583
 09/26  23:00:00,56.2452689421,0.0,0.0,0.0,15.863942322,29.242365,6.09197813751,0.0,3.20568,2.88629813751
 09/26  24:00:00,55.5225180151,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/27  01:00:00,55.5232287268,0.0,0.0,0.0,15.863942322,29.242365,6.08951640148,0.0,3.20568,2.88383640148
 09/27  02:00:00,55.5174030427,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/27  03:00:00,55.5126663717,0.0,0.0,0.0,15.863942322,29.242365,6.08944438979,0.0,3.20568,2.88376438979
 09/27  04:00:00,55.7170682327,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/27  05:00:00,55.6891071981,0.0,0.0,0.0,15.863942322,29.242365,6.08937233982,0.0,3.20568,2.88369233982
 09/27  06:00:00,64.0796804171,7.52458650129,0.0,0.0,15.863942322,29.818365,251.94368252,248.71800252,3.20568,0.02
 09/27  07:00:00,120.15829596,7.52458650129,0.00129358502015,0.0,80.527626,29.818365,166.103344817,160.010662674,3.20568,2.88700214352
 09/27  08:00:00,165.379170621,7.52458650129,0.00735852865742,0.0,80.527626,75.0917375,118.686069167,85.972885318,24.0426,8.67058384928
 09/27  09:00:00,165.417270413,7.55764669478,0.00459698169478,0.0,80.527626,75.0917375,90.8556729995,50.3550963301,24.0426,16.4579766694
 09/27  10:00:00,171.623628511,8.04056473309,1.70418482415,0.0,80.527626,79.0911225,67.837200551,20.2772921679,32.0568,15.5031083831
 09/27  11:00:00,180.552235867,9.20138905821,8.70438018747,0.0,80.527626,79.0911225,49.5339670152,0.0,32.0568,17.4771670152
 09/27  12:00:00,187.707323659,11.0552445223,14.6768115235,0.0,80.527626,79.0911225,52.4769494044,0.0,32.0568,20.4201494044
 09/27  13:00:00,190.944698017,13.1883764162,19.7442529816,0.0,80.527626,75.0917375,36.5036704762,0.0341125335335,16.0284,20.4411579426
 09/27  14:00:00,196.536503948,14.6935445912,23.8163671032,0.0,80.527626,75.0917375,33.4595967745,0.0,16.0284,17.4311967745
 09/27  15:00:00,198.53564725,16.1666866814,26.3570066565,0.0,80.527626,73.092045,20.6603906626,0.0124366896964,3.20568,17.4422739729
 09/27  16:00:00,190.289813142,11.5789074696,22.8173396253,0.0,80.527626,73.092045,5.67659097544,0.01428133353,3.20568,2.45662964191
 09/27  17:00:00,138.035583689,8.78276815779,16.6534145142,0.0,80.527626,29.818365,3.65574211964,0.0,3.20568,0.450062119636
 09/27  18:00:00,133.317479425,8.13602667431,11.1900909656,0.0,80.527626,29.818365,11.619395274,2.64721858258,3.20568,5.76649669142
 09/27  19:00:00,133.508642226,7.72699620736,4.46118993189,0.0,80.527626,29.818365,21.3575417988,12.3776791659,3.20568,5.77418263293
 09/27  20:00:00,129.197208614,7.55448642457,0.3816718964,0.0,80.527626,29.818365,29.1561912922,19.9946730122,3.20568,5.95583828001
 09/27  21:00:00,55.6988081781,0.0,0.0,0.0,15.863942322,29.242365,11.6657726289,0.0,3.20568,8.46009262888
 09/27  22:00:00,55.5748388663,0.0,0.0,0.0,15.863942322,29.242365,6.09426336277,0.0,3.20568,2.88858336277
 09/27  23:00:00,56.3112812512,0.0,0.0,0.0,15.863942322,29.242365,6.09203020424,0.0,3.20568,2.88635020424
 09/27  24:00:00,55.6026075044,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/28  01:00:00,55.6019574045,0.0,0.0,0.0,15.863942322,29.242365,6.08956705801,0.0,3.20568,2.88388705801
 09/28  02:00:00,55.5940361547,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/28  03:00:00,55.5880250265,0.0,0.0,0.0,15.863942322,29.242365,6.08949975459,0.0,3.20568,2.88381975459
 09/28  04:00:00,55.7907554892,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/28  05:00:00,55.7642031745,0.0,0.0,0.0,15.863942322,29.242365,6.08943241002,0.0,3.20568,2.88375241002
 09/28  06:00:00,63.8469590306,7.52458650129,0.0,0.0,15.863942322,29.818365,80.7479326716,77.5222526716,3.20568,0.02
 09/28  07:00:00,120.056354121,7.52458650129,0.0,0.0,80.527626,29.818365,57.048170832,50.9554153379,3.20568,2.88707549401
 09/28  08:00:00,165.371820472,7.53385637125,0.00576854498632,0.0,80.527626,75.0917375,65.3048298044,32.5925496382,24.0426,8.66968016619
 09/28  09:00:00,165.671307223,7.80431277333,0.00380336735984,0.0,80.527626,75.0917375,77.8971856412,36.4303200229,24.0426,17.4242656184
 09/28  10:00:00,170.055648558,8.18355676212,0.00257648239309,0.0,80.527626,79.0911225,89.1352496743,42.5400629969,32.0568,14.5383866774
 09/28  11:00:00,171.160297608,8.58319282734,0.0,0.0,80.527626,79.0911225,74.9830929857,25.4473753604,32.0568,17.4789176252
 09/28  12:00:00,170.723760753,8.85196169654,0.0,0.0,80.527626,79.0911225,73.6700118116,21.1934893834,32.0568,20.4197224281
 09/28  13:00:00,166.972140359,9.08331242508,0.0,0.0,80.527626,75.0917375,73.4114377775,34.0257389589,16.0284,23.3572988186
 09/28  14:00:00,167.123178112,9.23778467552,0.0,0.0,80.527626,75.0917375,68.0691736599,37.5102378544,16.0284,14.5305358055
 09/28  15:00:00,165.361647334,9.50645992406,0.0,0.0,80.527626,73.092045,53.2274864483,32.5782616286,3.20568,17.4435448197
 09/28  16:00:00,164.325570887,7.93225582716,0.650287605441,0.0,80.527626,73.092045,26.2339153763,20.1409613414,3.20568,2.88727403497
 09/28  17:00:00,121.37223059,7.52458650129,1.38231922833,0.0,80.527626,29.818365,24.8156106883,18.7227313691,3.20568,2.88719931912
 09/28  18:00:00,121.405541863,7.52458650129,0.0,0.0,80.527626,29.818365,48.7163208702,42.6171682453,3.20568,2.89347262497
 09/28  19:00:00,128.767259701,7.52458650129,0.0,0.0,80.527626,29.818365,80.4755044998,68.6182682743,3.20568,8.65155622557
 09/28  20:00:00,128.7618082,7.52458650129,0.0,0.0,80.527626,29.818365,90.0465448898,81.0705895809,3.20568,5.77027530888
 09/28  21:00:00,55.5994312197,0.0,0.0,0.0,15.863942322,29.242365,8.97603160256,0.0,3.20568,5.77035160256
 09/28  22:00:00,55.4826483162,0.0,0.0,0.0,15.863942322,29.242365,6.09421849233,0.0,3.20568,2.88853849233
 09/28  23:00:00,56.2404324795,0.0,0.0,0.0,15.863942322,29.242365,6.09208572841,0.0,3.20568,2.88640572841
 09/28  24:00:00,55.5059121402,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/29  01:00:00,55.5030024424,0.0,0.0,0.0,15.863942322,29.242365,6.08955085705,0.0,3.20568,2.88387085705
 09/29  02:00:00,55.4914671775,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/29  03:00:00,55.4801771213,0.0,0.0,0.0,15.863942322,29.242365,6.08948843403,0.0,3.20568,2.88380843403
 09/29  04:00:00,56.5243645507,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/29  05:00:00,56.3421182307,0.0,0.0,0.0,15.863942322,29.242365,6.08942594816,0.0,3.20568,2.88374594816
 09/29  06:00:00,65.2228334261,7.52458650129,0.0,0.0,15.863942322,29.818365,444.490363105,441.264683105,3.20568,0.02
 09/29  07:00:00,121.091052002,7.52458650129,0.000861187395491,0.0,80.527626,29.818365,283.615351942,277.522364422,3.20568,2.8873075198
 09/29  08:00:00,166.11447726,7.52458650129,0.0056264608422,0.0,80.527626,75.0917375,227.41577277,194.701886537,24.0426,8.67128623278
 09/29  09:00:00,165.789745665,7.52458650129,0.00281275324362,0.0,80.527626,75.0917375,191.777867773,150.307789525,24.0426,17.4274782484
 09/29  10:00:00,169.689463095,7.66196590481,0.00506353938775,0.0,80.527626,79.0911225,154.465981261,107.873267842,32.0568,14.5359134193
 09/29  11:00:00,170.978480528,8.34361803344,0.0,0.0,80.527626,79.0911225,109.069742848,56.624518395,32.0568,20.388424453
 09/29  12:00:00,171.362179131,9.50886958982,0.0,0.0,80.527626,79.0911225,72.2562928615,19.7777284559,32.0568,20.4217644057
 09/29  13:00:00,169.054867437,11.1883255987,0.0,0.0,80.527626,75.0917375,55.3213298637,18.8512589365,16.0284,20.4416709273
 09/29  14:00:00,174.083232702,12.8771625869,3.31917347284,0.0,80.527626,75.0917375,44.43496801,13.8786117572,16.0284,14.5279562529
 09/29  15:00:00,178.082140377,14.0612054141,8.13327633502,0.0,80.527626,73.092045,32.311189978,11.6573340213,3.20568,17.4481759567
 09/29  16:00:00,174.87575737,10.377314949,8.71254604049,0.0,80.527626,73.092045,14.1187519195,8.02584555118,3.20568,2.88722636833
 09/29  17:00:00,128.473670483,8.23104354155,7.72967603889,0.0,80.527626,29.818365,12.65038924,6.5575534643,3.20568,2.88715577575
 09/29  18:00:00,124.604140654,7.84978192261,2.84951075663,0.0,80.527626,29.818365,24.0845178736,15.1120797177,3.20568,5.7667581559
 09/29  19:00:00,128.643525487,7.62251273136,0.0,0.0,80.527626,29.818365,35.7432430537,26.7631073283,3.20568,5.77445572542
 09/29  20:00:00,128.54254829,7.5268660576,0.0,0.0,80.527626,29.818365,39.7593249965,30.7834141494,3.20568,5.77023084711
 09/29  21:00:00,55.4752003682,0.0,0.0,0.0,15.863942322,29.242365,8.97601076248,0.0,3.20568,5.77033076248
 09/29  22:00:00,55.51061348,0.0,0.0,0.0,15.863942322,29.242365,6.09409628816,0.0,3.20568,2.88841628816
 09/29  23:00:00,56.2654432643,0.0,0.0,0.0,15.863942322,29.242365,6.09216750705,0.0,3.20568,2.88648750705
 09/29  24:00:00,55.5359176985,0.0,0.0,0.0,15.863942322,29.242365,6.08948945042,0.0,3.20568,2.88380945042
 09/30  01:00:00,55.531266654,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  02:00:00,55.5174671146,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  03:00:00,55.5037088262,0.0,0.0,0.0,15.863942322,29.242365,6.08819981885,0.0,3.20568,2.88251981885
 09/30  04:00:00,55.6985767977,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  05:00:00,55.6713164796,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  06:00:00,55.6742325999,0.0,0.0,0.0,15.863942322,29.242365,6.08821434603,0.0,3.20568,2.88253434603
 09/30  07:00:00,48.4653362335,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  08:00:00,47.0681182105,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  09:00:00,47.1250361093,0.0,0.0,0.0,15.863942322,29.242365,6.08953586869,0.0,3.20568,2.88385586869
 09/30  10:00:00,47.1663090575,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  11:00:00,47.8743261261,0.0,0.0,0.0,15.863942322,29.242365,6.08947820138,0.0,3.20568,2.88379820138
 09/30  12:00:00,47.2062559972,0.0,0.0,0.0,15.863942322,29.242365,6.08942054816,0.0,3.20568,2.88374054816
 09/30  13:00:00,47.2716008046,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  14:00:00,47.3074772974,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  15:00:00,47.3197169768,0.0,0.0,0.0,15.863942322,29.242365,6.08812721933,0.0,3.20568,2.88244721933
 09/30  16:00:00,51.2152511936,0.718876870745,3.27026136484,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  17:00:00,47.2234192799,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  18:00:00,48.6254450857,0.0,0.0,0.0,15.863942322,29.242365,6.08814226304,0.0,3.20568,2.88246226304
 09/30  19:00:00,55.9743986911,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  20:00:00,55.9234570673,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  21:00:00,55.7678642273,0.0,0.0,0.0,15.863942322,29.242365,6.0881572961,0.0,3.20568,2.8824772961
 09/30  22:00:00,55.5888068914,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  23:00:00,56.2632309265,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  24:00:00,55.5537686552,0.0,0.0,0.0,15.863942322,29.242365,6.08817230699,0.0,3.20568,2.88249230699
 10/01  01:00:00,55.537240709,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  02:00:00,55.5193714121,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  03:00:00,55.5011220023,0.0,0.0,0.0,15.863942322,29.242365,6.08819161701,0.0,3.20568,2.88251161701
 10/01  04:00:00,55.6979037893,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  05:00:00,55.6672809275,0.0,0.0,0.0,15.863942322,29.242365,6.08821068661,0.0,3.20568,2.88253068661
 10/01  06:00:00,55.6775511133,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  07:00:00,48.4717990196,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  08:00:00,47.0696511458,0.0,0.0,0.0,15.863942322,29.242365,6.08947202292,0.0,3.20568,2.88379202292
 10/01  09:00:00,47.124763932,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  10:00:00,47.164639718,0.0,0.0,0.0,15.863942322,29.242365,6.0894194059,0.0,3.20568,2.8837394059
 10/01  11:00:00,47.8949227788,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  12:00:00,47.2347759107,0.0,0.0,0.0,15.863942322,29.242365,6.08957199707,0.0,3.20568,2.88389199707
 10/01  13:00:00,47.3011213816,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  14:00:00,47.346917663,0.0,0.0,0.0,15.863942322,29.242365,6.08814000449,0.0,3.20568,2.88246000449
 10/01  15:00:00,52.4263876312,0.718876870745,4.35133655296,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  16:00:00,52.1785718437,0.697464677081,4.2159230733,0.0,15.863942322,29.242365,6.08820589657,0.0,3.20568,2.88252589657
 10/01  17:00:00,51.9637406885,0.697464677081,4.01011969392,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  18:00:00,48.6615855303,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  19:00:00,56.0339636338,0.0,0.0,0.0,15.863942322,29.242365,6.08817940563,0.0,3.20568,2.88249940563
 10/01  20:00:00,55.9931298367,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  21:00:00,55.8355865264,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  22:00:00,55.6342910745,0.0,0.0,0.0,15.863942322,29.242365,6.08819903731,0.0,3.20568,2.88251903731
 10/01  23:00:00,56.3152896798,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  24:00:00,55.6158595107,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/02  01:00:00,55.5962546696,0.0,0.0,0.0,15.863942322,29.242365,6.08953287695,0.0,3.20568,2.88385287695
 10/02  02:00:00,55.5768541925,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/02  03:00:00,55.5657671456,0.0,0.0,0.0,15.863942322,29.242365,6.08948554316,0.0,3.20568,2.88380554316
 10/02  04:00:00,55.7800899501,0.0,0.0,0.0,15.863942322,29.242365,6.08943810253,0.0,3.20568,2.88375810253
 10/02  05:00:00,55.7618616381,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/02  06:00:00,63.8613097987,7.52458650129,0.0,0.0,15.863942322,29.818365,79.0656970873,72.9761008093,3.20568,2.88391627799
 10/02  07:00:00,121.500895671,7.52458650129,0.00161640566473,0.0,80.527626,29.818365,53.3196402602,47.2268039485,3.20568,2.88715631166
 10/02  08:00:00,166.093098837,7.52458650129,0.724350777204,0.0,80.527626,75.0917375,57.994413897,25.2816441285,24.0426,8.67016976852
 10/02  09:00:00,169.137344126,7.7554603737,3.48506857775,0.0,80.527626,75.0917375,56.5528134854,17.9822526854,24.0426,14.5279608
 10/02  10:00:00,179.375162108,8.62409591857,8.8165034374,0.0,80.527626,79.0911225,59.2969508766,9.80105067129,32.0568,17.4391002054
 10/02  11:00:00,190.318247713,9.51642621709,18.076472295,0.0,80.527626,79.0911225,49.5475997545,0.00953175770669,32.0568,17.4812679968
 10/02  12:00:00,204.752216228,11.4724491448,31.1992843652,0.0,80.527626,79.0911225,52.4828117274,0.000228210897739,32.0568,20.4257835165
 10/02  13:00:00,202.825347311,11.8735501152,32.8317975776,0.0,80.527626,75.0917375,36.4909049728,0.0174518120804,16.0284,20.4450531607
 10/02  14:00:00,209.610502878,13.5472483826,37.9354101991,0.0,80.527626,75.0917375,33.4630736469,0.0019696335017,16.0284,17.4327040134
 10/02  15:00:00,214.457066217,14.5352607425,43.7816151594,0.0,80.527626,73.092045,20.6723128013,0.0228047048418,3.20568,17.4438280964
 10/02  16:00:00,206.521029719,11.1614321442,39.3347366524,0.0,80.527626,73.092045,3.24541379825,0.0197337982526,3.20568,0.02
 10/02  17:00:00,150.805842991,8.641303345,29.4353333547,0.0,80.527626,29.818365,6.09305796093,0.0,3.20568,2.88737796093
 10/02  18:00:00,146.822944846,8.04828922588,23.2214641466,0.0,80.527626,29.818365,8.97255336698,0.0,3.20568,5.76687336698
 10/02  19:00:00,146.627401683,7.7270380031,17.4230395955,0.0,80.527626,29.818365,11.8725648441,0.0150791103198,3.20568,8.65180573381
 10/02  20:00:00,140.600210359,7.55715604826,11.6447981839,0.0,80.527626,29.818365,11.7605655289,2.78468605671,3.20568,5.77019947215
 10/02  21:00:00,55.8037579908,0.0,0.0,0.0,15.863942322,29.242365,8.97605017015,0.0,3.20568,5.77037017015
 10/02  22:00:00,55.6596801835,0.0,0.0,0.0,15.863942322,29.242365,6.0941918309,0.0,3.20568,2.8885118309
 10/02  23:00:00,56.3812973243,0.0,0.0,0.0,15.863942322,29.242365,6.09205911681,0.0,3.20568,2.88637911681
 10/02  24:00:00,55.6623832481,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/03  01:00:00,55.6487599,0.0,0.0,0.0,15.863942322,29.242365,6.08951822217,0.0,3.20568,2.88383822217
 10/03  02:00:00,55.6331546429,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/03  03:00:00,55.6204626139,0.0,0.0,0.0,15.863942322,29.242365,6.08947602412,0.0,3.20568,2.88379602412
 10/03  04:00:00,56.7417573922,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/03  05:00:00,56.5460886795,0.0,0.0,0.0,15.863942322,29.242365,6.08943373582,0.0,3.20568,2.88375373582
 10/03  06:00:00,64.2199187089,7.52458650129,0.00260401297722,0.0,15.863942322,29.818365,60.9820203947,57.7563403947,3.20568,0.02
 10/03  07:00:00,122.239058092,7.52458650129,0.727346539997,0.0,80.527626,29.818365,39.5990800348,33.5060255368,3.20568,2.88737449797
 10/03  08:00:00,170.414372489,7.55610201862,4.96740046957,0.0,80.527626,75.0917375,46.0467969707,13.3320034104,24.0426,8.6721935603
 10/03  09:00:00,179.760920523,8.21405736226,13.5693351569,0.0,80.527626,75.0917375,45.4976756824,4.02400954091,24.0426,17.4310661414
 10/03  10:00:00,196.619767405,9.52314356087,25.0407159997,0.0,80.527626,79.0911225,46.5965584761,0.0,32.0568,14.5397584761
 10/03  11:00:00,211.767464945,11.4959043682,37.4513784767,0.0,80.527626,79.0911225,52.4446081687,0.00148909239219,32.0568,20.3863190763
 10/03  12:00:00,226.362161425,13.9818881426,50.2309498449,0.0,80.527626,79.0911225,52.4871365575,0.00561421784118,32.0568,20.4247223397
 10/03  13:00:00,231.895939554,15.7920392559,57.9211421938,0.0,80.527626,75.0917375,36.4948260935,0.0206655486125,16.0284,20.4457605449
 10/03  14:00:00,240.642333892,17.4368251497,65.0084690104,0.0,80.527626,75.0917375,33.4651055236,0.00458729916982,16.0284,17.4321182244
 10/03  15:00:00,241.940308558,19.2021162549,66.5414359133,0.0,80.527626,73.092045,17.77639488,0.0286098130073,3.20568,14.542105067
 10/03  16:00:00,224.567038272,14.9438928026,53.5252114384,0.0,80.527626,73.092045,6.12240248852,0.0294050988073,3.20568,2.88731738971
 10/03  17:00:00,158.961935416,10.141753851,36.0706239967,0.0,80.527626,29.818365,6.09429519194,0.00134434844172,3.20568,2.8872708435
 10/03  18:00:00,149.692589046,8.859964695,25.2749012617,0.0,80.527626,29.818365,8.99578817489,0.0233969210607,3.20568,5.76671125383
 10/03  19:00:00,146.426645578,8.10187769311,17.1127075553,0.0,80.527626,29.818365,9.60761140533,0.0334272849451,3.20568,6.36850412038
 10/03  20:00:00,142.897208086,7.75418880688,13.9649100761,0.0,80.527626,29.818365,11.2736870349,0.0161044886453,3.20568,8.0519025462
 10/03  21:00:00,55.6447544908,0.0,0.0,0.0,15.863942322,29.242365,8.97598636897,0.0,3.20568,5.77030636897
 10/03  22:00:00,55.672753185,0.0,0.0,0.0,15.863942322,29.242365,6.094150969,0.0,3.20568,2.888470969
 10/03  23:00:00,56.4007156758,0.0,0.0,0.0,15.863942322,29.242365,6.09236185052,0.0,3.20568,2.88668185052
 10/03  24:00:00,55.6740914205,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/04  01:00:00,55.6582239765,0.0,0.0,0.0,15.863942322,29.242365,6.08947576422,0.0,3.20568,2.88379576422
 10/04  02:00:00,55.6505643141,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/04  03:00:00,55.6436157836,0.0,0.0,0.0,15.863942322,29.242365,6.08943885583,0.0,3.20568,2.88375885583
 10/04  04:00:00,55.858596523,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/04  05:00:00,55.8408990853,0.0,0.0,0.0,15.863942322,29.242365,6.08960848527,0.0,3.20568,2.88392848527
 10/04  06:00:00,66.4054167835,7.52458650129,2.53610347176,0.0,15.863942322,29.818365,46.9212055246,43.6955255246,3.20568,0.02
 10/04  07:00:00,123.076005242,7.52458650129,1.56811021989,0.0,80.527626,29.818365,35.8557097069,29.7626717016,3.20568,2.88735800527
 10/04  08:00:00,172.477776048,7.59958301476,6.97774932879,0.0,80.527626,75.0917375,41.0092055457,8.29426138812,24.0426,8.67234415763
 10/04  09:00:00,181.744857099,8.4645414082,15.2935226683,0.0,80.527626,75.0917375,41.8715046779,0.397090812317,24.0426,17.4318138655
 10/04  10:00:00,195.630066886,9.83316096035,23.749745156,0.0,80.527626,79.0911225,46.5928326876,0.0,32.0568,14.5360326876
 10/04  11:00:00,211.656252891,12.1056547989,36.7262846083,0.0,80.527626,79.0911225,52.4482577955,0.00375128496089,32.0568,20.3877065105
 10/04  12:00:00,223.241476384,14.5204042156,46.5790810885,0.0,80.527626,79.0911225,52.4899129753,0.0064511070041,32.0568,20.4266618683
 10/04  13:00:00,223.017490356,15.917044393,48.9337652072,0.0,80.527626,75.0917375,36.4976631395,0.0225963408587,16.0284,20.4466667986
 10/04  14:00:00,231.469471106,17.4288760455,55.8638527067,0.0,80.527626,75.0917375,33.4672826794,0.00481290065922,16.0284,17.4340697787
 10/04  15:00:00,235.640312902,19.0723412903,60.3852379837,0.0,80.527626,73.092045,20.6768348411,0.025459110409,3.20568,17.4456957307
 10/04  16:00:00,220.904679955,14.7581409209,50.0938064863,0.0,80.527626,73.092045,6.12358655939,0.0307568389638,3.20568,2.88714972043
 10/04  17:00:00,158.484011785,10.0671217604,35.6714939864,0.0,80.527626,29.818365,6.0927898683,0.0,3.20568,2.8871098683
 10/04  18:00:00,152.084537377,8.88333270923,27.6262432711,0.0,80.527626,29.818365,6.09919827067,0.0,3.20568,2.89351827067
 10/04  19:00:00,148.553321066,8.15758003557,18.9062647828,0.0,80.527626,29.818365,11.9119519254,0.0532005100189,3.20568,8.65307141533
 10/04  20:00:00,142.177059238,7.76032074442,13.0089415616,0.0,80.527626,29.818365,9.31906623202,0.342632666491,3.20568,5.77075356553
 10/04  21:00:00,55.8206130552,0.0,0.0,0.0,15.863942322,29.242365,8.97665608497,0.0,3.20568,5.77097608497
 10/04  22:00:00,55.6766549889,0.0,0.0,0.0,15.863942322,29.242365,6.0944741665,0.0,3.20568,2.8887941665
 10/04  23:00:00,56.403787238,0.0,0.0,0.0,15.863942322,29.242365,6.09234020964,0.0,3.20568,2.88666020964
 10/04  24:00:00,55.6840562916,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/05  01:00:00,55.6652766152,0.0,0.0,0.0,15.863942322,29.242365,6.08958836763,0.0,3.20568,2.88390836763
 10/05  02:00:00,55.65104298,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/05  03:00:00,55.6437615946,0.0,0.0,0.0,15.863942322,29.242365,6.08955672082,0.0,3.20568,2.88387672082
 10/05  04:00:00,55.8584784627,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/05  05:00:00,55.8184346736,0.0,0.0,0.0,15.863942322,29.242365,6.08952496028,0.0,3.20568,2.88384496028
 10/05  06:00:00,63.8523115049,7.52458650129,0.00298393988114,0.0,15.863942322,29.818365,63.2069647532,57.1174716122,3.20568,2.88381314094
 10/05  07:00:00,121.49338149,7.52458650129,0.0,0.0,80.527626,29.818365,44.2642306685,38.1714530218,3.20568,2.88709764672
 10/05  08:00:00,170.429558979,7.58417995967,4.96154797144,0.0,80.527626,75.0917375,44.7979547654,12.083979293,24.0426,8.67137547233
 10/05  09:00:00,179.731637979,8.34350660248,13.4124500989,0.0,80.527626,75.0917375,40.8155718821,2.24327417493,24.0426,14.5296977072
 10/05  10:00:00,192.415234453,9.56056312124,20.8299904471,0.0,80.527626,79.0911225,49.4986753089,0.0,32.0568,17.4418753089
 10/05  11:00:00,206.818167761,11.5366186829,32.477265171,0.0,80.527626,79.0911225,49.5388828913,0.000956477101957,32.0568,17.4811264142
 10/05  12:00:00,220.033839004,14.0950904934,43.8093631792,0.0,80.527626,79.0911225,52.493308293,0.00787388017443,32.0568,20.4286344129
 10/05  13:00:00,221.593113202,15.6639765274,47.7758109962,0.0,80.527626,75.0917375,39.4185408099,0.0221618142093,16.0284,23.3679789957
 10/05  14:00:00,223.762571473,16.9459018915,48.664767203,0.0,80.527626,75.0917375,30.5703763244,0.00725030231868,16.0284,14.534726022
 10/05  15:00:00,222.773076018,18.1815248938,48.4422117466,0.0,80.527626,73.092045,20.6820371222,0.0261613117414,3.20568,17.4501958105
 10/05  16:00:00,210.456852885,13.1975985325,41.2293741877,0.0,80.527626,73.092045,6.10919353236,0.0160734136918,3.20568,2.88744011867
