Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/05  17:00:00,153.184896143,9.47691758081,30.9815780216,0.0,80.527626,29.818365,6.09308305738,0.0,3.20568,2.88740305738
 10/05  18:00:00,146.063705808,8.50145222589,22.0252553245,0.0,80.527626,29.818365,9.01662640633,0.0437701691157,3.20568,5.76717623721
 10/05  19:00:00,145.071031128,7.95609637289,15.6643603994,0.0,80.527626,29.818365,8.98045745675,0.0,3.20568,5.77477745675
 10/05  20:00:00,143.194072456,7.6989919137,14.0828425459,0.0,80.527626,29.818365,8.97630841873,0.0,3.20568,5.77062841873
 10/05  21:00:00,55.8586055405,0.0,0.0,0.0,15.863942322,29.242365,8.97696945353,0.0,3.20568,5.77128945353
 10/05  22:00:00,55.7371834312,0.0,0.0,0.0,15.863942322,29.242365,6.09431080889,0.0,3.20568,2.88863080889
 10/05  23:00:00,56.4675212046,0.0,0.0,0.0,15.863942322,29.242365,6.09238515428,0.0,3.20568,2.88670515428
 10/05  24:00:00,55.73818442,0.0,0.0,0.0,15.863942322,29.242365,6.08948857508,0.0,3.20568,2.88380857508
 10/06  01:00:00,55.7333637869,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/06  02:00:00,55.7346415501,0.0,0.0,0.0,15.863942322,29.242365,6.08946448366,0.0,3.20568,2.88378448366
 10/06  03:00:00,55.7300581687,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/06  04:00:00,56.9934363725,0.0,0.0,0.0,15.863942322,29.242365,6.08964588109,0.0,3.20568,2.88396588109
 10/06  05:00:00,56.6631011142,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/06  06:00:00,64.191799445,7.52458650129,0.00542628856548,0.0,15.863942322,29.818365,65.2175889465,59.1279695696,3.20568,2.88393937691
 10/06  07:00:00,121.491120171,7.52458650129,0.0,0.0,80.527626,29.818365,81.4954457785,75.4027052793,3.20568,2.8870604992
 10/06  08:00:00,165.61225874,7.75121388797,0.00348751764365,0.0,80.527626,75.0917375,121.206402149,88.4913694245,24.0426,8.67243272469
 10/06  09:00:00,166.183168179,8.28608957131,0.00268222614246,0.0,80.527626,75.0917375,136.973608451,98.4030789113,24.0426,14.5279295401
 10/06  10:00:00,170.522173932,8.63036660224,0.00214527938491,0.0,80.527626,79.0911225,134.443537395,84.9403329458,32.0568,17.4464044496
 10/06  11:00:00,171.562571358,8.97721536032,0.0,0.0,80.527626,79.0911225,98.9295640849,49.3872100887,32.0568,17.4855539962
 10/06  12:00:00,171.811398958,9.51666083364,0.437572035976,0.0,80.527626,79.0911225,66.9753642745,11.5717587601,32.0568,23.3468055143
 10/06  13:00:00,169.3551782,9.55221853128,1.91651737951,0.0,80.527626,75.0917375,50.8121025904,14.3349265802,16.0284,20.4487760102
 10/06  14:00:00,170.630984874,10.6157556184,2.13360391362,0.0,80.527626,75.0917375,44.9550804624,14.3970884419,16.0284,14.5295920205
 10/06  15:00:00,171.023335618,11.3053521823,3.85426771204,0.0,80.527626,73.092045,36.3095170383,15.6465537683,3.20568,17.45728327
 10/06  16:00:00,165.289870667,8.35906365937,1.20325176152,0.0,80.527626,73.092045,25.1588985621,19.065854351,3.20568,2.88736421104
 10/06  17:00:00,119.958398907,7.52914155784,0.0,0.0,80.527626,29.818365,29.9021317647,23.8091204171,3.20568,2.88733134759
 10/06  18:00:00,122.810669461,7.52458650129,0.0,0.0,80.527626,29.818365,46.5849717964,37.6123685119,3.20568,5.76692328444
 10/06  19:00:00,128.527460212,7.52458650129,0.0,0.0,80.527626,29.818365,65.9515477482,56.9706442771,3.20568,5.77522347115
 10/06  20:00:00,128.527931714,7.52458650129,0.0,0.0,80.527626,29.818365,74.4021190076,65.4251397143,3.20568,5.77129929328
 10/06  21:00:00,55.4391187347,0.0,0.0,0.0,15.863942322,29.242365,8.97727450107,0.0,3.20568,5.77159450107
 10/06  22:00:00,55.4854983534,0.0,0.0,0.0,15.863942322,29.242365,8.9633415433,0.0,3.20568,5.7576615433
 10/06  23:00:00,56.2411287051,0.0,0.0,0.0,15.863942322,29.242365,6.09224095542,0.0,3.20568,2.88656095542
 10/06  24:00:00,55.5123629728,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  01:00:00,55.517807418,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  02:00:00,55.5081041019,0.0,0.0,0.0,15.863942322,29.242365,6.08815457935,0.0,3.20568,2.88247457935
 10/07  03:00:00,55.4935282087,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  04:00:00,55.69133106,0.0,0.0,0.0,15.863942322,29.242365,6.08820292017,0.0,3.20568,2.88252292017
 10/07  05:00:00,55.6602627529,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  06:00:00,55.665093247,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  07:00:00,48.4536703144,0.0,0.0,0.0,15.863942322,29.242365,6.08825150617,0.0,3.20568,2.88257150617
 10/07  08:00:00,47.0299648445,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  09:00:00,47.0582875057,0.0,0.0,0.0,15.863942322,29.242365,6.08949572089,0.0,3.20568,2.88381572089
 10/07  10:00:00,47.0636432216,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  11:00:00,47.75194665,0.0,0.0,0.0,15.863942322,29.242365,6.08947477497,0.0,3.20568,2.88379477497
 10/07  12:00:00,47.0563821514,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  13:00:00,47.0988864762,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  14:00:00,47.1093936723,0.0,0.0,0.0,15.863942322,29.242365,6.08825836071,0.0,3.20568,2.88257836071
 10/07  15:00:00,47.100300397,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  16:00:00,46.998393381,0.0,0.0,0.0,15.863942322,29.242365,6.08816866295,0.0,3.20568,2.88248866295
 10/07  17:00:00,46.9942824227,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  18:00:00,49.8449830071,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  19:00:00,55.7623514051,0.0,0.0,0.0,15.863942322,29.242365,6.08821767004,0.0,3.20568,2.88253767004
 10/07  20:00:00,55.7283043738,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  21:00:00,55.5991124929,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  22:00:00,55.4396970478,0.0,0.0,0.0,15.863942322,29.242365,6.08812800284,0.0,3.20568,2.88244800284
 10/07  23:00:00,56.1609553971,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  24:00:00,55.4302113984,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  01:00:00,55.4261761745,0.0,0.0,0.0,15.863942322,29.242365,6.08817891353,0.0,3.20568,2.88249891353
 10/08  02:00:00,55.4162016979,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  03:00:00,55.4066575427,0.0,0.0,0.0,15.863942322,29.242365,6.08823219364,0.0,3.20568,2.88255219364
 10/08  04:00:00,55.6117153375,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  05:00:00,55.5848446781,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  06:00:00,55.5914113026,0.0,0.0,0.0,15.863942322,29.242365,6.08814691158,0.0,3.20568,2.88246691158
 10/08  07:00:00,48.382294857,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  08:00:00,46.9823749833,0.0,0.0,0.0,15.863942322,29.242365,6.08953902651,0.0,3.20568,2.88385902651
 10/08  09:00:00,47.0326675529,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  10:00:00,47.0386656509,0.0,0.0,0.0,15.863942322,29.242365,6.08952361118,0.0,3.20568,2.88384361118
 10/08  11:00:00,47.7454785733,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  12:00:00,47.0447993936,0.0,0.0,0.0,15.863942322,29.242365,6.08950818738,0.0,3.20568,2.88382818738
 10/08  13:00:00,47.0966437106,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  14:00:00,47.133143778,0.0,0.0,0.0,15.863942322,29.242365,6.08822428441,0.0,3.20568,2.88254428441
 10/08  15:00:00,47.139816323,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  16:00:00,47.047758029,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  17:00:00,47.0418434223,0.0,0.0,0.0,15.863942322,29.242365,6.08813945356,0.0,3.20568,2.88245945356
 10/08  18:00:00,49.8881216962,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  19:00:00,55.7949419364,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  20:00:00,55.7639628647,0.0,0.0,0.0,15.863942322,29.242365,6.08819368051,0.0,3.20568,2.88251368051
 10/08  21:00:00,55.6245314555,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  22:00:00,55.4383763977,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  23:00:00,56.1585823028,0.0,0.0,0.0,15.863942322,29.242365,6.08824782288,0.0,3.20568,2.88256782288
 10/08  24:00:00,55.4096714928,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  01:00:00,55.3986874881,0.0,0.0,0.0,15.863942322,29.242365,6.08816581486,0.0,3.20568,2.88248581486
 10/09  02:00:00,55.3922858256,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  03:00:00,55.3861359007,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  04:00:00,55.5941791526,0.0,0.0,0.0,15.863942322,29.242365,6.08822444508,0.0,3.20568,2.88254444508
 10/09  05:00:00,55.574534572,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  06:00:00,55.8602971313,0.275461491992,0.0,0.0,15.863942322,29.242365,3.67618566019,0.450505660188,3.20568,0.02
 10/09  07:00:00,49.0582322558,0.683487639246,0.0,0.0,15.863942322,29.242365,6.81628530302,0.728141181387,3.20568,2.88246412164
 10/09  08:00:00,46.9565215653,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  09:00:00,46.9905509261,0.0,0.0,0.0,15.863942322,29.242365,6.08961550012,0.0,3.20568,2.88393550012
 10/09  10:00:00,47.0347304526,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  11:00:00,47.7580890157,0.0,0.0,0.0,15.863942322,29.242365,6.08960564135,0.0,3.20568,2.88392564135
 10/09  12:00:00,47.0960917472,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  13:00:00,47.1620536353,0.0,0.0,0.0,15.863942322,29.242365,6.08959576914,0.0,3.20568,2.88391576914
 10/09  14:00:00,47.1979031212,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  15:00:00,47.2094728445,0.0,0.0,0.0,15.863942322,29.242365,6.08824312727,0.0,3.20568,2.88256312727
 10/09  16:00:00,47.1159860258,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  17:00:00,47.104043175,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  18:00:00,51.3674205195,0.0,0.0,0.0,15.863942322,29.242365,6.08816316697,0.0,3.20568,2.88248316697
 10/09  19:00:00,55.8518481333,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  20:00:00,55.8147139753,0.0,0.0,0.0,15.863942322,29.242365,6.08822255713,0.0,3.20568,2.88254255713
 10/09  21:00:00,55.6806058022,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  22:00:00,55.5114659097,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  23:00:00,56.2076282323,0.0,0.0,0.0,15.863942322,29.242365,6.08814263508,0.0,3.20568,2.88246263508
 10/09  24:00:00,55.5081942145,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/10  01:00:00,55.4990207389,0.0,0.0,0.0,15.863942322,29.242365,6.0895509382,0.0,3.20568,2.8838709382
 10/10  02:00:00,55.4914991431,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/10  03:00:00,55.4883954857,0.0,0.0,0.0,15.863942322,29.242365,6.08954706029,0.0,3.20568,2.88386706029
 10/10  04:00:00,56.5418828177,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/10  05:00:00,56.3620502143,0.0,0.0,0.0,15.863942322,29.242365,6.08954306112,0.0,3.20568,2.88386306112
 10/10  06:00:00,64.4772150228,7.52458650129,0.0,0.0,15.863942322,29.818365,296.112031995,292.886351995,3.20568,0.02
 10/10  07:00:00,123.072645986,7.52458650129,0.00103253689583,0.0,80.527626,29.818365,221.450125371,215.357079556,3.20568,2.88736581453
 10/10  08:00:00,165.427871724,7.52458650129,0.00677193862168,0.0,80.527626,75.0917375,179.59231921,146.876797658,24.0426,8.67292155218
 10/10  09:00:00,165.397911955,7.52458650129,0.00412650613294,0.0,80.527626,75.0917375,141.51196047,100.033412233,24.0426,17.435948237
 10/10  10:00:00,169.54053443,7.70311111109,0.0054546655122,0.0,80.527626,79.0911225,98.1352589115,48.6342168478,32.0568,17.4442420636
 10/10  11:00:00,172.832124513,8.35170406416,1.9096550117,0.0,80.527626,79.0911225,53.4733421852,3.93336002555,32.0568,17.4831821597
 10/10  12:00:00,180.082834333,9.52327262975,8.64452561553,0.0,80.527626,79.0911225,52.4938517696,0.0,32.0568,20.4370517696
 10/10  13:00:00,187.582880447,11.7309368877,17.8633653549,0.0,80.527626,75.0917375,39.4477449792,0.047118807016,16.0284,23.3722261722
 10/10  14:00:00,200.009011999,13.7386948144,28.2381255926,0.0,80.527626,75.0917375,30.5629788725,0.0,16.0284,14.5345788725
 10/10  15:00:00,204.808042904,14.9060087334,33.8627293508,0.0,80.527626,73.092045,20.6730017151,0.00815645737484,3.20568,17.4591652578
 10/10  16:00:00,192.04146622,10.7805620412,25.3514665697,0.0,80.527626,73.092045,6.1109852044,0.0177918945902,3.20568,2.88751330981
 10/10  17:00:00,135.329899948,8.25754206044,14.483383418,0.0,80.527626,29.818365,6.09299107946,0.0,3.20568,2.88731107946
 10/10  18:00:00,134.853613926,7.84078740073,10.1781102009,0.0,80.527626,29.818365,10.4463748034,1.47359146336,3.20568,5.76710334001
 10/10  19:00:00,135.424877085,7.63962326111,6.69528258123,0.0,80.527626,29.818365,16.7215637932,7.7402794345,3.20568,5.77560435868
 10/10  20:00:00,132.494105894,7.52769387492,3.90582601311,0.0,80.527626,29.818365,22.3781700024,13.4007515123,3.20568,5.77173849012
 10/10  21:00:00,55.5365448966,0.0,0.0,0.0,15.863942322,29.242365,11.8524026644,0.0,3.20568,8.64672266442
 10/10  22:00:00,55.5696660335,0.0,0.0,0.0,15.863942322,29.242365,6.09427158507,0.0,3.20568,2.88859158507
 10/10  23:00:00,56.3091755716,0.0,0.0,0.0,15.863942322,29.242365,6.09248843168,0.0,3.20568,2.88680843168
 10/10  24:00:00,55.59591881,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/11  01:00:00,55.5824494468,0.0,0.0,0.0,15.863942322,29.242365,6.08958395891,0.0,3.20568,2.88390395891
 10/11  02:00:00,55.5522616425,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/11  03:00:00,55.5364370059,0.0,0.0,0.0,15.863942322,29.242365,6.08958587352,0.0,3.20568,2.88390587352
 10/11  04:00:00,55.7321737743,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/11  05:00:00,55.703080317,0.0,0.0,0.0,15.863942322,29.242365,6.08958763547,0.0,3.20568,2.88390763547
 10/11  06:00:00,63.9750429789,7.52458650129,0.0,0.0,15.863942322,29.818365,189.365382305,186.139702305,3.20568,0.02
 10/11  07:00:00,123.009674903,7.52458650129,0.00111183050522,0.0,80.527626,29.818365,163.909234308,157.816089944,3.20568,2.88746436399
 10/11  08:00:00,165.384502745,7.52458650129,0.0111376621807,0.0,80.527626,75.0917375,127.750953536,92.1525089758,24.0426,11.5558445597
 10/11  09:00:00,165.457838791,7.60354977202,0.00449425508323,0.0,80.527626,75.0917375,88.3651176212,49.7886447642,24.0426,14.533872857
 10/11  10:00:00,174.507847746,8.25960322287,4.35618148223,0.0,80.527626,79.0911225,65.2180547875,15.7128452908,32.0568,17.4484094967
 10/11  11:00:00,188.350963551,9.54416445477,16.0921062088,0.0,80.527626,79.0911225,49.5561129112,0.00922047752635,32.0568,17.4900924336
 10/11  12:00:00,201.436912705,11.8299156289,27.5419209717,0.0,80.527626,79.0911225,55.4095991049,0.0,32.0568,23.3527991049
 10/11  13:00:00,206.334700539,13.9245858934,34.2928615942,0.0,80.527626,75.0917375,36.5160391021,0.0345875056351,16.0284,20.4530515965
 10/11  14:00:00,214.392327206,15.0587464862,41.1918460832,0.0,80.527626,75.0917375,33.4714589614,0.00609306584118,16.0284,17.4369658955
 10/11  15:00:00,217.541078507,16.4012875253,45.010024361,0.0,80.527626,73.092045,20.6787529977,0.0225767467313,3.20568,17.450496251
 10/11  16:00:00,202.387597956,11.448635415,34.9359487835,0.0,80.527626,73.092045,6.10805029796,0.015027091612,3.20568,2.88734320635
 10/11  17:00:00,148.613013709,8.73831162807,27.1619949688,0.0,80.527626,29.818365,6.09302583076,0.0,3.20568,2.88734583076
 10/11  18:00:00,147.20197169,8.12186663466,22.1063449995,0.0,80.527626,29.818365,6.11465870632,0.0150453466393,3.20568,2.89393335968
 10/11  19:00:00,145.18539937,7.77099586444,15.9527062053,0.0,80.527626,29.818365,11.8766671274,0.017559502173,3.20568,8.65342762527
 10/11  20:00:00,141.116192037,7.59377682206,12.1277431734,0.0,80.527626,29.818365,9.87929644707,0.901543289155,3.20568,5.77207315792
 10/11  21:00:00,55.8014829608,0.0,0.0,0.0,15.863942322,29.242365,8.97695525728,0.0,3.20568,5.77127525728
 10/11  22:00:00,55.6700856286,0.0,0.0,0.0,15.863942322,29.242365,6.09423737949,0.0,3.20568,2.88855737949
 10/11  23:00:00,56.3871554808,0.0,0.0,0.0,15.863942322,29.242365,6.09231477915,0.0,3.20568,2.88663477915
 10/11  24:00:00,55.661200179,0.0,0.0,0.0,15.863942322,29.242365,6.08961375074,0.0,3.20568,2.88393375074
 10/12  01:00:00,55.641152647,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/12  02:00:00,55.6185785558,0.0,0.0,0.0,15.863942322,29.242365,6.08962424892,0.0,3.20568,2.88394424892
 10/12  03:00:00,55.596567466,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/12  04:00:00,55.8025003041,0.0,0.0,0.0,15.863942322,29.242365,6.08963186958,0.0,3.20568,2.88395186958
 10/12  05:00:00,55.7826699633,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/12  06:00:00,63.8604489787,7.52458650129,0.0,0.0,15.863942322,29.818365,87.5344147649,81.4447753974,3.20568,2.88395936744
 10/12  07:00:00,122.93399827,7.52458650129,0.0,0.0,80.527626,29.818365,80.5713272915,74.4783802799,3.20568,2.88726701165
 10/12  08:00:00,165.378213819,7.52736171973,0.00592564354883,0.0,80.527626,75.0917375,92.4126887915,59.6961478762,24.0426,8.67394091525
 10/12  09:00:00,165.475108712,7.60360504693,0.00414742331404,0.0,80.527626,75.0917375,82.2632612141,40.788475664,24.0426,17.43218555
 10/12  10:00:00,172.520714092,8.05723266236,2.56838402305,0.0,80.527626,79.0911225,66.7291548363,20.1241153306,32.0568,14.5482395056
 10/12  11:00:00,180.638788517,8.56592151309,9.41858806612,0.0,80.527626,79.0911225,52.4571399435,0.0,32.0568,20.4003399435
 10/12  12:00:00,187.332843923,9.09646579281,16.2338148823,0.0,80.527626,79.0911225,52.4930100164,0.0,32.0568,20.4362100164
 10/12  13:00:00,188.331978916,9.49912407962,20.7812846683,0.0,80.527626,75.0917375,39.4384395896,0.0325738491834,16.0284,23.3774657404
 10/12  14:00:00,190.407253439,9.83158142598,22.5199249944,0.0,80.527626,75.0917375,30.5686354632,0.0,16.0284,14.5402354632
 10/12  15:00:00,189.351887166,10.154711427,23.1674228057,0.0,80.527626,73.092045,20.6793353258,0.0150488727519,3.20568,17.458606453
 10/12  16:00:00,182.344981617,8.21608946038,18.2291497858,0.0,80.527626,73.092045,6.11920962699,0.0261060785485,3.20568,2.88742354844
 10/12  17:00:00,133.692836909,7.52555437575,13.5666533933,0.0,80.527626,29.818365,8.46802413269,2.37491463782,3.20568,2.88742949487
 10/12  18:00:00,137.179050746,7.52458650129,12.7712111049,0.0,80.527626,29.818365,13.4123172082,4.43925376583,3.20568,5.76738344235
 10/12  19:00:00,141.713339371,7.52458650129,12.7712110948,0.0,80.527626,29.818365,13.8312046713,4.84931848871,3.20568,5.77620618263
 10/12  20:00:00,141.696101287,7.52458650129,12.7712110948,0.0,80.527626,29.818365,14.183733927,5.206612471,3.20568,5.77144145604
 10/12  21:00:00,55.8155859584,0.0,0.0,0.0,15.863942322,29.242365,8.97785151505,0.0,3.20568,5.77217151505
 10/12  22:00:00,55.6707251295,0.0,0.0,0.0,15.863942322,29.242365,8.96355683729,0.0,3.20568,5.75787683729
 10/12  23:00:00,56.3951425393,0.0,0.0,0.0,15.863942322,29.242365,6.09236460257,0.0,3.20568,2.88668460257
 10/12  24:00:00,55.6794312343,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/13  01:00:00,55.6678032134,0.0,0.0,0.0,15.863942322,29.242365,6.08966636294,0.0,3.20568,2.88398636294
 10/13  02:00:00,55.6636744371,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/13  03:00:00,55.6599923764,0.0,0.0,0.0,15.863942322,29.242365,6.08967991297,0.0,3.20568,2.88399991297
 10/13  04:00:00,56.8093111334,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/13  05:00:00,56.5988018943,0.0,0.0,0.0,15.863942322,29.242365,6.08969330713,0.0,3.20568,2.88401330713
 10/13  06:00:00,69.1834595241,7.52458650129,4.91077569093,0.0,15.863942322,29.818365,43.8755059402,40.6498259402,3.20568,0.02
 10/13  07:00:00,127.895599115,7.52458650129,4.90794312649,0.0,80.527626,29.818365,31.2095333611,25.1162670299,3.20568,2.88758633112
 10/13  08:00:00,170.429369662,7.55890338003,4.96974470863,0.0,80.527626,75.0917375,51.3960452715,15.7964073541,24.0426,11.5570379174
 10/13  09:00:00,177.927117481,8.28030175368,11.6854546535,0.0,80.527626,75.0917375,47.5738117635,8.99613658033,24.0426,14.5350751832
 10/13  10:00:00,191.439248417,8.99533236025,20.4281421631,0.0,80.527626,79.0911225,50.1824638525,0.676465740312,32.0568,17.4491981122
 10/13  11:00:00,205.115295672,10.0804090257,32.228944239,0.0,80.527626,79.0911225,49.5687249613,0.0199209459532,32.0568,17.4920040153
 10/13  12:00:00,224.728687179,12.4087925377,50.1682704589,0.0,80.527626,79.0911225,55.4171480584,0.00296961495775,32.0568,23.3573784435
 10/13  13:00:00,231.33394847,14.7556323948,58.4041505252,0.0,80.527626,75.0917375,36.5047637864,0.0168841315068,16.0284,20.4594796549
 10/13  14:00:00,237.981886904,16.5106473152,63.2984016122,0.0,80.527626,75.0917375,33.4752490939,0.0057572584063,16.0284,17.4410918355
 10/13  15:00:00,234.311244533,17.7872647516,60.3622525174,0.0,80.527626,73.092045,20.6863231505,0.025441725847,3.20568,17.4552014246
 10/13  16:00:00,217.944887064,12.7296174748,49.1184904449,0.0,80.527626,73.092045,6.10997422545,0.0167447329087,3.20568,2.88754949254
 10/13  17:00:00,157.730518329,9.28307503656,35.6945438705,0.0,80.527626,29.818365,6.09324230014,0.0,3.20568,2.88756230014
 10/13  18:00:00,156.049717121,8.48027656845,30.5400683719,0.0,80.527626,29.818365,8.97324606848,0.0,3.20568,5.76756606848
 10/13  19:00:00,158.408175736,8.12397664659,28.9679507319,0.0,80.527626,29.818365,8.9816233324,0.0,3.20568,5.7759433324
 10/13  20:00:00,155.282497285,7.85717793375,26.123672845,0.0,80.527626,29.818365,8.97758900825,0.0,3.20568,5.77190900825
 10/13  21:00:00,55.738306707,0.0,0.0,0.0,15.863942322,29.242365,8.9772546716,0.0,3.20568,5.7715746716
 10/13  22:00:00,55.7591198208,0.0,0.0,0.0,15.863942322,29.242365,6.09451208893,0.0,3.20568,2.88883208893
 10/13  23:00:00,56.4647140048,0.0,0.0,0.0,15.863942322,29.242365,6.09234462518,0.0,3.20568,2.88666462518
 10/13  24:00:00,55.7524996142,0.0,0.0,0.0,15.863942322,29.242365,6.08971098894,0.0,3.20568,2.88403098894
 10/14  01:00:00,55.7452306131,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  02:00:00,55.7302999209,0.0,0.0,0.0,15.863942322,29.242365,6.08822731003,0.0,3.20568,2.88254731003
 10/14  03:00:00,55.718699422,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  04:00:00,55.9541782735,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  05:00:00,55.9252888701,0.0,0.0,0.0,15.863942322,29.242365,6.08817215428,0.0,3.20568,2.88249215428
 10/14  06:00:00,55.9285147677,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  07:00:00,50.1359237536,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  08:00:00,47.2735495993,0.0,0.0,0.0,15.863942322,29.242365,6.08825822041,0.0,3.20568,2.88257822041
 10/14  09:00:00,47.2939520505,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  10:00:00,47.2877774298,0.0,0.0,0.0,15.863942322,29.242365,6.08956844624,0.0,3.20568,2.88388844624
 10/14  11:00:00,47.9389393316,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  12:00:00,47.2450836683,0.0,0.0,0.0,15.863942322,29.242365,6.08958780918,0.0,3.20568,2.88390780918
 10/14  13:00:00,47.2803923145,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  14:00:00,47.2914737551,0.0,0.0,0.0,15.863942322,29.242365,6.08824251964,0.0,3.20568,2.88256251964
 10/14  15:00:00,47.2784677289,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  16:00:00,47.1797589445,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  17:00:00,47.1781796729,0.0,0.0,0.0,15.863942322,29.242365,6.08818796356,0.0,3.20568,2.88250796356
 10/14  18:00:00,51.4636791009,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  19:00:00,55.9960287738,0.0,0.0,0.0,15.863942322,29.242365,6.08827436703,0.0,3.20568,2.88259436703
 10/14  20:00:00,55.9658157229,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  21:00:00,55.801798526,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  22:00:00,55.6082227242,0.0,0.0,0.0,15.863942322,29.242365,6.08821984397,0.0,3.20568,2.88253984397
 10/14  23:00:00,56.2768224033,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  24:00:00,55.571958625,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  01:00:00,55.546244186,0.0,0.0,0.0,15.863942322,29.242365,6.08830866959,0.0,3.20568,2.88262866959
 10/15  02:00:00,55.5279706061,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  03:00:00,55.5183586303,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  04:00:00,55.7235891415,0.0,0.0,0.0,15.863942322,29.242365,6.08825855367,0.0,3.20568,2.88257855367
 10/15  05:00:00,55.7011289823,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  06:00:00,55.7087332488,0.0,0.0,0.0,15.863942322,29.242365,6.08820881708,0.0,3.20568,2.88252881708
 10/15  07:00:00,49.9335826891,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  08:00:00,47.109948192,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  09:00:00,47.1504984953,0.0,0.0,0.0,15.863942322,29.242365,6.08974049093,0.0,3.20568,2.88406049093
 10/15  10:00:00,47.1531073481,0.0,0.0,0.0,15.863942322,29.242365,6.08955330162,0.0,3.20568,2.88387330162
 10/15  11:00:00,47.8399591142,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  12:00:00,47.180394091,0.0,0.0,0.0,15.863942322,29.242365,6.08957869734,0.0,3.20568,2.88389869734
 10/15  13:00:00,47.2411395708,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  14:00:00,47.2669556457,0.0,0.0,0.0,15.863942322,29.242365,6.08830712465,0.0,3.20568,2.88262712465
 10/15  15:00:00,47.2558743666,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  16:00:00,47.1546674072,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  17:00:00,47.1377417197,0.0,0.0,0.0,15.863942322,29.242365,6.088257839,0.0,3.20568,2.882577839
 10/15  18:00:00,52.8308627465,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  19:00:00,55.8838520156,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  20:00:00,55.8281088465,0.0,0.0,0.0,15.863942322,29.242365,6.08820858012,0.0,3.20568,2.88252858012
 10/15  21:00:00,55.6955525569,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  22:00:00,55.529542139,0.0,0.0,0.0,15.863942322,29.242365,6.08830056544,0.0,3.20568,2.88262056544
 10/15  23:00:00,56.2158281587,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  24:00:00,55.4965158854,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/16  01:00:00,55.4809537884,0.0,0.0,0.0,15.863942322,29.242365,6.08969397629,0.0,3.20568,2.88401397629
 10/16  02:00:00,55.4655832856,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/16  03:00:00,55.4558710186,0.0,0.0,0.0,15.863942322,29.242365,6.08972566053,0.0,3.20568,2.88404566053
 10/16  04:00:00,55.6591027016,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/16  05:00:00,55.6359552587,0.0,0.0,0.0,15.863942322,29.242365,6.08975713169,0.0,3.20568,2.88407713169
 10/16  06:00:00,64.3099182977,7.52458650129,0.0,0.0,15.863942322,29.818365,373.36696739,367.277391889,3.20568,2.88389550082
 10/16  07:00:00,123.056315537,7.52458650129,0.00135420168228,0.0,80.527626,29.818365,187.700343125,181.607089754,3.20568,2.88757337136
 10/16  08:00:00,165.35909542,7.52458650129,0.0172948641438,0.0,80.527626,75.0917375,94.4857847021,61.7691297403,24.0426,8.67405496172
 10/16  09:00:00,165.381693151,7.5250388978,0.00784789799582,0.0,80.527626,75.0917375,66.2419735024,27.6655804998,24.0426,14.5337930025
 10/16  10:00:00,170.570911428,7.71325738158,0.991442502088,0.0,80.527626,79.0911225,72.6471375339,23.134023648,32.0568,17.456313886
 10/16  11:00:00,172.045096288,7.80425057063,1.66209303748,0.0,80.527626,79.0911225,57.9029400959,5.4413192434,32.0568,20.4048208525
 10/16  12:00:00,172.838281912,8.06182753889,2.89162975618,0.0,80.527626,79.0911225,54.5576820205,2.06126145452,32.0568,20.439620566
 10/16  13:00:00,170.779406677,8.44592895987,4.41654993483,0.0,80.527626,75.0917375,53.1864830985,13.7740276694,16.0284,23.3840554291
 10/16  14:00:00,171.273879087,8.59905222717,4.75824741378,0.0,80.527626,75.0917375,44.1672089397,13.6017878225,16.0284,14.5370211171
 10/16  15:00:00,164.733031211,8.52403475334,0.331063197572,0.0,80.527626,73.092045,76.1951777055,55.522764127,3.20568,17.4667335785
 10/16  16:00:00,163.304509026,7.52552762205,0.0,0.0,80.527626,73.092045,100.720192154,94.626950148,3.20568,2.8875620062
 10/16  17:00:00,120.029701205,7.52458650129,0.0,0.0,80.527626,29.818365,109.103985792,103.010706539,3.20568,2.88759925276
 10/16  18:00:00,125.746067206,7.52458650129,0.0,0.0,80.527626,29.818365,112.054325836,103.080558255,3.20568,5.76808758155
 10/16  19:00:00,128.815373652,7.52458650129,0.0,0.0,80.527626,29.818365,115.288465004,103.428904537,3.20568,8.65388046685
 10/16  20:00:00,128.797094435,7.52458650129,0.0,0.0,80.527626,29.818365,113.308652705,104.330482809,3.20568,5.77248989591
 10/16  21:00:00,55.5821213843,0.0,0.0,0.0,15.863942322,29.242365,8.97706994092,0.0,3.20568,5.77138994092
 10/16  22:00:00,55.4768960654,0.0,0.0,0.0,15.863942322,29.242365,6.09444917601,0.0,3.20568,2.88876917601
 10/16  23:00:00,56.2257956429,0.0,0.0,0.0,15.863942322,29.242365,6.09252953522,0.0,3.20568,2.88684953522
 10/16  24:00:00,55.5019824476,0.0,0.0,0.0,15.863942322,29.242365,6.08960434391,0.0,3.20568,2.88392434391
 10/17  01:00:00,55.5043774361,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/17  02:00:00,55.5001202964,0.0,0.0,0.0,15.863942322,29.242365,6.08964454482,0.0,3.20568,2.88396454482
 10/17  03:00:00,55.4963126603,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/17  04:00:00,56.5543968411,0.0,0.0,0.0,15.863942322,29.242365,6.08968231835,0.0,3.20568,2.88400231835
 10/17  05:00:00,56.3861016726,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/17  06:00:00,64.3995260921,7.52458650129,0.0,0.0,15.863942322,29.818365,227.009311023,220.919591103,3.20568,2.88403991977
 10/17  07:00:00,123.028844751,7.52458650129,0.00117817470503,0.0,80.527626,29.818365,182.987612392,176.894339915,3.20568,2.88759247707
 10/17  08:00:00,165.418936942,7.52458650129,0.00444742094177,0.0,80.527626,75.0917375,170.94876845,138.232618055,24.0426,8.67355039523
 10/17  09:00:00,165.41295646,7.52458650129,0.00297751603489,0.0,80.527626,75.0917375,158.058473535,116.576763682,24.0426,17.4391098532
 10/17  10:00:00,169.423548253,7.52458650129,0.00180342574793,0.0,80.527626,79.0911225,165.935043657,116.428839048,32.0568,17.4494046095
 10/17  11:00:00,170.155605925,7.53477477595,0.0,0.0,80.527626,79.0911225,142.292844727,92.7449491675,32.0568,17.4910955594
 10/17  12:00:00,169.432522591,7.55125961262,0.0,0.0,80.527626,79.0911225,137.744550739,82.3261036555,32.0568,23.3616470831
 10/17  13:00:00,165.519507254,7.61356301064,0.0,0.0,80.527626,75.0917375,133.767222161,97.2750177243,16.0284,20.4638044365
 10/17  14:00:00,165.593750903,7.70569589386,0.0,0.0,80.527626,75.0917375,121.671244012,88.1981676476,16.0284,17.4446763645
 10/17  15:00:00,163.856111337,7.98014485723,0.0,0.0,80.527626,73.092045,119.098146148,98.4324642634,3.20568,17.4600018844
 10/17  16:00:00,163.268690338,7.52458650129,0.0,0.0,80.527626,73.092045,100.827462962,94.7342187585,3.20568,2.88756420349
 10/17  17:00:00,119.973645917,7.52458650129,0.0,0.0,80.527626,29.818365,94.1054259759,88.0121431092,3.20568,2.88760286668
 10/17  18:00:00,125.719906181,7.52458650129,0.0,0.0,80.527626,29.818365,115.485808561,106.512941035,3.20568,5.76718752665
 10/17  19:00:00,128.607383918,7.52458650129,0.0,0.0,80.527626,29.818365,133.610872864,124.628861729,3.20568,5.77633113486
 10/17  20:00:00,128.634497509,7.52458650129,0.0,0.0,80.527626,29.818365,147.012969241,138.035648644,3.20568,5.77164059716
 10/17  21:00:00,55.372139775,0.0,0.0,0.0,15.863942322,29.242365,8.97819746225,0.0,3.20568,5.77251746225
 10/17  22:00:00,55.4177418344,0.0,0.0,0.0,15.863942322,29.242365,8.96381640637,0.0,3.20568,5.75813640637
 10/17  23:00:00,56.1981158294,0.0,0.0,0.0,15.863942322,29.242365,6.09250838422,0.0,3.20568,2.88682838422
 10/17  24:00:00,55.4547742865,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/18  01:00:00,55.4543192346,0.0,0.0,0.0,15.863942322,29.242365,6.08958400287,0.0,3.20568,2.88390400287
 10/18  02:00:00,55.4399561076,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/18  03:00:00,55.4303500716,0.0,0.0,0.0,15.863942322,29.242365,6.08962813595,0.0,3.20568,2.88394813595
 10/18  04:00:00,55.6400267713,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/18  05:00:00,55.6216637261,0.0,0.0,0.0,15.863942322,29.242365,6.08967205934,0.0,3.20568,2.88399205934
 10/18  06:00:00,64.6292765993,7.52458650129,0.0,0.0,15.863942322,29.818365,388.135975629,384.910295629,3.20568,0.02
 10/18  07:00:00,123.547958606,7.52458650129,0.000879425454119,0.0,80.527626,29.818365,310.184338054,304.090989796,3.20568,2.88766825773
 10/18  08:00:00,165.694584757,7.52458650129,0.00985978787211,0.0,80.527626,75.0917375,213.004142109,177.402628431,24.0426,11.5589136787
 10/18  09:00:00,165.45324108,7.52458650129,0.00373612661289,0.0,80.527626,75.0917375,142.915115176,104.336316499,24.0426,14.5361986772
 10/18  10:00:00,169.457023274,7.590470376,0.00198384391125,0.0,80.527626,79.0911225,127.368224387,77.8542862629,32.0568,17.4571381238
 10/18  11:00:00,170.702740309,8.14098095193,0.0,0.0,80.527626,79.0911225,97.3732659153,44.9097050323,32.0568,20.406760883
 10/18  12:00:00,170.638189862,8.80673725282,0.0,0.0,80.527626,79.0911225,79.2742259053,26.7749677287,32.0568,20.4424581766
 10/18  13:00:00,167.641058629,9.79093754081,0.0,0.0,80.527626,75.0917375,68.3170129005,28.9015007814,16.0284,23.3871121191
 10/18  14:00:00,168.944950276,11.0993001118,0.0,0.0,80.527626,75.0917375,56.207763964,22.7388898381,16.0284,17.440474126
 10/18  15:00:00,168.963594467,11.9108756519,1.22318251215,0.0,80.527626,73.092045,42.404216866,21.742482917,3.20568,17.4560539491
 10/18  16:00:00,166.038726951,8.8144496657,1.50629865332,0.0,80.527626,73.092045,25.3937314547,19.3004352874,3.20568,2.88761616732
 10/18  17:00:00,120.404083023,7.67325952552,0.304978064408,0.0,80.527626,29.818365,27.8556921178,21.7623475805,3.20568,2.88766453735
 10/18  18:00:00,125.665365468,7.52563747361,0.0,0.0,80.527626,29.818365,48.3072455,42.2078414851,3.20568,2.89372401491
 10/18  19:00:00,128.76029742,7.52458650129,0.0,0.0,80.527626,29.818365,80.4884583272,68.6277218117,3.20568,8.65505651552
 10/18  20:00:00,128.763473166,7.52458650129,0.0,0.0,80.527626,29.818365,86.5025754462,77.5249354271,3.20568,5.7719600191
 10/18  21:00:00,55.5830433025,0.0,0.0,0.0,15.863942322,29.242365,8.97825562709,0.0,3.20568,5.77257562709
 10/18  22:00:00,55.4711219858,0.0,0.0,0.0,15.863942322,29.242365,6.09454941652,0.0,3.20568,2.88886941652
 10/18  23:00:00,56.2297719913,0.0,0.0,0.0,15.863942322,29.242365,6.09238099528,0.0,3.20568,2.88670099528
 10/18  24:00:00,55.4937413531,0.0,0.0,0.0,15.863942322,29.242365,6.08973785265,0.0,3.20568,2.88405785265
 10/19  01:00:00,55.4969257747,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/19  02:00:00,55.4913255208,0.0,0.0,0.0,15.863942322,29.242365,6.08978919164,0.0,3.20568,2.88410919164
 10/19  03:00:00,55.4673075133,0.0,0.0,0.0,15.863942322,29.242365,6.08962461093,0.0,3.20568,2.88394461093
 10/19  04:00:00,55.6621171551,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/19  05:00:00,55.6365978305,0.0,0.0,0.0,15.863942322,29.242365,6.08967478117,0.0,3.20568,2.88399478117
 10/19  06:00:00,64.4142193852,7.52458650129,0.0,0.0,15.863942322,29.818365,344.040141399,340.814461399,3.20568,0.02
 10/19  07:00:00,124.877139002,7.52458650129,0.0,0.0,80.527626,29.818365,293.254620494,287.161503771,3.20568,2.88743672282
 10/19  08:00:00,165.693852402,7.52458650129,0.00738703367243,0.0,80.527626,75.0917375,207.743083943,175.025222252,24.0426,8.67526169095
 10/19  09:00:00,165.459934968,7.52458650129,0.00373380441596,0.0,80.527626,75.0917375,144.575885906,103.08832743,24.0426,17.444958476
 10/19  10:00:00,169.510260709,7.66137401956,0.0057556357669,0.0,80.527626,79.0911225,98.8460581793,49.3347066689,32.0568,17.4545515103
 10/19  11:00:00,171.519802899,8.30153848715,0.660031348747,0.0,80.527626,79.0911225,59.5325922723,7.06609837761,32.0568,20.4096938947
 10/19  12:00:00,175.186027684,8.94080859542,4.36904486021,0.0,80.527626,79.0911225,52.8699460707,0.369968922784,32.0568,20.4431771479
 10/19  13:00:00,177.063996354,10.3970498133,8.74262281084,0.0,80.527626,75.0917375,45.892020058,6.47530995836,16.0284,23.3883100997
 10/19  14:00:00,182.738678284,11.8502579898,12.9453178585,0.0,80.527626,75.0917375,33.617040962,3.0489331154,16.0284,14.5397078466
 10/19  15:00:00,184.130611664,11.9493605606,16.2414504446,0.0,80.527626,73.092045,23.0666935377,2.3915974429,3.20568,17.4694160948
 10/19  16:00:00,177.669745128,9.31047799435,12.5375554016,0.0,80.527626,73.092045,9.04508833593,2.95171636492,3.20568,2.88769197101
 10/19  17:00:00,128.500754979,7.78502629985,8.19446698472,0.0,80.527626,29.818365,15.5882806144,6.62744771048,3.20568,5.75515290397
 10/19  18:00:00,130.559962325,7.56772082217,4.78340086447,0.0,80.527626,29.818365,18.6319951338,12.5321037916,3.20568,2.89421134217
 10/19  19:00:00,131.071959221,7.52458650129,2.27656384823,0.0,80.527626,29.818365,29.3217371416,17.4611610518,3.20568,8.65489608981
 10/19  20:00:00,130.218441885,7.52458650129,1.44910703631,0.0,80.527626,29.818365,28.4435129475,19.4662546568,3.20568,5.77157829076
 10/19  21:00:00,55.6652767976,0.0,0.0,0.0,15.863942322,29.242365,8.97789374015,0.0,3.20568,5.77221374015
 10/19  22:00:00,55.5465197814,0.0,0.0,0.0,15.863942322,29.242365,6.09482650982,0.0,3.20568,2.88914650982
 10/19  23:00:00,56.2860519881,0.0,0.0,0.0,15.863942322,29.242365,6.09254869403,0.0,3.20568,2.88686869403
 10/19  24:00:00,55.5703973698,0.0,0.0,0.0,15.863942322,29.242365,6.08975917271,0.0,3.20568,2.88407917271
 10/20  01:00:00,55.5738482459,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/20  02:00:00,55.5534589391,0.0,0.0,0.0,15.863942322,29.242365,6.08960211719,0.0,3.20568,2.88392211719
 10/20  03:00:00,55.5447132559,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/20  04:00:00,56.6052810844,0.0,0.0,0.0,15.863942322,29.242365,6.08965876247,0.0,3.20568,2.88397876247
 10/20  05:00:00,56.4379282968,0.0,0.0,0.0,15.863942322,29.242365,6.0897152059,0.0,3.20568,2.8840352059
 10/20  06:00:00,64.2001527238,7.52458650129,0.0,0.0,15.863942322,29.818365,92.9037816791,89.6781016791,3.20568,0.02
 10/20  07:00:00,124.336287058,7.52458650129,0.00122072478471,0.0,80.527626,29.818365,77.0838254495,70.9904698783,3.20568,2.88767557122
 10/20  08:00:00,165.346767624,7.52458650129,0.00688255117527,0.0,80.527626,75.0917375,85.9124085686,53.1940191518,24.0426,8.67578941684
 10/20  09:00:00,167.851304973,7.80924254344,2.17675452999,0.0,80.527626,75.0917375,64.2711982298,22.7836241017,24.0426,17.4449741281
 10/20  10:00:00,175.571007001,8.56770064986,5.10480455813,0.0,80.527626,79.0911225,62.0769662383,12.5652632431,32.0568,17.4549029952
 10/20  11:00:00,182.165334051,9.74729950845,9.76295709483,0.0,80.527626,79.0911225,52.468855259,0.0,32.0568,20.412055259
 10/20  12:00:00,189.683413688,11.4082346204,16.2807079065,0.0,80.527626,79.0911225,52.5014166562,0.0,32.0568,20.4446166562
 10/20  13:00:00,190.150484967,13.0765576662,19.062640891,0.0,80.527626,75.0917375,39.4722981695,0.0527646156244,16.0284,23.3911335539
 10/20  14:00:00,193.179412063,14.581073635,20.6016806679,0.0,80.527626,75.0917375,30.5661751768,0.0,16.0284,14.5377751768
 10/20  15:00:00,194.470153696,15.0576738626,23.4350936159,0.0,80.527626,73.092045,23.5924492441,0.01358247272,3.20568,20.3731867714
 10/20  16:00:00,182.496400374,9.89049533832,16.7509390762,0.0,80.527626,73.092045,6.11109490367,0.0178857188976,3.20568,2.88752918478
 10/20  17:00:00,130.911991073,7.95210457328,10.4150946002,0.0,80.527626,29.818365,7.76264543109,1.6693730847,3.20568,2.88759234639
 10/20  18:00:00,133.741052388,7.68125062565,7.81931019941,0.0,80.527626,29.818365,12.0091012308,5.90971612394,3.20568,2.89370510689
 10/20  19:00:00,132.197129785,7.53647270186,3.60179163688,0.0,80.527626,29.818365,25.9385183522,14.0772039278,3.20568,8.65563442435
 10/20  20:00:00,128.865289655,7.52458650129,0.317476553219,0.0,80.527626,29.818365,30.5120892488,21.5343282692,3.20568,5.77208097958
 10/20  21:00:00,55.5123807442,0.0,0.0,0.0,15.863942322,29.242365,8.9784357152,0.0,3.20568,5.7727557152
 10/20  22:00:00,55.5510320945,0.0,0.0,0.0,15.863942322,29.242365,6.0946130716,0.0,3.20568,2.8889330716
 10/20  23:00:00,56.2892134264,0.0,0.0,0.0,15.863942322,29.242365,6.09244439034,0.0,3.20568,2.88676439034
 10/20  24:00:00,55.5610581462,0.0,0.0,0.0,15.863942322,29.242365,6.08979738074,0.0,3.20568,2.88411738074
 10/21  01:00:00,55.553537134,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  02:00:00,55.5407888157,0.0,0.0,0.0,15.863942322,29.242365,6.08832135321,0.0,3.20568,2.88264135321
 10/21  03:00:00,55.5296339584,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  04:00:00,55.7376267093,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  05:00:00,55.7120150293,0.0,0.0,0.0,15.863942322,29.242365,6.08830394,0.0,3.20568,2.88262394
 10/21  06:00:00,55.7167006482,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  07:00:00,51.3583188537,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  08:00:00,47.0806973181,0.0,0.0,0.0,15.863942322,29.242365,6.08828683918,0.0,3.20568,2.88260683918
 10/21  09:00:00,47.1439334763,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  10:00:00,47.216599801,0.0,0.0,0.0,15.863942322,29.242365,6.08981174022,0.0,3.20568,2.88413174022
 10/21  11:00:00,47.9436127326,0.0,0.0,0.0,15.863942322,29.242365,6.08965841139,0.0,3.20568,2.88397841139
 10/21  12:00:00,47.2805059277,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  13:00:00,47.3441397365,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  14:00:00,47.3756845145,0.0,0.0,0.0,15.863942322,29.242365,6.08825303996,0.0,3.20568,2.88257303996
 10/21  15:00:00,53.2443295968,0.718876870745,5.14733792741,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  16:00:00,52.135756285,0.599064058954,4.24826203547,0.0,15.863942322,29.242365,6.08835161184,0.0,3.20568,2.88267161184
 10/21  17:00:00,50.3393673786,0.397693965784,2.65965070431,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  18:00:00,52.9735192932,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  19:00:00,56.0530845607,0.0,0.0,0.0,15.863942322,29.242365,6.08821960573,0.0,3.20568,2.88253960573
 10/21  20:00:00,56.0034579388,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  21:00:00,55.8446940169,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  22:00:00,55.6541884014,0.0,0.0,0.0,15.863942322,29.242365,6.08834624083,0.0,3.20568,2.88266624083
 10/21  23:00:00,56.3281967997,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  24:00:00,55.6345426432,0.0,0.0,0.0,15.863942322,29.242365,6.08832950024,0.0,3.20568,2.88264950024
 10/22  01:00:00,55.6391315114,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  02:00:00,55.6421361842,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  03:00:00,55.6308029325,0.0,0.0,0.0,15.863942322,29.242365,6.08831913796,0.0,3.20568,2.88263913796
 10/22  04:00:00,55.84799169,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  05:00:00,55.805435351,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  06:00:00,55.787053369,0.0,0.0,0.0,15.863942322,29.242365,6.08830744332,0.0,3.20568,2.88262744332
 10/22  07:00:00,51.4324231281,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  08:00:00,47.1655139746,0.0,0.0,0.0,15.863942322,29.242365,6.08969574622,0.0,3.20568,2.88401574622
 10/22  09:00:00,47.1850636643,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  10:00:00,47.179581669,0.0,0.0,0.0,15.863942322,29.242365,6.08976485411,0.0,3.20568,2.88408485411
 10/22  11:00:00,47.8533829104,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  12:00:00,47.163596875,0.0,0.0,0.0,15.863942322,29.242365,6.08913475965,0.0,3.20568,2.88345475965
 10/22  13:00:00,47.2027837815,0.0,0.0,0.0,15.863942322,29.242365,6.08968642304,0.0,3.20568,2.88400642304
 10/22  14:00:00,47.2172949764,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  15:00:00,47.2070087601,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  16:00:00,47.1116024083,0.0,0.0,0.0,15.863942322,29.242365,6.08827825282,0.0,3.20568,2.88259825282
 10/22  17:00:00,47.1035048668,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  18:00:00,54.2235785236,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  19:00:00,55.8683480635,0.0,0.0,0.0,15.863942322,29.242365,6.0882671973,0.0,3.20568,2.8825871973
 10/22  20:00:00,55.8484951175,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  21:00:00,55.7178682879,0.0,0.0,0.0,15.863942322,29.242365,6.08825614021,0.0,3.20568,2.88257614021
 10/22  22:00:00,55.5483575876,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  23:00:00,56.2293434357,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  24:00:00,55.5338031232,0.0,0.0,0.0,15.863942322,29.242365,6.0882450865,0.0,3.20568,2.8825650865
 10/23  01:00:00,55.529311396,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/23  02:00:00,55.5215307255,0.0,0.0,0.0,15.863942322,29.242365,6.08979188065,0.0,3.20568,2.88411188065
 10/23  03:00:00,55.5153977464,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/23  04:00:00,55.7269306009,0.0,0.0,0.0,15.863942322,29.242365,6.08965047029,0.0,3.20568,2.88397047029
 10/23  05:00:00,55.7045941836,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/23  06:00:00,63.9677057577,7.52458650129,0.0,0.0,15.863942322,29.818365,183.716351484,177.626536562,3.20568,2.88413492224
 10/23  07:00:00,124.418219533,7.52458650129,0.00134010304486,0.0,80.527626,29.818365,150.675543971,144.582339934,3.20568,2.88752403711
 10/23  08:00:00,165.381355696,7.52458650129,0.00859169809834,0.0,80.527626,75.0917375,129.206127059,96.4879677173,24.0426,8.67555934125
 10/23  09:00:00,165.39342851,7.52458650129,0.0042396950529,0.0,80.527626,75.0917375,119.615256099,78.1255849472,24.0426,17.4470711516
 10/23  10:00:00,169.41174001,7.54241286396,0.00668103109258,0.0,80.527626,79.0911225,97.8245996623,48.3098869978,32.0568,17.4579126645
 10/23  11:00:00,173.292887197,7.9817366402,2.71126428808,0.0,80.527626,79.0911225,57.6162549836,5.14646460597,32.0568,20.4129903776
 10/23  12:00:00,181.810351376,8.70450631161,11.1502693091,0.0,80.527626,79.0911225,52.5083552171,0.0,32.0568,20.4515552171
 10/23  13:00:00,187.634479688,10.0116660525,19.598987624,0.0,80.527626,75.0917375,39.4724145597,0.0474148222491,16.0284,23.3965997375
