Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/23  14:00:00,192.805548844,10.8710152381,23.8920480695,0.0,80.527626,75.0917375,33.4755245661,0.0,16.0284,17.4471245661
 10/23  15:00:00,195.164755117,11.0849527287,28.0314506275,0.0,80.527626,73.092045,20.6868247345,0.0167804815622,3.20568,17.4643642529
 10/23  16:00:00,190.098347587,8.70283925137,25.4377899775,0.0,80.527626,73.092045,6.10730797132,0.0139445786445,3.20568,2.88768339267
 10/23  17:00:00,129.036851224,7.57823217869,8.88987539344,0.0,80.527626,29.818365,15.1662877832,9.07283963182,3.20568,2.88776815137
 10/23  18:00:00,135.546363,7.52458650129,8.32462292921,0.0,80.527626,29.818365,18.5325246392,9.55854340906,3.20568,5.7683012301
 10/23  19:00:00,142.075027204,7.52458650129,13.1303591071,0.0,80.527626,29.818365,12.3597224223,3.37667347302,3.20568,5.7773689493
 10/23  20:00:00,141.104066838,7.52458650129,12.18760419,0.0,80.527626,29.818365,14.2385587527,5.26012905185,3.20568,5.77274970082
 10/23  21:00:00,55.807955992,0.0,0.0,0.0,15.863942322,29.242365,11.8545743969,0.0,3.20568,8.64889439694
 10/23  22:00:00,55.6559493749,0.0,0.0,0.0,15.863942322,29.242365,6.09488573922,0.0,3.20568,2.88920573922
 10/23  23:00:00,56.3616699844,0.0,0.0,0.0,15.863942322,29.242365,6.09275041941,0.0,3.20568,2.88707041941
 10/23  24:00:00,55.6433991951,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/24  01:00:00,55.6334871448,0.0,0.0,0.0,15.863942322,29.242365,6.08973419813,0.0,3.20568,2.88405419813
 10/24  02:00:00,55.6290683303,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/24  03:00:00,55.6249957634,0.0,0.0,0.0,15.863942322,29.242365,6.08981661225,0.0,3.20568,2.88413661225
 10/24  04:00:00,56.7718771693,0.0,0.0,0.0,15.863942322,29.242365,6.08968105248,0.0,3.20568,2.88400105248
 10/24  05:00:00,56.5929107135,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/24  06:00:00,68.9781855891,7.52458650129,4.70589199854,0.0,15.863942322,29.818365,49.8129153606,43.7231521606,3.20568,2.88408319995
 10/24  07:00:00,129.177335485,7.52458650129,4.7635078025,0.0,80.527626,29.818365,32.1320355991,26.0386286243,3.20568,2.88772697477
 10/24  08:00:00,170.380321006,7.54025388281,4.9403930823,0.0,80.527626,75.0917375,49.0980034822,16.3798974575,24.0426,8.67550602469
 10/24  09:00:00,173.549835795,7.97529597846,7.63710014977,0.0,80.527626,75.0917375,55.7383671403,14.2513911822,24.0426,17.444375958
 10/24  10:00:00,186.065289702,8.91893161963,15.1680055098,0.0,80.527626,79.0911225,56.3180431743,6.80447479284,32.0568,17.4567683814
 10/24  11:00:00,199.424109431,10.1194027753,26.536427785,0.0,80.527626,79.0911225,52.4886725912,0.0127293367988,32.0568,20.4191432544
 10/24  12:00:00,209.807996942,10.8303737573,36.8623809624,0.0,80.527626,79.0911225,52.5066853034,0.000614334824587,32.0568,20.4492709686
 10/24  13:00:00,212.423564377,11.6251340116,42.649278061,0.0,80.527626,75.0917375,39.4373275235,0.0141015248788,16.0284,23.3948259986
 10/24  14:00:00,212.874783201,12.0259665633,42.7034224825,0.0,80.527626,75.0917375,33.4767100257,0.00224086872442,16.0284,17.446069157
 10/24  15:00:00,221.246061745,14.529030012,50.5606869011,0.0,80.527626,73.092045,20.6913915012,0.0221121925786,3.20568,17.4635993087
 10/24  16:00:00,211.913368051,11.2497312623,44.5781249769,0.0,80.527626,73.092045,6.11294185046,0.0193969017269,3.20568,2.88786494874
 10/24  17:00:00,153.406767289,8.45957887805,32.1955367573,0.0,80.527626,29.818365,6.09323163832,0.0,3.20568,2.88755163832
 10/24  18:00:00,152.620897628,7.90135098533,24.854086794,0.0,80.527626,29.818365,8.97397296064,0.0,3.20568,5.76829296064
 10/24  19:00:00,147.311879639,7.65692554135,18.4156621731,0.0,80.527626,29.818365,8.99822892211,0.0154890278954,3.20568,5.77705989421
 10/24  20:00:00,142.271727634,7.53554060855,13.5542895932,0.0,80.527626,29.818365,9.64802437595,0.669881013701,3.20568,5.77246336225
 10/24  21:00:00,55.6430282994,0.0,0.0,0.0,15.863942322,29.242365,11.8552581469,0.0,3.20568,8.64957814694
 10/24  22:00:00,55.6818838461,0.0,0.0,0.0,15.863942322,29.242365,6.09475063098,0.0,3.20568,2.88907063098
 10/24  23:00:00,56.4210605801,0.0,0.0,0.0,15.863942322,29.242365,6.09261576039,0.0,3.20568,2.88693576039
 10/24  24:00:00,55.7255228976,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/25  01:00:00,55.7265908434,0.0,0.0,0.0,15.863942322,29.242365,6.08981514167,0.0,3.20568,2.88413514167
 10/25  02:00:00,55.7208912365,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/25  03:00:00,55.7073645419,0.0,0.0,0.0,15.863942322,29.242365,6.08968570746,0.0,3.20568,2.88400570746
 10/25  04:00:00,55.9485089013,0.0,0.0,0.0,15.863942322,29.242365,6.08977452244,0.0,3.20568,2.88409452244
 10/25  05:00:00,55.9174518079,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/25  06:00:00,74.3421245079,7.52458650129,10.4086883971,0.0,15.863942322,29.818365,25.6731266219,19.5832635178,3.20568,2.88418310415
 10/25  07:00:00,130.237503168,7.52458650129,5.8242734967,0.0,80.527626,29.818365,23.7815872403,17.6882805437,3.20568,2.88762669667
 10/25  08:00:00,168.006156688,7.75987167479,2.38803755646,0.0,80.527626,75.0917375,47.0550695002,14.335314389,24.0426,8.67715511113
 10/25  09:00:00,169.816143495,8.75549393532,3.17669569001,0.0,80.527626,75.0917375,55.795188594,14.3078178106,24.0426,17.4447707834
 10/25  10:00:00,176.029353586,9.61049334939,4.52686516816,0.0,80.527626,79.0911225,61.6662295513,12.1519592778,32.0568,17.4574702734
 10/25  11:00:00,178.48856629,10.8024943745,5.08169599194,0.0,80.527626,79.0911225,52.4755680019,0.0,32.0568,20.4187680019
 10/25  12:00:00,182.325391928,12.8534983764,7.56128641047,0.0,80.527626,79.0911225,52.5078903124,0.0,32.0568,20.4510903124
 10/25  13:00:00,183.607405788,14.1507131901,11.5173846493,0.0,80.527626,75.0917375,42.9347810442,3.50890986527,16.0284,23.3974711789
 10/25  14:00:00,185.90517381,14.6607897995,13.3036673002,0.0,80.527626,75.0917375,36.721144175,3.24475103972,16.0284,17.4479931353
 10/25  15:00:00,180.365707744,15.0229516225,9.45352380916,0.0,80.527626,73.092045,31.4500926628,10.7785296045,3.20568,17.4658830583
 10/25  16:00:00,170.044476453,10.0047786987,4.29167452535,0.0,80.527626,73.092045,20.2896178258,14.1962087174,3.20568,2.88772910836
 10/25  17:00:00,122.318842985,7.87761786316,1.99112443796,0.0,80.527626,29.818365,22.8529485746,16.7594447886,3.20568,2.88782378592
 10/25  18:00:00,127.430117527,7.57509088986,0.281723274991,0.0,80.527626,29.818365,30.3592414922,21.3853957029,3.20568,5.76816578925
 10/25  19:00:00,128.742054496,7.52458650129,0.0,0.0,80.527626,29.818365,33.9638539621,24.9814001775,3.20568,5.77677378465
 10/25  20:00:00,128.721795956,7.52458650129,0.0,0.0,80.527626,29.818365,44.1529535804,32.2980915666,3.20568,8.64918201378
 10/25  21:00:00,55.6302465357,0.0,0.0,0.0,15.863942322,29.242365,8.97836625175,0.0,3.20568,5.77268625175
 10/25  22:00:00,55.5158774717,0.0,0.0,0.0,15.863942322,29.242365,6.09462364741,0.0,3.20568,2.88894364741
 10/25  23:00:00,56.2569164035,0.0,0.0,0.0,15.863942322,29.242365,6.09259824644,0.0,3.20568,2.88691824644
 10/25  24:00:00,55.5372762515,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/26  01:00:00,55.5437892228,0.0,0.0,0.0,15.863942322,29.242365,6.08972206181,0.0,3.20568,2.88404206181
 10/26  02:00:00,55.5367280338,0.0,0.0,0.0,15.863942322,29.242365,6.08981768823,0.0,3.20568,2.88413768823
 10/26  03:00:00,55.527262547,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/26  04:00:00,55.7308009552,0.0,0.0,0.0,15.863942322,29.242365,6.08969407801,0.0,3.20568,2.88401407801
 10/26  05:00:00,55.7081421622,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/26  06:00:00,63.9370308981,7.52458650129,0.0,0.0,15.863942322,29.818365,218.968787021,212.878997639,3.20568,2.8841093819
 10/26  07:00:00,124.426297709,7.52458650129,0.0,0.0,80.527626,29.818365,194.469855931,188.37656962,3.20568,2.88760631182
 10/26  08:00:00,165.406260312,7.52458650129,0.00353604729761,0.0,80.527626,75.0917375,178.314045236,145.59596188,24.0426,8.6754833556
 10/26  09:00:00,165.42448543,7.52458650129,0.00276756154355,0.0,80.527626,75.0917375,168.635303805,127.144550377,24.0426,17.4481534279
 10/26  10:00:00,169.471610852,7.53214718147,0.00166637767727,0.0,80.527626,79.0911225,184.350544005,134.832605109,32.0568,17.4611388957
 10/26  11:00:00,170.295087869,7.54627919947,0.0,0.0,80.527626,79.0911225,188.469068791,135.995578628,32.0568,20.4166901631
 10/26  12:00:00,169.862824678,7.77542295889,0.0,0.0,80.527626,79.0911225,192.171906698,139.661651715,32.0568,20.4534549826
 10/26  13:00:00,166.146905177,8.1065429201,0.0,0.0,80.527626,75.0917375,163.043861696,123.61866322,16.0284,23.3967984761
 10/26  14:00:00,166.309575286,8.23199848929,0.0,0.0,80.527626,75.0917375,172.242730425,138.761397293,16.0284,17.452933132
 10/26  15:00:00,164.308265383,8.17983095999,0.0,0.0,80.527626,73.092045,178.634063009,157.957146779,3.20568,17.4712362303
 10/26  16:00:00,163.447341125,7.52458650129,0.0,0.0,80.527626,73.092045,139.207362214,133.113807805,3.20568,2.88787440904
 10/26  17:00:00,120.224726448,7.52458650129,0.0,0.0,80.527626,29.818365,155.528862482,149.435407621,3.20568,2.8877748612
 10/26  18:00:00,127.458821198,7.52458650129,0.0,0.0,80.527626,29.818365,175.741056607,166.767113003,3.20568,5.76826360352
 10/26  19:00:00,129.175495267,7.52458650129,0.0,0.0,80.527626,29.818365,188.617831067,176.756128742,3.20568,8.65602232588
 10/26  20:00:00,129.18934589,7.52458650129,0.0,0.0,80.527626,29.818365,187.244238765,178.265034035,3.20568,5.77352472985
 10/26  21:00:00,55.5055569391,0.0,0.0,0.0,15.863942322,29.242365,8.97879493857,0.0,3.20568,5.77311493857
 10/26  22:00:00,55.399864762,0.0,0.0,0.0,15.863942322,29.242365,6.09497210367,0.0,3.20568,2.88929210367
 10/26  23:00:00,56.1870248902,0.0,0.0,0.0,15.863942322,29.242365,6.09269134766,0.0,3.20568,2.88701134766
 10/26  24:00:00,55.4337178696,0.0,0.0,0.0,15.863942322,29.242365,6.08966574831,0.0,3.20568,2.88398574831
 10/27  01:00:00,55.4363964781,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/27  02:00:00,55.4315594393,0.0,0.0,0.0,15.863942322,29.242365,6.08976909601,0.0,3.20568,2.88408909601
 10/27  03:00:00,55.427221674,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/27  04:00:00,56.4849834876,0.0,0.0,0.0,15.863942322,29.242365,6.0898711372,0.0,3.20568,2.8841911372
 10/27  05:00:00,56.3146437838,0.0,0.0,0.0,15.863942322,29.242365,6.08975342559,0.0,3.20568,2.88407342559
 10/27  06:00:00,64.8745447156,7.52458650129,0.000774518504466,0.0,15.863942322,29.818365,307.112702769,303.887022769,3.20568,0.02
 10/27  07:00:00,124.794443039,7.52458650129,0.000977419386503,0.0,80.527626,29.818365,279.57437035,273.481032799,3.20568,2.88765755093
 10/27  08:00:00,165.702597066,7.52458650129,0.00726263744429,0.0,80.527626,75.0917375,232.775092428,197.17017129,24.0426,11.5623211381
 10/27  09:00:00,165.607121915,7.52458650129,0.0028429634864,0.0,80.527626,75.0917375,193.382739569,154.794832773,24.0426,14.545306796
 10/27  10:00:00,169.567507499,7.52458650129,0.00178452184284,0.0,80.527626,79.0911225,193.742505042,144.219028746,32.0568,17.4666762956
 10/27  11:00:00,170.255750169,7.52458650129,0.0,0.0,80.527626,79.0911225,165.238714336,112.765440229,32.0568,20.4164741072
 10/27  12:00:00,169.436583015,7.53041368981,0.0,0.0,80.527626,79.0911225,138.766851085,83.3343599986,32.0568,23.3756910867
 10/27  13:00:00,165.578632661,7.67814011397,0.0,0.0,80.527626,75.0917375,128.229712422,88.7981076089,16.0284,23.4032048136
 10/27  14:00:00,165.730994691,7.82596405811,0.0,0.0,80.527626,75.0917375,126.170597828,93.5538799452,16.0284,16.5883178826
 10/27  15:00:00,164.136605859,8.17421673473,0.0,0.0,80.527626,73.092045,151.037562023,129.507057467,3.20568,18.3248245555
 10/27  16:00:00,163.404245181,7.5246945785,0.0,0.0,80.527626,73.092045,145.420257742,139.326806747,3.20568,2.88777099523
 10/27  17:00:00,120.153038545,7.52458650129,0.0,0.0,80.527626,29.818365,149.361178851,143.267617046,3.20568,2.88788180528
 10/27  18:00:00,127.339151577,7.52458650129,0.0,0.0,80.527626,29.818365,159.11428056,150.139526144,3.20568,5.76907441569
 10/27  19:00:00,128.822336651,7.52458650129,0.0,0.0,80.527626,29.818365,169.578482155,160.595523068,3.20568,5.77727908758
 10/27  20:00:00,128.840245008,7.52458650129,0.0,0.0,80.527626,29.818365,171.687693316,162.709288819,3.20568,5.77272449725
 10/27  21:00:00,55.3578506338,0.0,0.0,0.0,15.863942322,29.242365,11.8556063599,0.0,3.20568,8.64992635992
 10/27  22:00:00,55.4071642801,0.0,0.0,0.0,15.863942322,29.242365,6.09490766127,0.0,3.20568,2.88922766127
 10/27  23:00:00,56.191338965,0.0,0.0,0.0,15.863942322,29.242365,6.09277232834,0.0,3.20568,2.88709232834
 10/27  24:00:00,55.4425386,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  01:00:00,55.4460465049,0.0,0.0,0.0,15.863942322,29.242365,6.08831988335,0.0,3.20568,2.88263988335
 10/28  02:00:00,55.4349837234,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  03:00:00,55.4305472056,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  04:00:00,55.6455762843,0.0,0.0,0.0,15.863942322,29.242365,6.08834220974,0.0,3.20568,2.88266220974
 10/28  05:00:00,55.6230419748,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  06:00:00,55.6236008375,0.0,0.0,0.0,15.863942322,29.242365,6.08836490205,0.0,3.20568,2.88268490205
 10/28  07:00:00,52.7018136742,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  08:00:00,46.987751525,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  09:00:00,47.0070839387,0.0,0.0,0.0,15.863942322,29.242365,6.08981345232,0.0,3.20568,2.88413345232
 10/28  10:00:00,47.0049542308,0.0,0.0,0.0,15.863942322,29.242365,6.08970176901,0.0,3.20568,2.88402176901
 10/28  11:00:00,47.7139635256,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  12:00:00,46.9985972464,0.0,0.0,0.0,15.863942322,29.242365,6.08981029896,0.0,3.20568,2.88413029896
 10/28  13:00:00,47.0495302352,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  14:00:00,47.073557382,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  15:00:00,47.0632342437,0.0,0.0,0.0,15.863942322,29.242365,6.08833681818,0.0,3.20568,2.88265681818
 10/28  16:00:00,46.9631538011,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  17:00:00,46.9616506167,0.0,0.0,0.0,15.863942322,29.242365,6.0883600137,0.0,3.20568,2.8826800137
 10/28  18:00:00,54.0956108444,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  19:00:00,55.7226041602,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  20:00:00,55.6957848171,0.0,0.0,0.0,15.863942322,29.242365,6.08838319343,0.0,3.20568,2.88270319343
 10/28  21:00:00,55.5658307346,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  22:00:00,55.4015523607,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  23:00:00,56.1327321768,0.0,0.0,0.0,15.863942322,29.242365,6.08827008208,0.0,3.20568,2.88259008208
 10/28  24:00:00,55.3856133089,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  01:00:00,55.3758628107,0.0,0.0,0.0,15.863942322,29.242365,6.08828697316,0.0,3.20568,2.88260697316
 10/29  02:00:00,55.3705782517,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  03:00:00,55.3662392755,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  04:00:00,56.2622545745,0.683487639246,0.0,0.0,15.863942322,29.242365,6.64057795408,0.552262720439,3.20568,2.88263523364
 10/29  05:00:00,56.9311579787,1.36697527849,0.0,0.0,15.863942322,29.242365,4.46635252363,1.24067252363,3.20568,0.02
 10/29  06:00:00,56.9431407432,1.36697527849,0.0,0.0,15.863942322,29.242365,4.82589440972,1.60021440972,3.20568,0.02
 10/29  07:00:00,54.0170433215,1.36697527849,0.0,0.0,15.863942322,29.242365,7.44142353266,1.35307971853,3.20568,2.88266381413
 10/29  08:00:00,47.9670605983,1.02523145887,0.0,0.0,15.863942322,29.242365,4.07226160205,0.846581602052,3.20568,0.02
 10/29  09:00:00,47.3161935665,0.341743819623,0.0,0.0,15.863942322,29.242365,6.2869789596,0.197242024972,3.20568,2.88405693463
 10/29  10:00:00,47.010248729,0.0,0.0,0.0,15.863942322,29.242365,6.08985213406,0.0,3.20568,2.88417213406
 10/29  11:00:00,47.7369681546,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  12:00:00,47.0679394217,0.0,0.0,0.0,15.863942322,29.242365,6.08974644737,0.0,3.20568,2.88406644737
 10/29  13:00:00,47.1358759117,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  14:00:00,47.1775685219,0.0,0.0,0.0,15.863942322,29.242365,6.08835591892,0.0,3.20568,2.88267591892
 10/29  15:00:00,47.1884333298,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  16:00:00,47.0945772926,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  17:00:00,47.0638260351,0.0,0.0,0.0,15.863942322,29.242365,6.08838495031,0.0,3.20568,2.88270495031
 10/29  18:00:00,55.6108475418,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  19:00:00,55.8109341427,0.0,0.0,0.0,15.863942322,29.242365,6.08807639727,0.0,3.20568,2.88239639727
 10/29  20:00:00,55.7869549157,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  21:00:00,55.6696078705,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  22:00:00,55.5214270732,0.0,0.0,0.0,15.863942322,29.242365,6.08829680701,0.0,3.20568,2.88261680701
 10/29  23:00:00,56.2157859786,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  24:00:00,55.5318775011,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/30  01:00:00,55.528905337,0.0,0.0,0.0,15.863942322,29.242365,6.08983189889,0.0,3.20568,2.88415189889
 10/30  02:00:00,55.5222599696,0.0,0.0,0.0,15.863942322,29.242365,6.08973283197,0.0,3.20568,2.88405283197
 10/30  03:00:00,55.5130753892,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/30  04:00:00,55.7143063697,0.0,0.0,0.0,15.863942322,29.242365,6.08985503278,0.0,3.20568,2.88417503278
 10/30  05:00:00,55.6888794902,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/30  06:00:00,64.0005545548,7.52458650129,0.0,0.0,15.863942322,29.818365,172.287049362,166.197293787,3.20568,2.88407557569
 10/30  07:00:00,125.817941449,7.52458650129,0.00123302329544,0.0,80.527626,29.818365,136.259711774,130.16616421,3.20568,2.88786756403
 10/30  08:00:00,165.344505111,7.52458650129,0.00524826983233,0.0,80.527626,75.0917375,119.684374277,86.9649371926,24.0426,8.67683708395
 10/30  09:00:00,165.367845348,7.52458650129,0.00403221260333,0.0,80.527626,75.0917375,117.092662374,75.5960901527,24.0426,17.4539722214
 10/30  10:00:00,169.495210548,7.65356193273,0.00223045485019,0.0,80.527626,79.0911225,113.855914724,64.332100534,32.0568,17.4670141897
 10/30  11:00:00,170.65208617,8.10101388839,0.0,0.0,80.527626,79.0911225,85.5559349218,33.0779268466,32.0568,20.4212080752
 10/30  12:00:00,170.888561925,9.04779492406,0.0,0.0,80.527626,79.0911225,70.5247738548,15.0842552887,32.0568,23.3837185661
 10/30  13:00:00,169.693691373,10.6111606774,1.21699201366,0.0,80.527626,75.0917375,58.710790985,19.2735454156,16.0284,23.4088455695
 10/30  14:00:00,171.704013754,11.5384017023,2.29806139856,0.0,80.527626,75.0917375,50.4443554543,16.9654503206,16.0284,17.4505051337
 10/30  15:00:00,169.14542149,11.1226612671,2.18163994298,0.0,80.527626,73.092045,40.3700752226,19.6943987618,3.20568,17.4699964608
 10/30  16:00:00,164.793695622,8.68166879296,0.401690875335,0.0,80.527626,73.092045,27.81500331,21.7214375445,3.20568,2.88788576556
 10/30  17:00:00,120.050198718,7.63447652255,0.0,0.0,80.527626,29.818365,37.1613958989,31.0676988665,3.20568,2.88801703244
 10/30  18:00:00,128.513440794,7.52458650129,0.0,0.0,80.527626,29.818365,53.2376964999,44.2631498139,3.20568,5.76886668594
 10/30  19:00:00,128.733905166,7.52458650129,0.0,0.0,80.527626,29.818365,69.872173185,60.8887290357,3.20568,5.77776414926
 10/30  20:00:00,128.726251929,7.52458650129,0.0,0.0,80.527626,29.818365,85.0084694353,73.1528034804,3.20568,8.64998595485
 10/30  21:00:00,55.5817487734,0.0,0.0,0.0,15.863942322,29.242365,8.97905071054,0.0,3.20568,5.77337071054
 10/30  22:00:00,55.4692203173,0.0,0.0,0.0,15.863942322,29.242365,6.09519759281,0.0,3.20568,2.88951759281
 10/30  23:00:00,56.2308604126,0.0,0.0,0.0,15.863942322,29.242365,6.09280225038,0.0,3.20568,2.88712225038
 10/30  24:00:00,55.4966262087,0.0,0.0,0.0,15.863942322,29.242365,6.08983605785,0.0,3.20568,2.88415605785
 10/31  01:00:00,55.4985884875,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/31  02:00:00,55.4952208929,0.0,0.0,0.0,15.863942322,29.242365,6.08974544192,0.0,3.20568,2.88406544192
 10/31  03:00:00,55.4905520625,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/31  04:00:00,56.5481479686,0.0,0.0,0.0,15.863942322,29.242365,6.08987443852,0.0,3.20568,2.88419443852
 10/31  05:00:00,56.3790444328,0.0,0.0,0.0,15.863942322,29.242365,6.08978113867,0.0,3.20568,2.88410113867
 10/31  06:00:00,64.4295051048,7.52458650129,0.0,0.0,15.863942322,29.818365,277.140909676,273.915229676,3.20568,0.02
 10/31  07:00:00,125.937169021,7.52458650129,0.000984289199968,0.0,80.527626,29.818365,213.508320854,207.414693848,3.20568,2.88794700624
 10/31  08:00:00,165.456526482,7.52458650129,0.00376283488527,0.0,80.527626,75.0917375,191.252190755,155.646713058,24.0426,11.5628776968
 10/31  09:00:00,165.484833567,7.52458650129,0.00278159410178,0.0,80.527626,75.0917375,182.6238388,144.031887354,24.0426,14.5493514456
 10/31  10:00:00,169.456650113,7.52458650129,0.00186825545974,0.0,80.527626,79.0911225,172.16332425,122.635000069,32.0568,17.4715241807
 10/31  11:00:00,170.171166363,7.52657349991,0.0,0.0,80.527626,79.0911225,149.066546749,96.5857986285,32.0568,20.4239481209
 10/31  12:00:00,169.405932389,7.54439543107,0.0,0.0,80.527626,79.0911225,121.193006176,65.7545288574,32.0568,23.3816773184
 10/31  13:00:00,165.423174201,7.58282848254,0.0,0.0,80.527626,75.0917375,87.1503352932,47.7134054916,16.0284,23.4085298017
 10/31  14:00:00,165.791536119,7.95262090532,0.0,0.0,80.527626,75.0917375,65.6618099675,32.17718659,16.0284,17.4562233775
 10/31  15:00:00,164.413292359,8.59368865598,0.0,0.0,80.527626,73.092045,51.0073740161,30.3254233444,3.20568,17.4762706717
 10/31  16:00:00,163.750928305,7.53172670119,0.509661653275,0.0,80.527626,73.092045,28.5607592568,22.4671306638,3.20568,2.88794859308
 10/31  17:00:00,121.211102386,7.52458650129,1.24763251439,0.0,80.527626,29.818365,27.1185448652,21.024982009,3.20568,2.88788285623
 10/31  18:00:00,128.635016848,7.52458650129,0.104522836925,0.0,80.527626,29.818365,37.9831788551,29.0082912487,3.20568,5.76920760641
 10/31  19:00:00,128.527515026,7.52458650129,0.0,0.0,80.527626,29.818365,50.0825350487,38.219884345,3.20568,8.65697070375
 10/31  20:00:00,128.529961995,7.52458650129,0.0,0.0,80.527626,29.818365,47.7244601274,38.7455852031,3.20568,5.7731949243
 10/31  21:00:00,55.4752593807,0.0,0.0,0.0,15.863942322,29.242365,8.97903366952,0.0,3.20568,5.77335366952
 10/31  22:00:00,55.5137299777,0.0,0.0,0.0,15.863942322,29.242365,8.96431964545,0.0,3.20568,5.75863964545
 10/31  23:00:00,56.2509755103,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/31  24:00:00,55.5334603974,0.0,0.0,0.0,15.863942322,29.242365,6.08990549802,0.0,3.20568,2.88422549802
 11/01  01:00:00,55.5298856684,0.0,0.0,0.0,15.863942322,29.242365,6.08981831101,0.0,3.20568,2.88413831101
 11/01  02:00:00,55.5183468889,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/01  03:00:00,55.50740178,0.0,0.0,0.0,15.863942322,29.242365,6.0897314404,0.0,3.20568,2.8840514404
 11/01  04:00:00,55.7109319463,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/01  05:00:00,55.6838678928,0.0,0.0,0.0,15.863942322,29.242365,6.08986715234,0.0,3.20568,2.88418715234
 11/01  06:00:00,64.1067459819,7.52458650129,0.0,0.0,15.863942322,29.818365,255.815187244,249.725407273,3.20568,2.88409997051
 11/01  07:00:00,125.986569203,7.52458650129,0.00105442223281,0.0,80.527626,29.818365,229.278184984,223.184645442,3.20568,2.88785954218
 11/01  08:00:00,165.555489531,7.52458650129,0.00490235949037,0.0,80.527626,75.0917375,215.195299388,182.47431071,24.0426,8.67838867781
 11/01  09:00:00,165.466980984,7.52458650129,0.00415696787238,0.0,80.527626,75.0917375,159.902942509,118.409406993,24.0426,17.4509355158
 11/01  10:00:00,169.385554442,7.52569495733,0.0053090046473,0.0,80.527626,79.0911225,113.608734598,64.0860843361,32.0568,17.4658502623
 11/01  11:00:00,171.510604563,7.74092468748,1.19525889033,0.0,80.527626,79.0911225,63.3760321784,10.8940246148,32.0568,20.4252075637
 11/01  12:00:00,175.241836991,8.17281203777,5.17490122164,0.0,80.527626,79.0911225,55.7572612278,0.314205438957,32.0568,23.3862557888
 11/01  13:00:00,174.484749924,8.68549389621,7.86808491859,0.0,80.527626,75.0917375,46.4741022293,7.03632508107,16.0284,23.4093771483
 11/01  14:00:00,179.195052325,9.23539617589,12.0024319873,0.0,80.527626,75.0917375,35.43984341,1.96058994265,16.0284,17.4508534674
 11/01  15:00:00,183.908550149,10.4945807355,17.4549242561,0.0,80.527626,73.092045,21.0190282889,0.342429982198,3.20568,17.4709183067
 11/01  16:00:00,179.53862653,8.42937638295,15.2553515612,0.0,80.527626,73.092045,6.10921580848,0.015702824947,3.20568,2.88783298353
 11/01  17:00:00,130.784563379,7.54522140277,10.6898703974,0.0,80.527626,29.818365,8.63252270221,2.53886327559,3.20568,2.88797942662
 11/01  18:00:00,136.588273054,7.52458650129,7.96596466537,0.0,80.527626,29.818365,16.6453115803,7.67071079723,3.20568,5.7689207831
 11/01  19:00:00,136.046740848,7.52458650129,7.18950476679,0.0,80.527626,29.818365,18.3562326782,9.37261634097,3.20568,5.77793633719
 11/01  20:00:00,136.02979007,7.52458650129,7.18950476656,0.0,80.527626,29.818365,21.4956679576,9.63967702817,3.20568,8.65031092946
 11/01  21:00:00,55.7442988113,0.0,0.0,0.0,15.863942322,29.242365,8.97909290891,0.0,3.20568,5.77341290891
 11/01  22:00:00,55.6056595814,0.0,0.0,0.0,15.863942322,29.242365,6.09483066584,0.0,3.20568,2.88915066584
 11/01  23:00:00,56.320109202,0.0,0.0,0.0,15.863942322,29.242365,6.09292082574,0.0,3.20568,2.88724082574
 11/01  24:00:00,55.602871218,0.0,0.0,0.0,15.863942322,29.242365,6.08994819384,0.0,3.20568,2.88426819384
 11/02  01:00:00,55.6143626022,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/02  02:00:00,55.6075872583,0.0,0.0,0.0,15.863942322,29.242365,6.08986988133,0.0,3.20568,2.88418988133
 11/02  03:00:00,55.5966519769,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/02  04:00:00,55.8090499091,0.0,0.0,0.0,15.863942322,29.242365,6.08978912215,0.0,3.20568,2.88410912215
 11/02  05:00:00,55.782447985,0.0,0.0,0.0,15.863942322,29.242365,6.08993156816,0.0,3.20568,2.88425156816
 11/02  06:00:00,63.8565279581,7.52458650129,0.0,0.0,15.863942322,29.818365,68.8334846295,65.6078046295,3.20568,0.02
 11/02  07:00:00,125.777745398,7.52458650129,0.00136265487996,0.0,80.527626,29.818365,51.322521021,45.2291173707,3.20568,2.88772365031
 11/02  08:00:00,167.302482535,7.52458650129,1.93465980192,0.0,80.527626,75.0917375,59.0917866588,23.4846198936,24.0426,11.5645667653
 11/02  09:00:00,173.542160722,7.5950072225,8.02424208184,0.0,80.527626,75.0917375,50.1769604062,11.2230830677,24.0426,14.9112773385
 11/02  10:00:00,184.095648918,8.3241918122,13.8022470386,0.0,80.527626,79.0911225,54.9395845048,2.88105489581,32.0568,20.001729609
 11/02  11:00:00,188.275749276,8.58190988544,16.9659408012,0.0,80.527626,79.0911225,52.5011567634,0.0140875967899,32.0568,20.4302691666
 11/02  12:00:00,189.992706317,8.86523359023,19.0831614633,0.0,80.527626,79.0911225,52.5216690188,0.0,32.0568,20.4648690188
 11/02  13:00:00,188.045349417,9.18343814046,20.796648996,0.0,80.527626,75.0917375,39.4645687769,0.0248269403953,16.0284,23.4113418365
 11/02  14:00:00,191.751652025,9.57308764462,24.0972313483,0.0,80.527626,75.0917375,33.4914490992,0.0,16.0284,17.4630490992
 11/02  15:00:00,193.012740164,10.2498528775,26.6934275401,0.0,80.527626,73.092045,23.6063186039,0.0122099310498,3.20568,20.3884286729
 11/02  16:00:00,187.087393197,8.25192624418,22.8851954061,0.0,80.527626,73.092045,6.11872496745,0.0252421745232,3.20568,2.88780279293
 11/02  17:00:00,139.831258252,7.52710897019,19.6370929646,0.0,80.527626,29.818365,6.0936387295,0.0,3.20568,2.8879587295
 11/02  18:00:00,145.621330599,7.52458650129,16.8830192231,0.0,80.527626,29.818365,8.97530604584,0.0,3.20568,5.76962604584
 11/02  19:00:00,143.999412882,7.52458650129,15.032657414,0.0,80.527626,29.818365,8.99881975783,0.014963706793,3.20568,5.77817605104
 11/02  20:00:00,143.969012929,7.52458650129,15.0228767572,0.0,80.527626,29.818365,8.97938585152,0.0,3.20568,5.77370585152
 11/02  21:00:00,55.8222715266,0.0,0.0,0.0,15.863942322,29.242365,11.8565531646,0.0,3.20568,8.65087316459
 11/02  22:00:00,55.6634238645,0.0,0.0,0.0,15.863942322,29.242365,6.0949645454,0.0,3.20568,2.8892845454
 11/02  23:00:00,56.3814240731,0.0,0.0,0.0,15.863942322,29.242365,6.09294158664,0.0,3.20568,2.88726158664
 11/02  24:00:00,55.6624489637,0.0,0.0,0.0,15.863942322,29.242365,6.08981460646,0.0,3.20568,2.88413460646
 11/03  01:00:00,55.6449642743,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/03  02:00:00,55.633455007,0.0,0.0,0.0,15.863942322,29.242365,6.08996721341,0.0,3.20568,2.88428721341
 11/03  03:00:00,55.6285279342,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/03  04:00:00,56.774485773,0.0,0.0,0.0,15.863942322,29.242365,6.08989256104,0.0,3.20568,2.88421256104
 11/03  05:00:00,56.5566901931,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/03  06:00:00,64.2101822792,7.52458650129,0.00227994680287,0.0,15.863942322,29.818365,74.73760487,68.6476732312,3.20568,2.88425163884
 11/03  07:00:00,125.776018851,7.52458650129,0.0,0.0,80.527626,29.818365,69.048865675,62.9553678806,3.20568,2.88781779446
 11/03  08:00:00,165.369904283,7.53042902597,0.00616739599785,0.0,80.527626,75.0917375,78.6650949327,45.9436286055,24.0426,8.67886632714
 11/03  09:00:00,166.374583113,8.04072083794,0.462799804276,0.0,80.527626,75.0917375,66.2440994168,24.740941296,24.0426,17.4605581208
 11/03  10:00:00,174.517546306,8.97498448892,3.64839280639,0.0,80.527626,79.0911225,67.3693141548,14.9308756923,32.0568,20.3816384625
 11/03  11:00:00,181.558550626,10.57862572,8.34329622488,0.0,80.527626,79.0911225,52.4848712799,0.0,32.0568,20.4280712799
 11/03  12:00:00,184.94680324,11.8764007834,11.1294040273,0.0,80.527626,79.0911225,52.5218408012,0.0,32.0568,20.4650408012
 11/03  13:00:00,178.834829324,10.7616085969,10.1292374544,0.0,80.527626,75.0917375,42.0637522325,2.62344108747,16.0284,23.411911145
 11/03  14:00:00,178.350956706,10.5205842729,9.89694390262,0.0,80.527626,75.0917375,37.2342119178,3.74221987114,16.0284,17.4635920467
 11/03  15:00:00,176.13115667,10.4198377313,9.80400379042,0.0,80.527626,73.092045,30.9354265696,7.33918603123,3.20568,20.3905605384
 11/03  16:00:00,165.930320843,8.01507095317,2.1745757341,0.0,80.527626,73.092045,26.7616167113,20.6680948999,3.20568,2.88784181132
 11/03  17:00:00,121.11712945,7.52458650129,1.14541529104,0.0,80.527626,29.818365,27.4867145306,21.3930292895,3.20568,2.88800524119
 11/03  18:00:00,130.599396056,7.52458650129,2.04098110524,0.0,80.527626,29.818365,27.3005387557,18.3250719331,3.20568,5.76978682257
 11/03  19:00:00,128.856797661,7.52458650129,0.315161516256,0.0,80.527626,29.818365,32.0969483451,23.1128737227,3.20568,5.77839462246
 11/03  20:00:00,128.533854887,7.52458650129,0.0,0.0,80.527626,29.818365,45.8992886244,34.0431507594,3.20568,8.65045786495
 11/03  21:00:00,55.4816004923,0.0,0.0,0.0,15.863942322,29.242365,8.97954883467,0.0,3.20568,5.77386883467
 11/03  22:00:00,55.5115957362,0.0,0.0,0.0,15.863942322,29.242365,6.09508812569,0.0,3.20568,2.88940812569
 11/03  23:00:00,56.2481832556,0.0,0.0,0.0,15.863942322,29.242365,6.0926898505,0.0,3.20568,2.8870098505
 11/03  24:00:00,55.5233787727,0.0,0.0,0.0,15.863942322,29.242365,6.0899349931,0.0,3.20568,2.8842549931
 11/04  01:00:00,55.5186187301,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  02:00:00,55.5011866086,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  03:00:00,55.4902141066,0.0,0.0,0.0,15.863942322,29.242365,6.08839874866,0.0,3.20568,2.88271874866
 11/04  04:00:00,55.6863695805,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  05:00:00,55.6565188711,0.0,0.0,0.0,15.863942322,29.242365,6.08831435793,0.0,3.20568,2.88263435793
 11/04  06:00:00,55.6598892628,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  07:00:00,52.7315527412,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  08:00:00,47.0163956943,0.0,0.0,0.0,15.863942322,29.242365,6.08837876883,0.0,3.20568,2.88269876883
 11/04  09:00:00,47.0549952019,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  10:00:00,47.0797172476,0.0,0.0,0.0,15.863942322,29.242365,6.08984046689,0.0,3.20568,2.88416046689
 11/04  11:00:00,47.7912477114,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  12:00:00,47.1175514062,0.0,0.0,0.0,15.863942322,29.242365,6.08977194075,0.0,3.20568,2.88409194075
 11/04  13:00:00,47.1823344788,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  14:00:00,47.2211355683,0.0,0.0,0.0,15.863942322,29.242365,6.08831215016,0.0,3.20568,2.88263215016
 11/04  15:00:00,47.2199482869,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  16:00:00,47.1161950436,0.0,0.0,0.0,15.863942322,29.242365,6.08837685343,0.0,3.20568,2.88269685343
 11/04  17:00:00,47.1017113997,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  18:00:00,55.6703616902,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  19:00:00,55.8867731711,0.0,0.0,0.0,15.863942322,29.242365,6.08844147893,0.0,3.20568,2.88276147893
 11/04  20:00:00,55.8404332239,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  21:00:00,55.6869458891,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  22:00:00,55.5033395114,0.0,0.0,0.0,15.863942322,29.242365,6.08835764111,0.0,3.20568,2.88267764111
 11/04  23:00:00,56.1880316456,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  24:00:00,55.4711471891,0.0,0.0,0.0,15.863942322,29.242365,6.08842232717,0.0,3.20568,2.88274232717
 11/05  01:00:00,55.4568184198,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  02:00:00,55.4483173534,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  03:00:00,55.4383256387,0.0,0.0,0.0,15.863942322,29.242365,6.08834464961,0.0,3.20568,2.88266464961
 11/05  04:00:00,55.6442691323,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  05:00:00,55.6270367355,0.0,0.0,0.0,15.863942322,29.242365,6.088414742,0.0,3.20568,2.882734742
 11/05  06:00:00,55.6323938801,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  07:00:00,54.1332573821,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  08:00:00,46.991712291,0.0,0.0,0.0,15.863942322,29.242365,6.08980071914,0.0,3.20568,2.88412071914
 11/05  09:00:00,47.0143415376,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  10:00:00,47.0135913681,0.0,0.0,0.0,15.863942322,29.242365,6.08996375247,0.0,3.20568,2.88428375247
 11/05  11:00:00,47.7196768913,0.0,0.0,0.0,15.863942322,29.242365,6.08990139452,0.0,3.20568,2.88422139452
 11/05  12:00:00,47.0160727348,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  13:00:00,47.0582188848,0.0,0.0,0.0,15.863942322,29.242365,6.08983906307,0.0,3.20568,2.88415906307
 11/05  14:00:00,47.0788248159,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  15:00:00,47.0705861833,0.0,0.0,0.0,15.863942322,29.242365,6.08837715632,0.0,3.20568,2.88269715632
 11/05  16:00:00,46.9703188126,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  17:00:00,46.961380676,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  18:00:00,55.5253112274,0.0,0.0,0.0,15.863942322,29.242365,6.0884477982,0.0,3.20568,2.8827677982
 11/05  19:00:00,55.7270949759,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  20:00:00,55.7058772062,0.0,0.0,0.0,15.863942322,29.242365,6.08836959016,0.0,3.20568,2.88268959016
 11/05  21:00:00,55.5877498455,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  22:00:00,55.4299347393,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  23:00:00,56.1477441585,0.0,0.0,0.0,15.863942322,29.242365,6.0884402776,0.0,3.20568,2.8827602776
 11/05  24:00:00,55.4235193001,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/06  01:00:00,55.4155175682,0.0,0.0,0.0,15.863942322,29.242365,6.08991395218,0.0,3.20568,2.88423395218
 11/06  02:00:00,55.4091224714,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/06  03:00:00,55.4068159939,0.0,0.0,0.0,15.863942322,29.242365,6.08985826023,0.0,3.20568,2.88417826023
 11/06  04:00:00,55.398571363,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/06  05:00:00,55.6060250465,0.0,0.0,0.0,15.863942322,29.242365,6.08980243722,0.0,3.20568,2.88412243722
 11/06  06:00:00,55.5838394989,0.0,0.0,0.0,15.863942322,29.242365,6.08997240456,0.0,3.20568,2.88429240456
 11/06  07:00:00,63.6712473641,7.52458650129,0.00331679616835,0.0,15.863942322,29.818365,541.569900835,538.344220835,3.20568,0.02
 11/06  08:00:00,120.680479611,7.52458650129,0.00294095918271,0.0,80.527626,29.818365,299.896591264,293.803073434,3.20568,2.88783782928
 11/06  09:00:00,165.689877462,7.52458650129,0.00695310981672,0.0,80.527626,75.0917375,226.119222976,190.51176846,24.0426,11.5648545163
 11/06  10:00:00,165.543020484,7.52458650129,0.00309864051271,0.0,80.527626,75.0917375,178.424556556,136.929884366,24.0426,17.4520721899
 11/06  11:00:00,169.670394244,7.75849458322,0.00180948997909,0.0,80.527626,79.0911225,153.732581977,104.20727456,32.0568,17.4685074163
 11/06  12:00:00,171.021140423,8.43589756364,0.0,0.0,80.527626,79.0911225,115.534045209,63.0462467849,32.0568,20.4309984242
 11/06  13:00:00,170.80280635,8.97703853326,0.0,0.0,80.527626,79.0911225,90.9324748624,35.4827921792,32.0568,23.3928826832
 11/06  14:00:00,167.298410301,9.46488040003,0.0,0.0,80.527626,75.0917375,71.5162370759,32.0686495752,16.0284,23.4191875006
 11/06  15:00:00,167.645429578,9.81392895571,0.0,0.0,80.527626,75.0917375,60.4719600635,26.9836149999,16.0284,17.4599450636
 11/06  16:00:00,165.684095611,9.87661455852,0.0,0.0,80.527626,73.092045,50.6506650552,29.9628298929,3.20568,17.4821551622
 11/06  17:00:00,164.983053252,7.86563259855,0.0,0.0,80.527626,73.092045,37.487707379,31.3939228688,3.20568,2.88810451021
 11/06  18:00:00,128.507656661,7.52458650129,0.0,0.0,80.527626,29.818365,57.1085417177,51.0147121857,3.20568,2.88814953206
 11/06  19:00:00,128.526826976,7.52458650129,0.0,0.0,80.527626,29.818365,82.0938313377,73.1178709072,3.20568,5.77028043053
 11/06  20:00:00,128.753881166,7.52458650129,0.0,0.0,80.527626,29.818365,93.9969737021,82.1331192809,3.20568,8.65817442122
 11/06  21:00:00,128.742608509,7.52458650129,0.0,0.0,80.527626,29.818365,93.6567183629,84.6771247499,3.20568,5.77391361303
 11/06  22:00:00,55.5641274549,0.0,0.0,0.0,15.863942322,29.242365,11.8570794726,0.0,3.20568,8.65139947259
 11/06  23:00:00,55.4517148674,0.0,0.0,0.0,15.863942322,29.242365,6.09515321765,0.0,3.20568,2.88947321765
 11/06  24:00:00,56.2136215615,0.0,0.0,0.0,15.863942322,29.242365,6.09301693132,0.0,3.20568,2.88733693132
 11/07  01:00:00,55.4832777268,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/07  02:00:00,55.4924477014,0.0,0.0,0.0,15.863942322,29.242365,6.0899570623,0.0,3.20568,2.8842770623
 11/07  03:00:00,55.4947431894,0.0,0.0,0.0,15.863942322,29.242365,6.08990759391,0.0,3.20568,2.88422759391
 11/07  04:00:00,55.4954297071,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/07  05:00:00,56.5542408746,0.0,0.0,0.0,15.863942322,29.242365,6.08985801064,0.0,3.20568,2.88417801064
 11/07  06:00:00,56.3916071744,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/07  07:00:00,62.9049534297,7.52458650129,0.0,0.0,15.863942322,29.818365,194.305421111,188.215612738,3.20568,2.88412837295
 11/07  08:00:00,120.075907397,7.52458650129,0.00115219649472,0.0,80.527626,29.818365,132.211289649,126.117533284,3.20568,2.88807636507
 11/07  09:00:00,165.325789105,7.52458650129,0.00432499902901,0.0,80.527626,75.0917375,114.855628087,82.1336977106,24.0426,8.67933037597
 11/07  10:00:00,165.377166791,7.55452792753,0.00372058144758,0.0,80.527626,75.0917375,109.676114859,68.1695858089,24.0426,17.4639290503
 11/07  11:00:00,169.883153958,8.05326590081,0.00462145844683,0.0,80.527626,79.0911225,95.4746923174,43.0358591523,32.0568,20.3820331651
 11/07  12:00:00,173.203477027,8.63689461525,1.99707352328,0.0,80.527626,79.0911225,57.8777004841,5.38943016334,32.0568,20.4314703208
 11/07  13:00:00,179.294835272,9.8826186878,7.51419998825,0.0,80.527626,79.0911225,55.4888538792,0.0381178093666,32.0568,23.3939360698
 11/07  14:00:00,179.715438634,11.1357385727,10.6406460875,0.0,80.527626,75.0917375,44.7641574281,5.3146264163,16.0284,23.4211310118
 11/07  15:00:00,181.04369538,11.8621695369,11.2466253003,0.0,80.527626,75.0917375,39.3515484482,5.86426930657,16.0284,17.4588791417
 11/07  16:00:00,178.429520531,11.3989008232,11.1190213094,0.0,80.527626,73.092045,29.6931891396,9.00621201076,3.20568,17.4812971289
 11/07  17:00:00,172.137506496,8.15060181408,6.77419568588,0.0,80.527626,73.092045,17.4860402247,11.3921403372,3.20568,2.88821988744
 11/07  18:00:00,131.463336207,7.5274902908,2.89226505659,0.0,80.527626,29.818365,23.3278930342,17.2340117079,3.20568,2.88820132622
 11/07  19:00:00,128.865368019,7.52458650129,0.323555141311,0.0,80.527626,29.818365,31.9760380052,23.0004650642,3.20568,5.76989294102
 11/07  20:00:00,128.535187586,7.52458650129,0.0,0.0,80.527626,29.818365,45.1737433366,33.3093616777,3.20568,8.65870165896
 11/07  21:00:00,128.532937821,7.52458650129,0.0,0.0,80.527626,29.818365,48.9511799419,39.9710082031,3.20568,5.77449173887
 11/07  22:00:00,55.4800237822,0.0,0.0,0.0,15.863942322,29.242365,8.98011098834,0.0,3.20568,5.77443098834
 11/07  23:00:00,55.5084858104,0.0,0.0,0.0,15.863942322,29.242365,8.96469486936,0.0,3.20568,5.75901486936
 11/07  24:00:00,56.2476312866,0.0,0.0,0.0,15.863942322,29.242365,6.09288094447,0.0,3.20568,2.88720094447
 11/08  01:00:00,55.5189620067,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/08  02:00:00,55.5115000715,0.0,0.0,0.0,15.863942322,29.242365,6.08981811579,0.0,3.20568,2.88413811579
 11/08  03:00:00,55.5119884335,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/08  04:00:00,55.5116489143,0.0,0.0,0.0,15.863942322,29.242365,6.0900022235,0.0,3.20568,2.8843222235
 11/08  05:00:00,55.721373537,0.0,0.0,0.0,15.863942322,29.242365,6.08995886314,0.0,3.20568,2.88427886314
 11/08  06:00:00,55.6973951298,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/08  07:00:00,62.5654364545,7.52458650129,0.0,0.0,15.863942322,29.818365,228.519181185,222.429265733,3.20568,2.88423545203
 11/08  08:00:00,120.121926786,7.52458650129,0.00127722673231,0.0,80.527626,29.818365,161.129090994,155.03543528,3.20568,2.88797571416
 11/08  09:00:00,165.358438257,7.52533360365,0.0105641877462,0.0,80.527626,75.0917375,104.279432301,71.5573511858,24.0426,8.67948111562
 11/08  10:00:00,166.254404088,7.99770005272,0.408866735028,0.0,80.527626,75.0917375,70.9454732266,29.4385018359,24.0426,17.4643713907
 11/08  11:00:00,177.828647142,8.83625898598,7.09133043209,0.0,80.527626,79.0911225,64.1680788657,11.7272088195,32.0568,20.3840700462
 11/08  12:00:00,185.216726113,10.2655880394,12.2947598168,0.0,80.527626,79.0911225,52.4915298909,0.0,32.0568,20.4347298909
 11/08  13:00:00,190.334932932,12.1085893197,16.258940815,0.0,80.527626,79.0911225,55.4529986776,0.0,32.0568,23.3961986776
 11/08  14:00:00,192.509910163,13.3160647938,21.1980871055,0.0,80.527626,75.0917375,39.4845781891,0.0323455138865,16.0284,23.4238326752
 11/08  15:00:00,195.63085516,14.018174397,23.6206785725,0.0,80.527626,75.0917375,33.4893430143,0.0,16.0284,17.4609430143
 11/08  16:00:00,190.45297563,13.5658241653,20.9387707217,0.0,80.527626,73.092045,20.8236379072,0.132844567411,3.20568,17.4851133397
 11/08  17:00:00,176.232433568,8.90755833382,10.1044316918,0.0,80.527626,73.092045,11.2951618731,5.20132811958,3.20568,2.88815375352
 11/08  18:00:00,133.829111536,7.62356690232,5.15049253614,0.0,80.527626,29.818365,19.6785779925,10.7169795719,3.20568,5.7559184206
 11/08  19:00:00,133.009609943,7.52458650129,4.43875618256,0.0,80.527626,29.818365,18.7407622001,12.6398172146,3.20568,2.89526498548
 11/08  20:00:00,134.298821566,7.52458650129,5.47456707179,0.0,80.527626,29.818365,22.8986998604,11.0342378122,3.20568,8.65878204821
 11/08  21:00:00,135.261916205,7.52458650129,6.44244435469,0.0,80.527626,29.818365,18.8798416699,9.89980223695,3.20568,5.77435943292
 11/08  22:00:00,55.6904269417,0.0,0.0,0.0,15.863942322,29.242365,11.8577222339,0.0,3.20568,8.65204223394
 11/08  23:00:00,55.5379781381,0.0,0.0,0.0,15.863942322,29.242365,6.09539202666,0.0,3.20568,2.88971202666
 11/08  24:00:00,56.2645098331,0.0,0.0,0.0,15.863942322,29.242365,6.09287322939,0.0,3.20568,2.88719322939
 11/09  01:00:00,55.5358753511,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/09  02:00:00,55.5290026801,0.0,0.0,0.0,15.863942322,29.242365,6.08995989867,0.0,3.20568,2.88427989867
 11/09  03:00:00,55.5131485502,0.0,0.0,0.0,15.863942322,29.242365,6.08992310937,0.0,3.20568,2.88424310937
 11/09  04:00:00,55.4995560156,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/09  05:00:00,55.7028545634,0.0,0.0,0.0,15.863942322,29.242365,6.08988618029,0.0,3.20568,2.88420618029
 11/09  06:00:00,55.6753731688,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/09  07:00:00,62.7154513982,7.52458650129,0.0,0.0,15.863942322,29.818365,304.580340084,298.490306735,3.20568,2.88435334939
 11/09  08:00:00,120.262007879,7.52458650129,0.00108791759613,0.0,80.527626,29.818365,218.403604112,212.309960704,3.20568,2.88796340884
 11/09  09:00:00,165.53074147,7.52458650129,0.00364151404095,0.0,80.527626,75.0917375,200.944620628,165.335633431,24.0426,11.5663871972
 11/09  10:00:00,165.696396898,7.72907723693,0.00291164539947,0.0,80.527626,75.0917375,167.793533448,126.297349289,24.0426,17.4535841586
 11/09  11:00:00,170.223846478,8.29643954094,0.00174307555556,0.0,80.527626,79.0911225,153.970267326,104.442519807,32.0568,17.470947519
 11/09  12:00:00,171.756577244,9.09378796958,0.0,0.0,80.527626,79.0911225,141.12279215,88.6305284224,32.0568,20.4354637274
 11/09  13:00:00,172.021532888,10.0943035369,0.0,0.0,80.527626,79.0911225,137.282871771,81.8293787228,32.0568,23.3966930484
 11/09  14:00:00,168.957067235,11.0339019256,0.0,0.0,80.527626,75.0917375,128.017023352,88.5661942833,16.0284,23.4224290687
 11/09  15:00:00,169.246728787,11.3552044063,0.0,0.0,80.527626,75.0917375,109.160863284,75.6659621782,16.0284,17.4665011056
 11/09  16:00:00,166.620888467,10.7353942861,0.0,0.0,80.527626,73.092045,112.697705224,89.0953812345,3.20568,20.3966439899
 11/09  17:00:00,165.141567183,7.95604923657,0.0,0.0,80.527626,73.092045,97.6333314958,91.5396244198,3.20568,2.888027076
 11/09  18:00:00,128.647342017,7.52458650129,0.0,0.0,80.527626,29.818365,140.559843742,134.465927682,3.20568,2.8882360595
 11/09  19:00:00,128.729856882,7.52458650129,0.0,0.0,80.527626,29.818365,164.264555006,155.28985369,3.20568,5.76902131544
 11/09  20:00:00,128.944316128,7.52458650129,0.0,0.0,80.527626,29.818365,154.589754077,145.605465738,3.20568,5.77860833966
