Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/09  21:00:00,128.988094844,7.52458650129,0.0,0.0,80.527626,29.818365,170.490897516,158.633624082,3.20568,8.65159343428
 11/09  22:00:00,55.5126495419,0.0,0.0,0.0,15.863942322,29.242365,8.9802433527,0.0,3.20568,5.7745633527
 11/09  23:00:00,55.4082473225,0.0,0.0,0.0,15.863942322,29.242365,6.09529052463,0.0,3.20568,2.88961052463
 11/09  24:00:00,56.1887512159,0.0,0.0,0.0,15.863942322,29.242365,6.09300313646,0.0,3.20568,2.88732313646
 11/10  01:00:00,55.4380001619,0.0,0.0,0.0,15.863942322,29.242365,6.08993742265,0.0,3.20568,2.88425742265
 11/10  02:00:00,55.4453682688,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/10  03:00:00,55.4400581045,0.0,0.0,0.0,15.863942322,29.242365,6.08990708573,0.0,3.20568,2.88422708573
 11/10  04:00:00,55.4287623519,0.0,0.0,0.0,15.863942322,29.242365,6.08987656291,0.0,3.20568,2.88419656291
 11/10  05:00:00,56.4814203083,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/10  06:00:00,56.3093343408,0.0,0.0,0.0,15.863942322,29.242365,6.08984594889,0.0,3.20568,2.88416594889
 11/10  07:00:00,63.5425534444,7.52458650129,0.00149486300161,0.0,15.863942322,29.818365,348.333848163,345.108168163,3.20568,0.02
 11/10  08:00:00,120.46817482,7.52458650129,0.00119556213157,0.0,80.527626,29.818365,259.442679912,253.348736913,3.20568,2.88826299884
 11/10  09:00:00,165.453656722,7.52458650129,0.01012924277,0.0,80.527626,75.0917375,165.067738482,129.457591791,24.0426,11.5675466906
 11/10  10:00:00,165.392335039,7.54877748202,0.00351384580036,0.0,80.527626,75.0917375,118.463131874,76.9602699033,24.0426,17.4602619705
 11/10  11:00:00,169.86957523,8.04206168038,0.00205919594702,0.0,80.527626,79.0911225,101.94858389,52.4149054643,32.0568,17.4768784252
 11/10  12:00:00,171.600589203,8.66062370989,0.394648764545,0.0,80.527626,79.0911225,65.6976718687,13.2025954082,32.0568,20.4382764605
 11/10  13:00:00,174.147632157,9.33028497208,2.96724834326,0.0,80.527626,79.0911225,58.0332076361,2.57560179007,32.0568,23.4008058461
 11/10  14:00:00,175.368223135,10.1642829231,7.30469917979,0.0,80.527626,75.0917375,51.9775761658,9.59614906497,16.0284,26.3530271008
 11/10  15:00:00,179.783630285,11.3424084479,10.5306962377,0.0,80.527626,75.0917375,40.1844935022,6.69581506024,16.0284,17.4602784419
 11/10  16:00:00,175.772725641,11.1451706046,8.75484325235,0.0,80.527626,73.092045,32.4885425629,11.7991734768,3.20568,17.483689086
 11/10  17:00:00,169.175335333,8.11540762175,3.89589808177,0.0,80.527626,73.092045,21.6168944404,15.5229305235,3.20568,2.88828391688
 11/10  18:00:00,130.269152818,7.52463279756,1.73625973683,0.0,80.527626,29.818365,25.300273064,19.2063069052,3.20568,2.8882861588
 11/10  19:00:00,128.785682927,7.52458650129,0.270794150916,0.0,80.527626,29.818365,32.2780003233,23.3020585086,3.20568,5.77026181469
 11/10  20:00:00,128.513081845,7.52458650129,0.0,0.0,80.527626,29.818365,38.1588256703,26.2945996183,3.20568,8.65854605202
 11/10  21:00:00,128.511651261,7.52458650129,0.0,0.0,80.527626,29.818365,41.9601390354,32.9804258651,3.20568,5.77403317028
 11/10  22:00:00,55.4529110243,0.0,0.0,0.0,15.863942322,29.242365,11.8577966775,0.0,3.20568,8.65211667746
 11/10  23:00:00,55.4884038092,0.0,0.0,0.0,15.863942322,29.242365,6.09534857554,0.0,3.20568,2.88966857554
 11/10  24:00:00,56.2408197327,0.0,0.0,0.0,15.863942322,29.242365,6.09282789176,0.0,3.20568,2.88714789176
 11/11  01:00:00,55.5211502796,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  02:00:00,55.5202158212,0.0,0.0,0.0,15.863942322,29.242365,6.08848082817,0.0,3.20568,2.88280082817
 11/11  03:00:00,55.5119903547,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  04:00:00,55.5015660118,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  05:00:00,55.7071278185,0.0,0.0,0.0,15.863942322,29.242365,6.08843597841,0.0,3.20568,2.88275597841
 11/11  06:00:00,55.6835772034,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  07:00:00,54.2488411037,0.0,0.0,0.0,15.863942322,29.242365,6.08839145265,0.0,3.20568,2.88271145265
 11/11  08:00:00,47.0247100919,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  09:00:00,47.0246090425,0.0,0.0,0.0,15.863942322,29.242365,6.09000191771,0.0,3.20568,2.88432191771
 11/11  10:00:00,47.0441133551,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  11:00:00,47.0450591855,0.0,0.0,0.0,15.863942322,29.242365,6.08997745655,0.0,3.20568,2.88429745655
 11/11  12:00:00,47.7485910066,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  13:00:00,47.0420747994,0.0,0.0,0.0,15.863942322,29.242365,6.0899529908,0.0,3.20568,2.8842729908
 11/11  14:00:00,47.0812916185,0.0,0.0,0.0,15.863942322,29.242365,6.08992853227,0.0,3.20568,2.88424853227
 11/11  15:00:00,47.0955141932,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  16:00:00,47.0846810525,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  17:00:00,48.4104798554,0.0,0.0,0.0,15.863942322,29.242365,6.08839278366,0.0,3.20568,2.88271278366
 11/11  18:00:00,55.5382283893,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  19:00:00,55.5199008009,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  20:00:00,55.718698006,0.0,0.0,0.0,15.863942322,29.242365,6.0884999095,0.0,3.20568,2.8828199095
 11/11  21:00:00,55.6916193963,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  22:00:00,55.565187501,0.0,0.0,0.0,15.863942322,29.242365,6.08845579782,0.0,3.20568,2.88277579782
 11/11  23:00:00,55.3966600133,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  24:00:00,56.1275225835,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  01:00:00,55.3805311452,0.0,0.0,0.0,15.863942322,29.242365,6.08841382151,0.0,3.20568,2.88273382151
 11/12  02:00:00,55.3793283529,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  03:00:00,55.3886951745,0.0,0.0,0.0,15.863942322,29.242365,6.08837448909,0.0,3.20568,2.88269448909
 11/12  04:00:00,55.3899881692,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  05:00:00,55.595285005,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  06:00:00,55.5744071527,0.0,0.0,0.0,15.863942322,29.242365,6.08848713485,0.0,3.20568,2.88280713485
 11/12  07:00:00,54.151397673,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  08:00:00,46.9430020519,0.0,0.0,0.0,15.863942322,29.242365,6.08844840448,0.0,3.20568,2.88276840448
 11/12  09:00:00,46.9718973067,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  10:00:00,47.0147411616,0.0,0.0,0.0,15.863942322,29.242365,6.09007814824,0.0,3.20568,2.88439814824
 11/12  11:00:00,47.0226369391,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  12:00:00,47.7174287966,0.0,0.0,0.0,15.863942322,29.242365,6.09005997468,0.0,3.20568,2.88437997468
 11/12  13:00:00,47.0181648764,0.0,0.0,0.0,15.863942322,29.242365,6.09004179077,0.0,3.20568,2.88436179077
 11/12  14:00:00,47.0640181937,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  15:00:00,47.0800991769,0.0,0.0,0.0,15.863942322,29.242365,6.08851880643,0.0,3.20568,2.88283880643
 11/12  16:00:00,47.0646737221,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  17:00:00,48.3929651454,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  18:00:00,55.5323159104,0.0,0.0,0.0,15.863942322,29.242365,6.08848034353,0.0,3.20568,2.88280034353
 11/12  19:00:00,55.5262080743,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  20:00:00,55.7135405887,0.0,0.0,0.0,15.863942322,29.242365,6.08844191612,0.0,3.20568,2.88276191612
 11/12  21:00:00,55.6778573174,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  22:00:00,55.5588350988,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  23:00:00,55.3939916204,0.0,0.0,0.0,15.863942322,29.242365,6.08840351879,0.0,3.20568,2.88272351879
 11/12  24:00:00,56.1211437865,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/13  01:00:00,55.3750705091,0.0,0.0,0.0,15.863942322,29.242365,6.08987578102,0.0,3.20568,2.88419578102
 11/13  02:00:00,55.372975906,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/13  03:00:00,55.3639888045,0.0,0.0,0.0,15.863942322,29.242365,6.0900949095,0.0,3.20568,2.8844149095
 11/13  04:00:00,56.6635273547,1.30069295086,0.0,0.0,15.863942322,29.242365,4.80098766399,1.57530766399,3.20568,0.02
 11/13  05:00:00,57.2846037111,1.70871909811,0.0,0.0,15.863942322,29.242365,8.64474832617,2.55466509675,3.20568,2.88440322942
 11/13  06:00:00,56.925780876,1.36697527849,0.0,0.0,15.863942322,29.242365,8.90567403918,2.81560095253,3.20568,2.88439308664
 11/13  07:00:00,66.0355825603,7.52458650129,0.00411901431892,0.0,15.863942322,29.818365,610.207218757,606.981538757,3.20568,0.02
 11/13  08:00:00,121.405996252,7.52458650129,0.000461539297048,0.0,80.527626,29.818365,410.158133972,404.064157222,3.20568,2.88829674989
 11/13  09:00:00,166.428870643,7.52458650129,0.00712171256946,0.0,80.527626,75.0917375,301.980434888,266.370033172,24.0426,11.567801716
 11/13  10:00:00,165.876557702,7.52458650129,0.00323752010418,0.0,80.527626,75.0917375,210.7385087,169.233389428,24.0426,17.4625192724
 11/13  11:00:00,169.468542978,7.54319818161,0.00463728878466,0.0,80.527626,79.0911225,149.991502034,100.454497176,32.0568,17.4802048578
 11/13  12:00:00,170.541146951,7.97976840818,0.0,0.0,80.527626,79.0911225,109.010980232,53.5951765855,32.0568,23.3590036467
 11/13  13:00:00,170.300633464,8.47661746445,0.0,0.0,80.527626,79.0911225,90.6880614405,35.2289211737,32.0568,23.4023402668
 11/13  14:00:00,166.494897023,8.65507045804,0.0,0.0,80.527626,75.0917375,79.1995209632,39.7386353543,16.0284,23.4324856088
 11/13  15:00:00,166.998003942,9.16130303611,0.0,0.0,80.527626,75.0917375,66.6897802849,33.1938669248,16.0284,17.4675133601
 11/13  16:00:00,164.749332149,8.93521663518,0.0,0.0,80.527626,73.092045,61.4972967582,37.8892978258,3.20568,20.4023189324
 11/13  17:00:00,164.781532367,7.6615072013,0.0,0.0,80.527626,73.092045,49.4242962927,43.3306132757,3.20568,2.88800301695
 11/13  18:00:00,128.52221856,7.52458650129,0.0,0.0,80.527626,29.818365,72.0025042591,65.9085816849,3.20568,2.88824257427
 11/13  19:00:00,128.536853066,7.52458650129,0.0,0.0,80.527626,29.818365,89.637577179,80.6609510344,3.20568,5.77094614457
 11/13  20:00:00,128.787104232,7.52458650129,0.0,0.0,80.527626,29.818365,114.6947273,105.709928722,3.20568,5.77911857822
 11/13  21:00:00,128.802573668,7.52458650129,0.0,0.0,80.527626,29.818365,135.642255575,123.784080093,3.20568,8.65249548255
 11/13  22:00:00,55.5384958858,0.0,0.0,0.0,15.863942322,29.242365,8.98055784755,0.0,3.20568,5.77487784755
 11/13  23:00:00,55.4272723102,0.0,0.0,0.0,15.863942322,29.242365,6.09560774121,0.0,3.20568,2.88992774121
 11/13  24:00:00,56.2052099847,0.0,0.0,0.0,15.863942322,29.242365,6.09293022803,0.0,3.20568,2.88725022803
 11/14  01:00:00,55.4597605766,0.0,0.0,0.0,15.863942322,29.242365,6.09000773643,0.0,3.20568,2.88432773643
 11/14  02:00:00,55.448353897,0.0,0.0,0.0,15.863942322,29.242365,6.09000281405,0.0,3.20568,2.88432281404
 11/14  03:00:00,55.4264131486,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/14  04:00:00,55.4054858842,0.0,0.0,0.0,15.863942322,29.242365,6.08999766541,0.0,3.20568,2.88431766541
 11/14  05:00:00,56.4638623162,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/14  06:00:00,56.2866819877,0.0,0.0,0.0,15.863942322,29.242365,6.08999239383,0.0,3.20568,2.88431239383
 11/14  07:00:00,65.7379703204,7.52458650129,0.000788604745521,0.0,15.863942322,29.818365,498.009327295,491.919340255,3.20568,2.88430704085
 11/14  08:00:00,121.229990452,7.52458650129,0.000898909207279,0.0,80.527626,29.818365,338.231587764,332.137584606,3.20568,2.88832315787
 11/14  09:00:00,165.860205194,7.52458650129,0.00969105750851,0.0,80.527626,75.0917375,215.773451948,183.050124145,24.0426,8.68072780308
 11/14  10:00:00,165.507257693,7.52458650129,0.00347949223756,0.0,80.527626,75.0917375,159.001514703,117.491219262,24.0426,17.4676954405
 11/14  11:00:00,169.581528112,7.73777334001,0.00498309248331,0.0,80.527626,79.0911225,116.330595701,63.8818726269,32.0568,20.3919230744
 11/14  12:00:00,173.762739099,8.63974079545,2.5533477755,0.0,80.527626,79.0911225,60.4087206294,7.91087322678,32.0568,20.4410474027
 11/14  13:00:00,179.334828435,9.50067598152,7.93276348407,0.0,80.527626,79.0911225,55.4612331016,0.0,32.0568,23.4044331016
 11/14  14:00:00,178.695047331,9.86496022928,10.8883061496,0.0,80.527626,75.0917375,43.7443816683,4.28166272167,16.0284,23.4343189467
 11/14  15:00:00,178.563561038,9.24911747958,11.3663626951,0.0,80.527626,75.0917375,36.8755205534,3.37256788793,16.0284,17.4745526655
 11/14  16:00:00,175.235639995,9.15336797763,10.1669677451,0.0,80.527626,73.092045,32.053990647,8.44866196221,3.20568,20.3996486848
 11/14  17:00:00,171.209358034,7.69403504011,6.30521083921,0.0,80.527626,73.092045,18.2380123968,12.1441263258,3.20568,2.88820607103
 11/14  18:00:00,131.460746338,7.52458650129,2.89362773338,0.0,80.527626,29.818365,24.1062616308,18.0123404001,3.20568,2.88824123074
 11/14  19:00:00,130.951351613,7.52458650129,2.393920442,0.0,80.527626,29.818365,28.2843809418,19.3086916968,3.20568,5.77000924493
 11/14  20:00:00,130.655707787,7.52458650129,2.09775408782,0.0,80.527626,29.818365,32.0877054028,20.2224407548,3.20568,8.65958464802
 11/14  21:00:00,129.845960977,7.52458650129,1.29598526101,0.0,80.527626,29.818365,31.1089709805,22.1280563948,3.20568,5.77523458575
 11/14  22:00:00,55.4998008496,0.0,0.0,0.0,15.863942322,29.242365,11.8581695694,0.0,3.20568,8.65248956939
 11/14  23:00:00,55.5369945547,0.0,0.0,0.0,15.863942322,29.242365,6.0954277388,0.0,3.20568,2.8897477388
 11/14  24:00:00,56.2927827819,0.0,0.0,0.0,15.863942322,29.242365,6.0932478125,0.0,3.20568,2.8875678125
 11/15  01:00:00,55.5771303199,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/15  02:00:00,55.5750654261,0.0,0.0,0.0,15.863942322,29.242365,6.089970204,0.0,3.20568,2.884290204
 11/15  03:00:00,55.5714596975,0.0,0.0,0.0,15.863942322,29.242365,6.08997157574,0.0,3.20568,2.88429157574
 11/15  04:00:00,55.5508226093,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/15  05:00:00,55.7600145798,0.0,0.0,0.0,15.863942322,29.242365,6.08997276522,0.0,3.20568,2.88429276522
 11/15  06:00:00,55.7618726536,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/15  07:00:00,63.872874509,7.52458650129,0.0,0.0,15.863942322,29.818365,87.3207652332,81.2306504373,3.20568,2.88443479592
 11/15  08:00:00,120.05398541,7.52458650129,0.00133558340196,0.0,80.527626,29.818365,62.0821424099,55.9882590986,3.20568,2.88820331122
 11/15  09:00:00,165.904892446,7.52458650129,0.564959810881,0.0,80.527626,75.0917375,63.2786987338,27.6668520204,24.0426,11.5692467134
 11/15  10:00:00,167.967671382,7.535175388,2.56924203598,0.0,80.527626,75.0917375,63.4111113481,21.9069813679,24.0426,17.4615299802
 11/15  11:00:00,176.175325842,7.81075326595,6.46138154793,0.0,80.527626,79.0911225,62.0583610003,12.5204382201,32.0568,17.4811227802
 11/15  12:00:00,182.23954176,8.42450449829,11.1495143431,0.0,80.527626,79.0911225,55.3912101345,0.0,32.0568,23.3344101345
 11/15  13:00:00,182.912673149,9.06868609169,11.8754556316,0.0,80.527626,79.0911225,53.6982778295,0.0,32.0568,21.6414778295
 11/15  14:00:00,181.403858193,9.96436007626,13.4626435233,0.0,80.527626,75.0917375,43.423797585,2.16573281402,16.0284,25.229664771
 11/15  15:00:00,186.524207847,11.2637949832,17.2729726497,0.0,80.527626,75.0917375,33.7268268843,0.22856815683,16.0284,17.4698587274
 11/15  16:00:00,185.679250657,11.4005086589,18.3101888841,0.0,80.527626,73.092045,25.1140712658,1.50417675651,3.20568,20.4042145092
 11/15  17:00:00,176.268659454,8.1891795869,10.8239309388,0.0,80.527626,73.092045,12.0132564978,5.91929511749,3.20568,2.88828138029
 11/15  18:00:00,133.780466719,7.52458650129,5.17842841837,0.0,80.527626,29.818365,19.3555357513,13.2617494167,3.20568,2.88810633453
 11/15  19:00:00,130.810927647,7.52458650129,2.23989519281,0.0,80.527626,29.818365,27.5749592029,18.5991838561,3.20568,5.77009534682
 11/15  20:00:00,129.123390664,7.52458650129,0.345839242077,0.0,80.527626,29.818365,34.8227390689,22.9575529927,3.20568,8.65950607616
 11/15  21:00:00,128.754880764,7.52458650129,0.0,0.0,80.527626,29.818365,35.506143771,26.5258418542,3.20568,5.77462191685
 11/15  22:00:00,55.6556287165,0.0,0.0,0.0,15.863942322,29.242365,8.98103893575,0.0,3.20568,5.77535893575
 11/15  23:00:00,55.5321496065,0.0,0.0,0.0,15.863942322,29.242365,8.96511999474,0.0,3.20568,5.75943999474
 11/15  24:00:00,56.2708909985,0.0,0.0,0.0,15.863942322,29.242365,6.092999253,0.0,3.20568,2.887319253
 11/16  01:00:00,55.5610862329,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/16  02:00:00,55.5780708477,0.0,0.0,0.0,15.863942322,29.242365,6.08998408533,0.0,3.20568,2.88430408533
 11/16  03:00:00,55.5771553472,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/16  04:00:00,55.5837236633,0.0,0.0,0.0,15.863942322,29.242365,6.08999171803,0.0,3.20568,2.88431171803
 11/16  05:00:00,55.82576479,0.0,0.0,0.0,15.863942322,29.242365,6.08999920414,0.0,3.20568,2.88431920414
 11/16  06:00:00,55.808389379,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/16  07:00:00,66.1275645469,7.52458650129,2.23988755841,0.0,15.863942322,29.818365,79.9051978706,73.8151912727,3.20568,2.88432659783
 11/16  08:00:00,122.798904127,7.52458650129,2.71776699573,0.0,80.527626,29.818365,46.0949968737,40.0008985302,3.20568,2.88841834356
 11/16  09:00:00,169.104539714,7.52458650129,3.72084831082,0.0,80.527626,75.0917375,50.6940230902,17.9693352851,24.0426,8.68208780514
 11/16  10:00:00,172.780091655,7.89061271275,6.97914537974,0.0,80.527626,75.0917375,57.0544898582,12.6321120696,24.0426,20.3797777886
 11/16  11:00:00,184.642783591,9.02513630773,13.6610910079,0.0,80.527626,79.0911225,53.9680444196,4.4329803385,32.0568,17.4782640811
 11/16  12:00:00,192.316265431,11.0750244008,18.5328445177,0.0,80.527626,79.0911225,52.516319413,0.0134337744025,32.0568,20.4460856386
 11/16  13:00:00,197.572227611,12.9892242724,22.5560093335,0.0,80.527626,79.0911225,55.4653139586,0.0,32.0568,23.4085139586
 11/16  14:00:00,193.73107191,13.607256911,22.0903275397,0.0,80.527626,75.0917375,42.4413170059,0.0496139969924,16.0284,26.3633030089
 11/16  15:00:00,190.730976152,12.610158174,20.1137467188,0.0,80.527626,75.0917375,33.5127888629,0.0158827943707,16.0284,17.4685060685
 11/16  16:00:00,188.94490926,12.7986345279,20.1668628776,0.0,80.527626,73.092045,23.6288442512,0.0148252785988,3.20568,20.4083389726
 11/16  17:00:00,179.595517704,8.81592617545,12.088540513,0.0,80.527626,73.092045,10.9873527734,4.8932340113,3.20568,2.88843876212
 11/16  18:00:00,135.519958717,7.59389057858,6.82887785378,0.0,80.527626,29.818365,16.4936707061,10.3997210392,3.20568,2.88826966685
 11/16  19:00:00,133.209872006,7.52458650129,4.60749861829,0.0,80.527626,29.818365,23.4143777127,14.4374913469,3.20568,5.77120636575
 11/16  20:00:00,131.138027015,7.52458650129,2.32715857916,0.0,80.527626,29.818365,27.4056853416,18.4204585816,3.20568,5.77954675999
 11/16  21:00:00,129.101697457,7.52458650129,0.338859735726,0.0,80.527626,29.818365,34.8391587281,22.9802365281,3.20568,8.65324220003
 11/16  22:00:00,55.6558188327,0.0,0.0,0.0,15.863942322,29.242365,8.98069052751,0.0,3.20568,5.77501052751
 11/16  23:00:00,55.5194217429,0.0,0.0,0.0,15.863942322,29.242365,6.09535741152,0.0,3.20568,2.88967741152
 11/16  24:00:00,56.2503437092,0.0,0.0,0.0,15.863942322,29.242365,6.09318544832,0.0,3.20568,2.88750544832
 11/17  01:00:00,55.5231451395,0.0,0.0,0.0,15.863942322,29.242365,6.0900213998,0.0,3.20568,2.8843413998
 11/17  02:00:00,55.5129214371,0.0,0.0,0.0,15.863942322,29.242365,6.09003558439,0.0,3.20568,2.88435558439
 11/17  03:00:00,55.5015471094,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/17  04:00:00,55.4890454449,0.0,0.0,0.0,15.863942322,29.242365,6.09004951541,0.0,3.20568,2.88436951541
 11/17  05:00:00,56.5275106201,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/17  06:00:00,56.3475117069,0.0,0.0,0.0,15.863942322,29.242365,6.09006329979,0.0,3.20568,2.88438329979
 11/17  07:00:00,64.6717977445,7.52458650129,0.0,0.0,15.863942322,29.818365,382.988153665,376.898076677,3.20568,2.88439698794
 11/17  08:00:00,120.405734524,7.52458650129,0.0010435960196,0.0,80.527626,29.818365,256.341952612,250.24799781,3.20568,2.88827480176
 11/17  09:00:00,165.542267041,7.52458650129,0.00666200913538,0.0,80.527626,75.0917375,187.367215051,154.642729624,24.0426,8.68188542712
 11/17  10:00:00,165.690809096,7.75704133826,0.00349885439063,0.0,80.527626,75.0917375,148.690178219,107.035642894,24.0426,17.6119353246
 11/17  11:00:00,170.406951838,8.49884870189,0.00202164928012,0.0,80.527626,79.0911225,142.943181871,90.6347784686,32.0568,20.2516034025
 11/17  12:00:00,171.987713445,9.39777513105,0.0,0.0,80.527626,79.0911225,106.151533483,53.6487500087,32.0568,20.4459834745
 11/17  13:00:00,172.201695515,10.3560289115,0.0,0.0,80.527626,79.0911225,86.0420351522,30.5748347745,32.0568,23.4104003777
 11/17  14:00:00,169.055571548,11.2040721942,0.0,0.0,80.527626,75.0917375,70.9646854867,28.5719579486,16.0284,26.3643275381
 11/17  15:00:00,171.418936563,12.257005292,1.30266081492,0.0,80.527626,75.0917375,53.5553960931,20.0566515575,16.0284,17.4703445356
 11/17  16:00:00,168.351076994,11.6690770215,0.848810594417,0.0,80.527626,73.092045,47.8661493867,24.2531893168,3.20568,20.4072800699
 11/17  17:00:00,166.746800373,8.17899910515,0.0,0.0,80.527626,73.092045,42.063821492,35.9698843966,3.20568,2.88825709544
 11/17  18:00:00,128.52955109,7.52802533975,0.0,0.0,80.527626,29.818365,60.3128690673,54.2190939713,3.20568,2.88809509604
 11/17  19:00:00,128.539847926,7.52458650129,0.0,0.0,80.527626,29.818365,81.2294444053,72.2535591175,3.20568,5.77020528779
 11/17  20:00:00,128.560689862,7.52458650129,0.0,0.0,80.527626,29.818365,103.726557394,91.8610049383,3.20568,8.65987245608
 11/17  21:00:00,128.592892111,7.52458650129,0.0,0.0,80.527626,29.818365,122.316904763,113.336188563,3.20568,5.77503619993
 11/17  22:00:00,55.3943680007,0.0,0.0,0.0,15.863942322,29.242365,8.98138843244,0.0,3.20568,5.77570843244
 11/17  23:00:00,55.4309998148,0.0,0.0,0.0,15.863942322,29.242365,8.96541983135,0.0,3.20568,5.75973983135
 11/17  24:00:00,56.1999072136,0.0,0.0,0.0,15.863942322,29.242365,6.09315412288,0.0,3.20568,2.88747412288
 11/18  01:00:00,55.4491598042,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  02:00:00,55.4451102569,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  03:00:00,55.4341728538,0.0,0.0,0.0,15.863942322,29.242365,6.08842975991,0.0,3.20568,2.88274975991
 11/18  04:00:00,55.4246434165,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  05:00:00,55.6275226948,0.0,0.0,0.0,15.863942322,29.242365,6.0884251689,0.0,3.20568,2.8827451689
 11/18  06:00:00,55.5969764452,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  07:00:00,55.6037830965,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  08:00:00,46.96273773,0.0,0.0,0.0,15.863942322,29.242365,6.08842081484,0.0,3.20568,2.88274081484
 11/18  09:00:00,46.9860037334,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  10:00:00,47.0354176181,0.0,0.0,0.0,15.863942322,29.242365,6.09010577047,0.0,3.20568,2.88442577047
 11/18  11:00:00,47.0476548574,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  12:00:00,47.7687452429,0.0,0.0,0.0,15.863942322,29.242365,6.09012574888,0.0,3.20568,2.88444574888
 11/18  13:00:00,47.1116954478,0.0,0.0,0.0,15.863942322,29.242365,6.09014568069,0.0,3.20568,2.88446568069
 11/18  14:00:00,47.167281746,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  15:00:00,47.1945245752,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  16:00:00,47.1849107456,0.0,0.0,0.0,15.863942322,29.242365,6.08846148831,0.0,3.20568,2.88278148831
 11/18  17:00:00,49.9229968374,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  18:00:00,55.6175792274,0.0,0.0,0.0,15.863942322,29.242365,6.08845743009,0.0,3.20568,2.88277743009
 11/18  19:00:00,55.593194162,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  20:00:00,55.7950015512,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  21:00:00,55.7715084428,0.0,0.0,0.0,15.863942322,29.242365,6.08845337554,0.0,3.20568,2.88277337554
 11/18  22:00:00,55.6421320966,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  23:00:00,55.479438929,0.0,0.0,0.0,15.863942322,29.242365,6.08844932476,0.0,3.20568,2.88276932476
 11/18  24:00:00,56.1771243478,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  01:00:00,55.4485791557,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  02:00:00,55.4291940621,0.0,0.0,0.0,15.863942322,29.242365,6.0884495134,0.0,3.20568,2.8827695134
 11/19  03:00:00,55.4202679848,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  04:00:00,55.4157755703,0.0,0.0,0.0,15.863942322,29.242365,6.08845042579,0.0,3.20568,2.88277042579
 11/19  05:00:00,55.6135976169,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  06:00:00,55.5778441713,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  07:00:00,55.5860781276,0.0,0.0,0.0,15.863942322,29.242365,6.0884516493,0.0,3.20568,2.8827716493
 11/19  08:00:00,46.9452620464,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  09:00:00,46.9537315084,0.0,0.0,0.0,15.863942322,29.242365,6.09014757556,0.0,3.20568,2.88446757556
 11/19  10:00:00,46.9922229374,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  11:00:00,47.0136428902,0.0,0.0,0.0,15.863942322,29.242365,6.09017507345,0.0,3.20568,2.88449507345
 11/19  12:00:00,47.7595671565,0.0,0.0,0.0,15.863942322,29.242365,6.08996601851,0.0,3.20568,2.88428601851
 11/19  13:00:00,47.1210717763,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  14:00:00,47.1949703509,0.0,0.0,0.0,15.863942322,29.242365,6.08999247066,0.0,3.20568,2.88431247066
 11/19  15:00:00,47.2305113004,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  16:00:00,47.2219765977,0.0,0.0,0.0,15.863942322,29.242365,6.08854762757,0.0,3.20568,2.88286762757
 11/19  17:00:00,49.9775889249,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  18:00:00,55.6975849003,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  19:00:00,55.6913790362,0.0,0.0,0.0,15.863942322,29.242365,6.08854915908,0.0,3.20568,2.88286915908
 11/19  20:00:00,55.9265139181,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  21:00:00,55.8863404865,0.0,0.0,0.0,15.863942322,29.242365,6.08855070446,0.0,3.20568,2.88287070446
 11/19  22:00:00,55.7436365471,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  23:00:00,55.5502250309,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  24:00:00,56.1991197762,0.0,0.0,0.0,15.863942322,29.242365,6.08855225735,0.0,3.20568,2.88287225735
 11/20  01:00:00,55.4810472199,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/20  02:00:00,55.4639339465,0.0,0.0,0.0,15.863942322,29.242365,6.09003297188,0.0,3.20568,2.88435297188
 11/20  03:00:00,55.4503740512,0.0,0.0,0.0,15.863942322,29.242365,6.09006606656,0.0,3.20568,2.88438606656
 11/20  04:00:00,55.4423958659,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/20  05:00:00,55.6469957438,0.0,0.0,0.0,15.863942322,29.242365,6.09009895216,0.0,3.20568,2.88441895216
 11/20  06:00:00,55.6190218891,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/20  07:00:00,64.5453766622,7.52458650129,0.0,0.0,15.863942322,29.818365,380.613951862,374.523771208,3.20568,2.88450065377
 11/20  08:00:00,120.546667606,7.52458650129,0.00101513831325,0.0,80.527626,29.818365,279.137395794,273.043258347,3.20568,2.88845744633
 11/20  09:00:00,165.689449748,7.52458650129,0.00704645591496,0.0,80.527626,75.0917375,226.733990354,191.121318447,24.0426,11.5700719067
 11/20  10:00:00,165.662645914,7.52458650129,0.00300962114577,0.0,80.527626,75.0917375,204.871288049,163.360122318,24.0426,17.4685657303
 11/20  11:00:00,169.603375419,7.52458650129,0.00173918921904,0.0,80.527626,79.0911225,198.200745242,145.743175042,32.0568,20.4007702
 11/20  12:00:00,170.210314794,7.52458650129,0.0,0.0,80.527626,79.0911225,150.795430781,98.2894825427,32.0568,20.4491482388
 11/20  13:00:00,169.549419643,7.52458650129,0.0,0.0,80.527626,79.0911225,180.336437051,124.863984875,32.0568,23.4156521767
 11/20  14:00:00,165.620152277,7.52525854921,0.0,0.0,80.527626,75.0917375,190.411353302,148.010412686,16.0284,26.372540616
 11/20  15:00:00,165.846118404,7.76761797085,0.0,0.0,80.527626,75.0917375,176.042148418,142.543077458,16.0284,17.4706709598
 11/20  16:00:00,164.027071068,7.95097580615,0.0,0.0,80.527626,73.092045,173.35145359,149.734141502,3.20568,20.4116320882
 11/20  17:00:00,166.337654028,7.52458650129,0.0,0.0,80.527626,73.092045,153.958938671,147.864878206,3.20568,2.88838046472
 11/20  18:00:00,128.858017005,7.52458650129,0.0,0.0,80.527626,29.818365,172.397440078,166.303309366,3.20568,2.8884507112
 11/20  19:00:00,128.932901869,7.52458650129,0.0,0.0,80.527626,29.818365,188.355983661,179.380059434,3.20568,5.77024422759
 11/20  20:00:00,129.185963916,7.52458650129,0.0,0.0,80.527626,29.818365,196.189321413,184.323411801,3.20568,8.66022961125
 11/20  21:00:00,129.176212601,7.52458650129,0.0,0.0,80.527626,29.818365,197.043814007,188.06279864,3.20568,5.77533536697
 11/20  22:00:00,55.476749099,0.0,0.0,0.0,15.863942322,29.242365,8.98152989195,0.0,3.20568,5.77584989195
 11/20  23:00:00,55.373966111,0.0,0.0,0.0,15.863942322,29.242365,8.96574121136,0.0,3.20568,5.76006121136
 11/20  24:00:00,56.1708249792,0.0,0.0,0.0,15.863942322,29.242365,6.0933225559,0.0,3.20568,2.8876425559
 11/21  01:00:00,55.4095087332,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/21  02:00:00,55.401849695,0.0,0.0,0.0,15.863942322,29.242365,6.09005399469,0.0,3.20568,2.88437399469
 11/21  03:00:00,55.3950967123,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/21  04:00:00,55.389227897,0.0,0.0,0.0,15.863942322,29.242365,6.09009337062,0.0,3.20568,2.88441337062
 11/21  05:00:00,56.4468291451,0.0,0.0,0.0,15.863942322,29.242365,6.09013254543,0.0,3.20568,2.88445254543
 11/21  06:00:00,56.2726418315,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/21  07:00:00,65.9714497941,7.52458650129,0.00155000383634,0.0,15.863942322,29.818365,493.396550866,487.306379293,3.20568,2.88449157307
 11/21  08:00:00,121.305852376,7.52458650129,0.000794213894486,0.0,80.527626,29.818365,385.71252756,379.618365925,3.20568,2.88848163422
 11/21  09:00:00,166.412196162,7.52458650129,0.00660816173029,0.0,80.527626,75.0917375,284.678672098,249.065460546,24.0426,11.5706115522
 11/21  10:00:00,165.985602386,7.52458650129,0.0028027934931,0.0,80.527626,75.0917375,216.262110181,174.752378864,24.0426,17.4671313168
 11/21  11:00:00,169.845606861,7.68369349179,0.00157540549656,0.0,80.527626,79.0911225,198.412573816,148.866939804,32.0568,17.4888340119
 11/21  12:00:00,171.059494176,8.25499618336,0.0,0.0,80.527626,79.0911225,173.879861595,118.452557369,32.0568,23.3705042267
 11/21  13:00:00,170.597933232,8.60879566209,0.0,0.0,80.527626,79.0911225,159.536701384,104.064529801,32.0568,23.4153715824
 11/21  14:00:00,166.80228782,8.84523188488,0.0,0.0,80.527626,75.0917375,145.874054121,105.46934237,16.0284,24.3763117515
 11/21  15:00:00,167.187477856,9.24381876899,0.0,0.0,80.527626,75.0917375,139.926019663,104.440952056,16.0284,19.4566676066
 11/21  16:00:00,164.899681443,8.98811645859,0.0,0.0,80.527626,73.092045,132.396228861,108.778191016,3.20568,20.4123578455
 11/21  17:00:00,166.291012024,7.6087271926,0.0,0.0,80.527626,73.092045,134.088163816,127.994109629,3.20568,2.88837418748
 11/21  18:00:00,128.717851172,7.52458650129,0.0,0.0,80.527626,29.818365,156.792037778,150.697906651,3.20568,2.8884511266
 11/21  19:00:00,128.779731314,7.52458650129,0.0,0.0,80.527626,29.818365,169.551028234,160.575039356,3.20568,5.7703088781
 11/21  20:00:00,128.82758039,7.52458650129,0.0,0.0,80.527626,29.818365,177.331152958,165.46504705,3.20568,8.66042590854
 11/21  21:00:00,128.831130902,7.52458650129,0.0,0.0,80.527626,29.818365,175.023063996,166.041897746,3.20568,5.77548625056
 11/21  22:00:00,55.3403364346,0.0,0.0,0.0,15.863942322,29.242365,8.9810453054,0.0,3.20568,5.7753653054
 11/21  23:00:00,55.3905312308,0.0,0.0,0.0,15.863942322,29.242365,8.96538306666,0.0,3.20568,5.75970306666
 11/21  24:00:00,56.1721021017,0.0,0.0,0.0,15.863942322,29.242365,6.09340528318,0.0,3.20568,2.88772528318
 11/22  01:00:00,55.402916765,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/22  02:00:00,55.4134724524,0.0,0.0,0.0,15.863942322,29.242365,6.0901323597,0.0,3.20568,2.8844523597
 11/22  03:00:00,55.4168358639,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/22  04:00:00,55.4174094581,0.0,0.0,0.0,15.863942322,29.242365,6.09017798493,0.0,3.20568,2.88449798493
 11/22  05:00:00,55.6253435491,0.0,0.0,0.0,15.863942322,29.242365,6.08998722191,0.0,3.20568,2.88430722191
 11/22  06:00:00,55.6027992623,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/22  07:00:00,64.7636208768,7.52458650129,0.00264798957923,0.0,15.863942322,29.818365,378.893152834,372.802960999,3.20568,2.88451183424
 11/22  08:00:00,121.926875888,7.52458650129,0.000966459976805,0.0,80.527626,29.818365,281.080922888,274.986644323,3.20568,2.88859856503
 11/22  09:00:00,165.628719807,7.52458650129,0.00690823818848,0.0,80.527626,75.0917375,230.328143799,194.714150552,24.0426,11.5713932474
 11/22  10:00:00,165.440246028,7.52458650129,0.00358976082995,0.0,80.527626,75.0917375,151.709993785,110.198479183,24.0426,17.4689146018
 11/22  11:00:00,169.440538608,7.60645371037,0.0019356602788,0.0,80.527626,79.0911225,119.176550773,69.6287135767,32.0568,17.4910371958
 11/22  12:00:00,170.479649265,7.92935945193,0.0,0.0,80.527626,79.0911225,105.484959727,50.0543692541,32.0568,23.3737904728
 11/22  13:00:00,170.266037437,8.44199984079,0.0,0.0,80.527626,79.0911225,90.7389916892,35.2628216419,32.0568,23.4193700473
 11/22  14:00:00,166.528589531,8.68807315909,0.0,0.0,80.527626,75.0917375,81.5883622227,39.1860565423,16.0284,26.3739056804
 11/22  15:00:00,166.82159229,8.9811351461,0.0,0.0,80.527626,75.0917375,71.6166579652,38.1139675804,16.0284,17.4742903848
 11/22  16:00:00,164.913571141,9.09667645104,0.0,0.0,80.527626,73.092045,65.6381594074,42.0212177891,3.20568,20.4112616183
 11/22  17:00:00,166.176491511,7.62173581671,0.0,0.0,80.527626,73.092045,57.7014794472,51.6075909715,3.20568,2.88820847571
 11/22  18:00:00,128.52854262,7.52458650129,0.0,0.0,80.527626,29.818365,80.4013192539,74.3071234112,3.20568,2.8885158427
 11/22  19:00:00,128.549045671,7.52458650129,0.0,0.0,80.527626,29.818365,102.893632029,93.9165730161,3.20568,5.7713790131
 11/22  20:00:00,128.797832217,7.52458650129,0.0,0.0,80.527626,29.818365,127.472293869,115.605524212,3.20568,8.66108965736
 11/22  21:00:00,128.829614564,7.52458650129,0.0,0.0,80.527626,29.818365,147.214909388,138.233514224,3.20568,5.77571516415
 11/22  22:00:00,55.5211595824,0.0,0.0,0.0,15.863942322,29.242365,11.8594777118,0.0,3.20568,8.65379771178
 11/22  23:00:00,55.406695411,0.0,0.0,0.0,15.863942322,29.242365,6.09572125677,0.0,3.20568,2.89004125677
 11/22  24:00:00,56.1871807317,0.0,0.0,0.0,15.863942322,29.242365,6.09318499954,0.0,3.20568,2.88750499954
 11/23  01:00:00,55.4238375942,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  02:00:00,55.4216868004,0.0,0.0,0.0,15.863942322,29.242365,6.08858389052,0.0,3.20568,2.88290389052
 11/23  03:00:00,55.4093372465,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  04:00:00,55.3982719373,0.0,0.0,0.0,15.863942322,29.242365,6.08845167955,0.0,3.20568,2.88277167955
 11/23  05:00:00,55.6061103054,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  06:00:00,55.5860905105,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  07:00:00,55.5950161435,0.0,0.0,0.0,15.863942322,29.242365,6.0884756693,0.0,3.20568,2.8827956693
 11/23  08:00:00,48.3827490463,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  09:00:00,46.9644311588,0.0,0.0,0.0,15.863942322,29.242365,6.09006041088,0.0,3.20568,2.88438041088
 11/23  10:00:00,47.0029891664,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  11:00:00,47.0190132462,0.0,0.0,0.0,15.863942322,29.242365,6.09011214542,0.0,3.20568,2.88443214542
 11/23  12:00:00,47.7350864015,0.0,0.0,0.0,15.863942322,29.242365,6.09016377676,0.0,3.20568,2.88448377676
 11/23  13:00:00,47.0644365058,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  14:00:00,47.1346194921,0.0,0.0,0.0,15.863942322,29.242365,6.09021533932,0.0,3.20568,2.88453533932
 11/23  15:00:00,47.1583849425,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  16:00:00,47.1502949746,0.0,0.0,0.0,15.863942322,29.242365,6.08853850272,0.0,3.20568,2.88285850272
 11/23  17:00:00,49.8856297846,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  18:00:00,55.5763375385,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  19:00:00,55.5704079506,0.0,0.0,0.0,15.863942322,29.242365,6.08856279839,0.0,3.20568,2.88288279839
 11/23  20:00:00,55.7757443533,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  21:00:00,55.7538134596,0.0,0.0,0.0,15.863942322,29.242365,6.0885870823,0.0,3.20568,2.8829070823
 11/23  22:00:00,55.62344011,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  23:00:00,55.4625483112,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  24:00:00,56.1652098735,0.0,0.0,0.0,15.863942322,29.242365,6.08845555602,0.0,3.20568,2.88277555602
 11/24  01:00:00,55.4561778539,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/24  02:00:00,55.4460282425,0.0,0.0,0.0,15.863942322,29.242365,6.09013531433,0.0,3.20568,2.88445531433
 11/24  03:00:00,55.4218339663,0.0,0.0,0.0,15.863942322,29.242365,6.09019357764,0.0,3.20568,2.88451357764
 11/24  04:00:00,55.4215751364,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/24  05:00:00,56.4910040323,0.0,0.0,0.0,15.863942322,29.242365,6.09001413946,0.0,3.20568,2.88433413946
 11/24  06:00:00,56.3200610703,0.0,0.0,0.0,15.863942322,29.242365,6.09007226803,0.0,3.20568,2.88439226803
 11/24  07:00:00,64.689998398,7.52458650129,0.00500388110537,0.0,15.863942322,29.818365,317.194485575,313.968805575,3.20568,0.02
 11/24  08:00:00,121.687181018,7.52458650129,0.00121298549509,0.0,80.527626,29.818365,232.512014631,226.41806364,3.20568,2.88827099126
 11/24  09:00:00,165.42108884,7.52458650129,0.00871513077787,0.0,80.527626,75.0917375,180.080808502,144.465858702,24.0426,11.5723497995
 11/24  10:00:00,165.39872961,7.52458650129,0.0040190009695,0.0,80.527626,75.0917375,147.020649103,105.503532,24.0426,17.474517103
 11/24  11:00:00,169.378701488,7.52458650129,0.00541280027492,0.0,80.527626,79.0911225,127.064796698,74.6056442055,32.0568,20.4023524923
 11/24  12:00:00,170.076362917,7.52458650129,0.0,0.0,80.527626,79.0911225,96.3148012982,43.8042139185,32.0568,20.4537873796
 11/24  13:00:00,169.371391559,7.52458650129,0.0,0.0,80.527626,79.0911225,92.3217346838,34.2639797662,32.0568,26.0009549176
 11/24  14:00:00,165.407185193,7.533600801,0.0,0.0,80.527626,75.0917375,74.2448470076,34.4175327382,16.0284,23.7989142694
 11/24  15:00:00,166.266952958,7.55309903569,0.828010638364,0.0,80.527626,75.0917375,61.8484469395,25.4256287744,16.0284,20.3944181652
 11/24  16:00:00,165.169606833,7.56923129133,1.72806330257,0.0,80.527626,73.092045,47.3506363412,26.6479256187,3.20568,17.4970307225
 11/24  17:00:00,167.886448377,7.52458650129,1.74335503596,0.0,80.527626,73.092045,28.6173135344,22.5231005342,3.20568,2.88853300012
 11/24  18:00:00,131.822795769,7.52458650129,3.22835777197,0.0,80.527626,29.818365,31.8341345122,22.8714621755,3.20568,5.75699233666
 11/24  19:00:00,133.082907751,7.52458650129,4.47694373455,0.0,80.527626,29.818365,30.8615527794,21.8846798678,3.20568,5.77119291156
 11/24  20:00:00,133.252397179,7.52458650129,4.63608423238,0.0,80.527626,29.818365,31.1780744619,22.1913478196,3.20568,5.78104664225
 11/24  21:00:00,134.75074837,7.52458650129,6.12324864456,0.0,80.527626,29.818365,32.0682605028,20.2084170082,3.20568,8.6541634946
 11/24  22:00:00,55.558945948,0.0,0.0,0.0,15.863942322,29.242365,8.98158097057,0.0,3.20568,5.77590097057
 11/24  23:00:00,55.5917934936,0.0,0.0,0.0,15.863942322,29.242365,6.09568556758,0.0,3.20568,2.89000556758
 11/24  24:00:00,56.3275597511,0.0,0.0,0.0,15.863942322,29.242365,8.96102438124,0.0,3.20568,5.75534438124
 11/25  01:00:00,55.6191958999,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  02:00:00,55.6151797496,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  03:00:00,55.6128112065,0.0,0.0,0.0,15.863942322,29.242365,6.08855897206,0.0,3.20568,2.88287897206
 11/25  04:00:00,55.6108147034,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  05:00:00,55.8465317854,0.0,0.0,0.0,15.863942322,29.242365,6.08859406943,0.0,3.20568,2.88291406943
 11/25  06:00:00,55.8410418535,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  07:00:00,55.8567128165,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  08:00:00,48.6376879148,0.0,0.0,0.0,15.863942322,29.242365,6.08847279919,0.0,3.20568,2.88279279919
 11/25  09:00:00,47.207239817,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  10:00:00,47.2199953514,0.0,0.0,0.0,15.863942322,29.242365,6.0902358568,0.0,3.20568,2.8845558568
 11/25  11:00:00,47.1803384531,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  12:00:00,47.8151776804,0.0,0.0,0.0,15.863942322,29.242365,6.09006187442,0.0,3.20568,2.88438187442
 11/25  13:00:00,47.1192155651,0.0,0.0,0.0,15.863942322,29.242365,6.09012613904,0.0,3.20568,2.88444613904
 11/25  14:00:00,47.1546538396,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  15:00:00,47.1654745593,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  16:00:00,47.1614475922,0.0,0.0,0.0,15.863942322,29.242365,6.0885263558,0.0,3.20568,2.8828463558
 11/25  17:00:00,49.9181947097,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  18:00:00,55.6166116695,0.0,0.0,0.0,15.863942322,29.242365,6.0885619964,0.0,3.20568,2.8828819964
 11/25  19:00:00,55.6074397839,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  20:00:00,55.8236308576,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  21:00:00,55.8069787963,0.0,0.0,0.0,15.863942322,29.242365,6.0885975946,0.0,3.20568,2.8829175946
 11/25  22:00:00,55.6689076302,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  23:00:00,55.4958859684,0.0,0.0,0.0,15.863942322,29.242365,6.08847660241,0.0,3.20568,2.88279660241
 11/25  24:00:00,56.1854371091,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  01:00:00,55.474684303,0.0,0.0,0.0,15.863942322,29.242365,6.08851584336,0.0,3.20568,2.88283584336
 11/26  02:00:00,55.4657293122,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  03:00:00,55.4524487953,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  04:00:00,55.4446327158,0.0,0.0,0.0,15.863942322,29.242365,6.0885563426,0.0,3.20568,2.8828763426
 11/26  05:00:00,55.6555465313,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  06:00:00,55.6444339004,0.0,0.0,0.0,15.863942322,29.242365,6.08859711636,0.0,3.20568,2.88291711636
 11/26  07:00:00,55.6604842826,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  08:00:00,48.4475281418,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  09:00:00,47.0223905391,0.0,0.0,0.0,15.863942322,29.242365,6.09020713995,0.0,3.20568,2.88452713995
 11/26  10:00:00,47.0499575108,0.0,0.0,0.0,15.863942322,29.242365,6.09003885382,0.0,3.20568,2.88435885382
 11/26  11:00:00,47.0617051305,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  12:00:00,47.7556120012,0.0,0.0,0.0,15.863942322,29.242365,6.09010940438,0.0,3.20568,2.88442940438
 11/26  13:00:00,47.079336553,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  14:00:00,47.1193609585,0.0,0.0,0.0,15.863942322,29.242365,6.09017988273,0.0,3.20568,2.88449988273
 11/26  15:00:00,47.1398277513,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  16:00:00,47.1290437353,0.0,0.0,0.0,15.863942322,29.242365,6.08859236646,0.0,3.20568,2.88291236646
 11/26  17:00:00,49.8760622797,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  18:00:00,55.5745741552,0.0,0.0,0.0,15.863942322,29.242365,6.08847657358,0.0,3.20568,2.88279657358
 11/26  19:00:00,55.5642133802,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  20:00:00,55.7696830932,0.0,0.0,0.0,15.863942322,29.242365,6.08851789691,0.0,3.20568,2.88283789691
 11/26  21:00:00,55.7419241104,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  22:00:00,55.6128387166,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  23:00:00,55.4563610189,0.0,0.0,0.0,15.863942322,29.242365,6.08855917073,0.0,3.20568,2.88287917073
 11/26  24:00:00,56.1597891591,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/27  01:00:00,55.43352676,0.0,0.0,0.0,15.863942322,29.242365,6.09018230602,0.0,3.20568,2.88450230602
 11/27  02:00:00,55.424570394,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/27  03:00:00,55.4230120562,0.0,0.0,0.0,15.863942322,29.242365,6.09025937967,0.0,3.20568,2.88457937967
 11/27  04:00:00,55.4185108446,0.0,0.0,0.0,15.863942322,29.242365,6.09009679778,0.0,3.20568,2.88441679778
 11/27  05:00:00,55.6193565158,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/27  06:00:00,55.6041678969,0.0,0.0,0.0,15.863942322,29.242365,6.09017364698,0.0,3.20568,2.88449364698
 11/27  07:00:00,64.5931616074,7.52458650129,0.0036945297826,0.0,15.863942322,29.818365,437.561516815,434.335836815,3.20568,0.02
 11/27  08:00:00,121.83686058,7.52458650129,0.00129125886359,0.0,80.527626,29.818365,268.845529552,259.88254563,3.20568,5.75730392259
 11/27  09:00:00,165.514365815,7.52458650129,0.00827939495431,0.0,80.527626,75.0917375,203.053230624,170.326148053,24.0426,8.6844825708
 11/27  10:00:00,165.506582827,7.52458650129,0.00352661510864,0.0,80.527626,75.0917375,194.096386244,149.664587073,24.0426,20.3891991716
 11/27  11:00:00,169.454023428,7.52458650129,0.00506620905692,0.0,80.527626,79.0911225,167.469648793,117.920604321,32.0568,17.4922444713
 11/27  12:00:00,170.127578967,7.52458650129,0.0,0.0,80.527626,79.0911225,130.32444248,74.8887747235,32.0568,23.3788677564
 11/27  13:00:00,169.390088709,7.52458650129,0.0,0.0,80.527626,79.0911225,114.094427376,58.6102884877,32.0568,23.4273388879
 11/27  14:00:00,165.40480093,7.52483026798,0.0,0.0,80.527626,75.0917375,109.954259019,67.541252311,16.0284,26.3846067082
 11/27  15:00:00,165.42360104,7.53538585864,0.0,0.0,80.527626,75.0917375,110.893453954,77.3827070667,16.0284,17.4823468868
 11/27  16:00:00,163.405157479,7.55833101257,0.0,0.0,80.527626,73.092045,92.8287874551,69.2061419828,3.20568,20.4169654722
 11/27  17:00:00,166.116080059,7.52458650129,0.0,0.0,80.527626,73.092045,67.5622039186,61.4679338844,3.20568,2.88859003411
