Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/27  18:00:00,128.568220601,7.52458650129,0.0,0.0,80.527626,29.818365,78.7608351422,72.6664488464,3.20568,2.88870629581
 11/27  19:00:00,128.570313827,7.52458650129,0.0,0.0,80.527626,29.818365,86.8225694393,74.9691809536,3.20568,8.6477084857
 11/27  20:00:00,128.77800268,7.52458650129,0.0,0.0,80.527626,29.818365,76.2010559975,67.2134678582,3.20568,5.78190813931
 11/27  21:00:00,128.760315978,7.52458650129,0.0,0.0,80.527626,29.818365,73.9547936683,62.0942143448,3.20568,8.6548993235
 11/27  22:00:00,55.6234651593,0.0,0.0,0.0,15.863942322,29.242365,8.98248551421,0.0,3.20568,5.77680551421
 11/27  23:00:00,55.5004119757,0.0,0.0,0.0,15.863942322,29.242365,6.09562383276,0.0,3.20568,2.88994383276
 11/27  24:00:00,56.2348019416,0.0,0.0,0.0,15.863942322,29.242365,6.09345069516,0.0,3.20568,2.88777069516
 11/28  01:00:00,55.5200086614,0.0,0.0,0.0,15.863942322,29.242365,6.09024919213,0.0,3.20568,2.88456919213
 11/28  02:00:00,55.5098520818,0.0,0.0,0.0,15.863942322,29.242365,6.09009247082,0.0,3.20568,2.88441247082
 11/28  03:00:00,55.4957674328,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/28  04:00:00,55.4820872093,0.0,0.0,0.0,15.863942322,29.242365,6.09017570982,0.0,3.20568,2.88449570982
 11/28  05:00:00,56.5358084183,0.0,0.0,0.0,15.863942322,29.242365,6.09025870904,0.0,3.20568,2.88457870904
 11/28  06:00:00,56.372430855,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/28  07:00:00,64.5216418255,7.52458650129,0.0,0.0,15.863942322,29.818365,306.370056908,300.279955364,3.20568,2.88442154374
 11/28  08:00:00,121.640569953,7.52458650129,0.00377783635055,0.0,80.527626,29.818365,194.055386516,187.961162564,3.20568,2.88854395168
 11/28  09:00:00,165.382280607,7.52458650129,0.00983533436977,0.0,80.527626,75.0917375,126.311494903,90.6957228498,24.0426,11.5731720535
 11/28  10:00:00,165.382457115,7.52458650129,0.00422688070195,0.0,80.527626,75.0917375,106.597213144,65.0795878582,24.0426,17.4750252858
 11/28  11:00:00,169.631304165,7.76627770152,0.00280407211316,0.0,80.527626,79.0911225,102.290968564,49.8253817548,32.0568,20.4087868097
 11/28  12:00:00,170.331790995,7.76214572477,0.0,0.0,80.527626,79.0911225,71.9246944808,19.4082927303,32.0568,20.4596017504
 11/28  13:00:00,169.67865869,7.82096139404,0.0,0.0,80.527626,79.0911225,71.0699382567,12.6558562466,32.0568,26.3572820101
 11/28  14:00:00,165.927243691,8.04887894188,0.0,0.0,80.527626,75.0917375,74.4297882262,34.944055439,16.0284,23.4573327872
 11/28  15:00:00,166.037590295,8.15891314792,0.0,0.0,80.527626,75.0917375,78.019959501,41.5967764164,16.0284,20.3947830846
 11/28  16:00:00,164.087278424,8.22974256854,0.0,0.0,80.527626,73.092045,68.9178027199,45.2939620671,3.20568,20.4181606528
 11/28  17:00:00,166.124179847,7.52459595006,0.0,0.0,80.527626,73.092045,62.2498584383,56.155597607,3.20568,2.88858083135
 11/28  18:00:00,128.570842781,7.52458650129,0.0,0.0,80.527626,29.818365,79.1823355764,73.0881679467,3.20568,2.88848762962
 11/28  19:00:00,128.582435408,7.52458650129,0.0,0.0,80.527626,29.818365,94.666393037,85.6889993778,3.20568,5.77171365919
 11/28  20:00:00,128.604053828,7.52458650129,0.0,0.0,80.527626,29.818365,118.77986674,106.912013456,3.20568,8.66217328405
 11/28  21:00:00,128.608847986,7.52458650129,0.0,0.0,80.527626,29.818365,123.639623579,114.657391694,3.20568,5.77655188492
 11/28  22:00:00,55.4354212952,0.0,0.0,0.0,15.863942322,29.242365,11.8608801365,0.0,3.20568,8.65520013649
 11/28  23:00:00,55.4808002794,0.0,0.0,0.0,15.863942322,29.242365,6.09564925809,0.0,3.20568,2.88996925809
 11/28  24:00:00,56.2314569731,0.0,0.0,0.0,15.863942322,29.242365,6.09322874969,0.0,3.20568,2.88754874969
 11/29  01:00:00,55.513178068,0.0,0.0,0.0,15.863942322,29.242365,6.09017757441,0.0,3.20568,2.88449757441
 11/29  02:00:00,55.5107761169,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/29  03:00:00,55.5067253632,0.0,0.0,0.0,15.863942322,29.242365,6.09026706278,0.0,3.20568,2.88458706278
 11/29  04:00:00,55.5091861999,0.0,0.0,0.0,15.863942322,29.242365,6.09011561355,0.0,3.20568,2.88443561355
 11/29  05:00:00,55.7248920834,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/29  06:00:00,55.7084469871,0.0,0.0,0.0,15.863942322,29.242365,6.09020485032,0.0,3.20568,2.88452485032
 11/29  07:00:00,63.9956508802,7.52458650129,0.0,0.0,15.863942322,29.818365,179.381461815,176.155781815,3.20568,0.02
 11/29  08:00:00,121.534254,7.52458650129,0.00160719507458,0.0,80.527626,29.818365,115.300063525,106.337187031,3.20568,5.75719649396
 11/29  09:00:00,165.361030356,7.52458650129,0.00620347871388,0.0,80.527626,75.0917375,89.1934065171,56.4656457912,24.0426,8.68516072596
 11/29  10:00:00,165.385109603,7.52458650129,0.00442367344931,0.0,80.527626,75.0917375,93.915643136,49.4799462204,24.0426,20.3930969156
 11/29  11:00:00,169.393857114,7.52892616735,0.00276220017179,0.0,80.527626,79.0911225,97.0926716857,47.5418803769,32.0568,17.4939913089
 11/29  12:00:00,170.120539145,7.54706775015,0.0,0.0,80.527626,79.0911225,77.5520999641,22.1129566908,32.0568,23.3823432733
 11/29  13:00:00,169.433087062,7.56148762179,0.0,0.0,80.527626,79.0911225,70.5197364343,15.0308678849,32.0568,23.4320685494
 11/29  14:00:00,166.401242895,7.64612696041,0.850110230555,0.0,80.527626,75.0917375,66.8935035238,24.4794311529,16.0284,26.3856723709
 11/29  15:00:00,167.912455043,7.84751456954,2.14795840995,0.0,80.527626,75.0917375,55.769808589,22.2546109071,16.0284,17.486797682
 11/29  16:00:00,166.195872582,8.0357773167,2.26641127203,0.0,80.527626,73.092045,48.7306846937,25.1050661216,3.20568,20.4199385721
 11/29  17:00:00,166.638263046,7.52458650129,0.48765034543,0.0,80.527626,73.092045,33.1949683967,24.2321993125,3.20568,5.75708908421
 11/29  18:00:00,128.585541038,7.52458650129,0.0,0.0,80.527626,29.818365,37.3835640894,31.2891020078,3.20568,2.88878208165
 11/29  19:00:00,128.586133129,7.52458650129,0.0,0.0,80.527626,29.818365,41.357063155,32.3791679431,3.20568,5.77221521191
 11/29  20:00:00,128.808884206,7.52458650129,0.0,0.0,80.527626,29.818365,44.8689019944,33.0016050854,3.20568,8.66161690901
 11/29  21:00:00,128.789819455,7.52458650129,0.0,0.0,80.527626,29.818365,42.5211008172,33.5389861272,3.20568,5.77643469008
 11/29  22:00:00,55.682952967,0.0,0.0,0.0,15.863942322,29.242365,8.98220883652,0.0,3.20568,5.77652883652
 11/29  23:00:00,55.5550630806,0.0,0.0,0.0,15.863942322,29.242365,8.96585070043,0.0,3.20568,5.76017070043
 11/29  24:00:00,56.282116143,0.0,0.0,0.0,15.863942322,29.242365,6.09352322639,0.0,3.20568,2.88784322639
 11/30  01:00:00,55.5752606405,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/30  02:00:00,55.5708346932,0.0,0.0,0.0,15.863942322,29.242365,6.09014053627,0.0,3.20568,2.88446053627
 11/30  03:00:00,55.5760869342,0.0,0.0,0.0,15.863942322,29.242365,6.09023617415,0.0,3.20568,2.88455617415
 11/30  04:00:00,55.5796446008,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/30  05:00:00,55.8052809753,0.0,0.0,0.0,15.863942322,29.242365,6.09009025136,0.0,3.20568,2.88441025136
 11/30  06:00:00,55.7885690154,0.0,0.0,0.0,15.863942322,29.242365,6.09018566243,0.0,3.20568,2.88450566243
 11/30  07:00:00,67.5995922886,7.52458650129,3.66609335316,0.0,15.863942322,29.818365,92.9528325416,89.7271525416,3.20568,0.02
 11/30  08:00:00,128.01098228,7.52458650129,6.43148854623,0.0,80.527626,29.818365,46.0118500415,39.9176768811,3.20568,2.88849316041
 11/30  09:00:00,173.733493756,7.52458650129,8.29075786,0.0,80.527626,75.0917375,49.3110204607,13.6941768147,24.0426,11.5742436461
 11/30  10:00:00,175.03010046,7.53957771389,9.5366824611,0.0,80.527626,75.0917375,53.2371415295,11.7120622784,24.0426,17.4824792511
 11/30  11:00:00,179.646712144,7.58143846751,10.1045991382,0.0,80.527626,79.0911225,62.2018544672,9.7391849215,32.0568,20.4058695457
 11/30  12:00:00,183.20794262,7.84001465688,12.6796959123,0.0,80.527626,79.0911225,55.4900757029,0.0475672969475,32.0568,23.385708406
 11/30  13:00:00,185.082411567,8.14106641886,14.9315138382,0.0,80.527626,79.0911225,55.4877604575,0.0,32.0568,23.4309604575
 11/30  14:00:00,182.03591357,8.38078626166,15.6369899186,0.0,80.527626,75.0917375,44.3610180603,1.94194871443,16.0284,26.3906693459
 11/30  15:00:00,183.664868704,8.67342700357,16.9800627602,0.0,80.527626,75.0917375,36.3282439271,2.81349341458,16.0284,17.4863505126
 11/30  16:00:00,183.576812198,9.08954840034,18.4946902724,0.0,80.527626,73.092045,29.6939631895,6.06834936792,3.20568,20.4199338215
 11/30  17:00:00,178.170817249,7.56184292438,11.884704052,0.0,80.527626,73.092045,14.1640861345,8.06970473686,3.20568,2.88870139764
 11/30  18:00:00,138.605150547,7.52458650129,9.94000155929,0.0,80.527626,29.818365,18.7593511604,9.79622523416,3.20568,5.75744592619
 11/30  19:00:00,135.062635946,7.52458650129,6.43096680128,0.0,80.527626,29.818365,23.3020862849,14.3243333079,3.20568,5.77207297706
 11/30  20:00:00,133.104725315,7.52458650129,4.26511937545,0.0,80.527626,29.818365,27.6035930331,18.1175802796,3.20568,6.28033275346
 11/30  21:00:00,131.53864012,7.52458650129,2.72899860218,0.0,80.527626,29.818365,32.7164565669,21.3547795066,3.20568,8.15599706037
 11/30  22:00:00,55.672724433,0.0,0.0,0.0,15.863942322,29.242365,8.98217660589,0.0,3.20568,5.77649660589
 11/30  23:00:00,55.5148967406,0.0,0.0,0.0,15.863942322,29.242365,8.96579686536,0.0,3.20568,5.76011686536
 11/30  24:00:00,56.2298679529,0.0,0.0,0.0,15.863942322,29.242365,6.09349927467,0.0,3.20568,2.88781927467
 12/01  01:00:00,55.4761426679,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/01  02:00:00,55.4425403976,0.0,0.0,0.0,15.863942322,29.242365,6.09011277018,0.0,3.20568,2.88443277018
 12/01  03:00:00,55.4277392571,0.0,0.0,0.0,15.863942322,29.242365,6.09021457948,0.0,3.20568,2.88453457948
 12/01  04:00:00,55.4171630208,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/01  05:00:00,56.4690273313,0.0,0.0,0.0,15.863942322,29.242365,6.09031608091,0.0,3.20568,2.88463608091
 12/01  06:00:00,56.2932185583,0.0,0.0,0.0,15.863942322,29.242365,6.09017551066,0.0,3.20568,2.88449551066
 12/01  07:00:00,65.9584126917,7.52458650129,0.0,0.0,15.863942322,29.818365,709.237566805,706.011886805,3.20568,0.02
 12/01  08:00:00,124.171447257,7.52458650129,0.000606700336684,0.0,80.527626,29.818365,429.738715901,423.644534978,3.20568,2.88850092261
 12/01  09:00:00,166.424580214,7.52458650129,0.00467384868283,0.0,80.527626,75.0917375,332.588868663,296.971987688,24.0426,11.5742809748
 12/01  10:00:00,166.433682664,7.52458650129,0.00199113520686,0.0,80.527626,75.0917375,291.174027193,249.647818259,24.0426,17.4836089342
 12/01  11:00:00,170.445426522,7.53880536974,0.00120851717015,0.0,80.527626,79.0911225,275.676801081,223.212492507,32.0568,20.4075085745
 12/01  12:00:00,171.593207008,7.92259883798,0.0,0.0,80.527626,79.0911225,253.233273727,197.790162177,32.0568,23.3863115497
 12/01  13:00:00,171.241602903,8.33689227022,0.0,0.0,80.527626,79.0911225,250.547232374,195.056359212,32.0568,23.4340731619
 12/01  14:00:00,167.506603515,8.58831801539,0.0,0.0,80.527626,75.0917375,251.522517415,209.104893382,16.0284,26.3892240323
 12/01  15:00:00,167.538824208,8.68452472086,0.0,0.0,80.527626,75.0917375,238.363361973,201.933728853,16.0284,20.40123312
 12/01  16:00:00,165.238178985,8.45558905363,0.0,0.0,80.527626,73.092045,221.486591219,200.775599315,3.20568,17.5053119041
 12/01  17:00:00,166.934494156,7.53122567657,0.0,0.0,80.527626,73.092045,196.653205789,187.690029574,3.20568,5.75749621581
 12/01  18:00:00,129.3028891,7.52458650129,0.0,0.0,80.527626,29.818365,189.003634069,182.909322136,3.20568,2.88863193354
 12/01  19:00:00,129.56192158,7.52458650129,0.0,0.0,80.527626,29.818365,232.735630926,223.758655836,3.20568,5.77129508979
 12/01  20:00:00,129.634087167,7.52458650129,0.0,0.0,80.527626,29.818365,255.009707334,243.141133792,3.20568,8.66289354219
 12/01  21:00:00,129.646730172,7.52458650129,0.0,0.0,80.527626,29.818365,270.95266567,261.969656372,3.20568,5.7773292976
 12/01  22:00:00,55.2925568013,0.0,0.0,0.0,15.863942322,29.242365,11.8610715871,0.0,3.20568,8.65539158714
 12/01  23:00:00,55.3438214356,0.0,0.0,0.0,15.863942322,29.242365,6.09610970713,0.0,3.20568,2.89042970713
 12/01  24:00:00,56.1465896976,0.0,0.0,0.0,15.863942322,29.242365,6.09356136283,0.0,3.20568,2.88788136283
 12/02  01:00:00,55.3768920969,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  02:00:00,55.3778599338,0.0,0.0,0.0,15.863942322,29.242365,6.08856575174,0.0,3.20568,2.88288575174
 12/02  03:00:00,56.0572522351,0.683487639246,0.0,0.0,15.863942322,29.242365,3.55266450842,0.326984508419,3.20568,0.02
 12/02  04:00:00,56.7379089646,1.36697527849,0.0,0.0,15.863942322,29.242365,6.90310446318,0.814464956304,3.20568,2.88295950687
 12/02  05:00:00,56.94795069,1.36697527849,0.0,0.0,15.863942322,29.242365,4.35351963844,1.12783963844,3.20568,0.02
 12/02  06:00:00,57.2734703222,1.70871909811,0.0,0.0,15.863942322,29.242365,4.99483143088,1.76915143088,3.20568,0.02
 12/02  07:00:00,56.9426802171,1.36697527849,0.0,0.0,15.863942322,29.242365,8.3459111092,2.25725007172,3.20568,2.88298103749
 12/02  08:00:00,51.5010852968,1.70871909811,0.0,0.0,15.863942322,29.242365,5.39496788266,2.16928788266,3.20568,0.02
 12/02  09:00:00,48.1380021301,1.19610336868,0.0,0.0,15.863942322,29.242365,7.18243357144,1.09380499189,3.20568,2.88294857955
 12/02  10:00:00,48.3297115682,1.36697527849,0.0,0.0,15.863942322,29.242365,4.05557743189,0.829897431886,3.20568,0.02
 12/02  11:00:00,47.2992450645,0.341743819623,0.0,0.0,15.863942322,29.242365,6.25953325112,0.169207281237,3.20568,2.88464596988
 12/02  12:00:00,47.6926087377,0.0,0.0,0.0,15.863942322,29.242365,6.09027012965,0.0,3.20568,2.88459012965
 12/02  13:00:00,46.991963984,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  14:00:00,47.0356571197,0.0,0.0,0.0,15.863942322,29.242365,6.08861221229,0.0,3.20568,2.88293221229
 12/02  15:00:00,47.0511514024,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  16:00:00,47.0354848389,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  17:00:00,49.7923658073,0.0,0.0,0.0,15.863942322,29.242365,6.08852743131,0.0,3.20568,2.88284743131
 12/02  18:00:00,55.5027828356,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  19:00:00,55.4911320369,0.0,0.0,0.0,15.863942322,29.242365,6.08860200144,0.0,3.20568,2.88292200144
 12/02  20:00:00,55.6924888536,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  21:00:00,55.6709519373,0.0,0.0,0.0,15.863942322,29.242365,6.08851725272,0.0,3.20568,2.88283725272
 12/02  22:00:00,55.5539700972,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  23:00:00,55.3904002106,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  24:00:00,56.1092866098,0.0,0.0,0.0,15.863942322,29.242365,6.0885918567,0.0,3.20568,2.8829118567
 12/03  01:00:00,55.5911391339,0.224402393972,0.0,0.0,15.863942322,29.242365,3.41089826596,0.185218265956,3.20568,0.02
 12/03  02:00:00,56.7305608301,1.36697527849,0.0,0.0,15.863942322,29.242365,7.28209987029,1.19342832675,3.20568,2.88299154354
 12/03  03:00:00,56.6064366345,1.24963385284,0.0,0.0,15.863942322,29.242365,4.56160277164,1.33592277164,3.20568,0.02
 12/03  04:00:00,57.0649994257,1.70871909811,0.0,0.0,15.863942322,29.242365,5.63313847414,2.40745847414,3.20568,0.02
 12/03  05:00:00,56.934407598,1.36697527849,0.0,0.0,15.863942322,29.242365,8.66978605836,2.58114099236,3.20568,2.882965066
 12/03  06:00:00,57.2640415898,1.70871909811,0.0,0.0,15.863942322,29.242365,7.46982484756,4.24414484756,3.20568,0.02
 12/03  07:00:00,57.7595843564,2.19309592089,0.0,0.0,15.863942322,29.242365,21.5980770562,15.5094057249,3.20568,2.88299133124
 12/03  08:00:00,51.5694951363,1.78003559969,0.0,0.0,15.863942322,29.242365,11.8232621394,8.59758213943,3.20568,0.02
 12/03  09:00:00,47.6332346234,0.683487639246,0.0,0.0,15.863942322,29.242365,7.15744559544,1.06716056352,3.20568,2.88460503191
 12/03  10:00:00,46.9926707569,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  11:00:00,47.044923076,0.0,0.0,0.0,15.863942322,29.242365,6.09015534476,0.0,3.20568,2.88447534476
 12/03  12:00:00,47.7708529945,0.0,0.0,0.0,15.863942322,29.242365,6.0902689036,0.0,3.20568,2.8845889036
 12/03  13:00:00,47.0803137269,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  14:00:00,47.116387498,0.0,0.0,0.0,15.863942322,29.242365,6.09013920478,0.0,3.20568,2.88445920478
 12/03  15:00:00,47.1242542531,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  16:00:00,47.1084351084,0.0,0.0,0.0,15.863942322,29.242365,6.08855164058,0.0,3.20568,2.88287164058
 12/03  17:00:00,51.2910096919,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  18:00:00,55.555943756,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  19:00:00,55.5596904837,0.0,0.0,0.0,15.863942322,29.242365,6.08863162031,0.0,3.20568,2.88295162031
 12/03  20:00:00,55.7782424505,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  21:00:00,55.7485891334,0.0,0.0,0.0,15.863942322,29.242365,6.0885519456,0.0,3.20568,2.8828719456
 12/03  22:00:00,55.6350354955,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  23:00:00,55.4664023584,0.0,0.0,0.0,15.863942322,29.242365,6.08863194674,0.0,3.20568,2.88295194674
 12/03  24:00:00,56.1621201691,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/04  01:00:00,55.4614350766,0.0,0.0,0.0,15.863942322,29.242365,6.09033671906,0.0,3.20568,2.88465671906
 12/04  02:00:00,55.46167159,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/04  03:00:00,55.4607329704,0.0,0.0,0.0,15.863942322,29.242365,6.09021276148,0.0,3.20568,2.88453276148
 12/04  04:00:00,55.4608086323,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/04  05:00:00,55.6742807301,0.0,0.0,0.0,15.863942322,29.242365,6.09033249809,0.0,3.20568,2.88465249809
 12/04  06:00:00,55.6592669563,0.0,0.0,0.0,15.863942322,29.242365,6.09020827762,0.0,3.20568,2.88452827762
 12/04  07:00:00,64.2218078831,7.52458650129,0.00754075584363,0.0,15.863942322,29.818365,268.285489483,265.059809483,3.20568,0.02
 12/04  08:00:00,123.021599679,7.52458650129,0.00161933153538,0.0,80.527626,29.818365,162.446711008,153.483615811,3.20568,5.7574151966
 12/04  09:00:00,165.364417855,7.52458650129,0.0109867361174,0.0,80.527626,75.0917375,110.298654313,77.5694282646,24.0426,8.6866260486
 12/04  10:00:00,165.37681739,7.52458650129,0.00454221136704,0.0,80.527626,75.0917375,104.111249351,59.6738893386,24.0426,20.3947600122
 12/04  11:00:00,169.378333649,7.52458650129,0.00271593274877,0.0,80.527626,79.0911225,94.4439729602,41.9712363453,32.0568,20.4159366149
 12/04  12:00:00,170.082032366,7.52458650129,0.0,0.0,80.527626,79.0911225,70.7015162552,18.1775402327,32.0568,20.4671760224
 12/04  13:00:00,170.043413109,7.52778785128,0.65390406396,0.0,80.527626,79.0911225,70.3056917569,11.8819310457,32.0568,26.3669607111
 12/04  14:00:00,165.824357031,7.54293286954,0.398645095751,0.0,80.527626,75.0917375,69.7901030721,27.3637201209,16.0284,26.3979829512
 12/04  15:00:00,165.435533415,7.55491641412,0.0,0.0,80.527626,75.0917375,64.6507589864,31.136401143,16.0284,17.4859578435
 12/04  16:00:00,163.420212538,7.563332544,0.0,0.0,80.527626,73.092045,57.7545303202,34.1237163933,3.20568,20.4251339269
 12/04  17:00:00,167.551066961,7.52458650129,0.0,0.0,80.527626,73.092045,43.9035628113,37.8090627658,3.20568,2.88882004552
 12/04  18:00:00,128.560864516,7.52458650129,0.0,0.0,80.527626,29.818365,57.1011131636,48.1381994036,3.20568,5.75723376002
 12/04  19:00:00,128.557996882,7.52458650129,0.0,0.0,80.527626,29.818365,62.9948139674,54.0172266152,3.20568,5.77190735224
 12/04  20:00:00,128.77540136,7.52458650129,0.0,0.0,80.527626,29.818365,72.3937194739,63.4062148246,3.20568,5.78182464929
 12/04  21:00:00,128.768716292,7.52458650129,0.0,0.0,80.527626,29.818365,90.8603466859,78.9982812907,3.20568,8.65638539521
 12/04  22:00:00,55.6077482269,0.0,0.0,0.0,15.863942322,29.242365,8.9824350894,0.0,3.20568,5.7767550894
 12/04  23:00:00,55.4849004098,0.0,0.0,0.0,15.863942322,29.242365,8.96650208438,0.0,3.20568,5.76082208438
 12/04  24:00:00,56.2275520789,0.0,0.0,0.0,15.863942322,29.242365,6.09359393534,0.0,3.20568,2.88791393534
 12/05  01:00:00,55.5102307094,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/05  02:00:00,55.5112772431,0.0,0.0,0.0,15.863942322,29.242365,6.09019121555,0.0,3.20568,2.88451121555
 12/05  03:00:00,55.5112594016,0.0,0.0,0.0,15.863942322,29.242365,6.09031716176,0.0,3.20568,2.88463716176
 12/05  04:00:00,55.513312253,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/05  05:00:00,56.5765352189,0.0,0.0,0.0,15.863942322,29.242365,6.09019843681,0.0,3.20568,2.88451843681
 12/05  06:00:00,56.4030928391,0.0,0.0,0.0,15.863942322,29.242365,6.09032408772,0.0,3.20568,2.88464408772
 12/05  07:00:00,64.3721488269,7.52458650129,0.0,0.0,15.863942322,29.818365,233.09125886,229.86557886,3.20568,0.02
 12/05  08:00:00,122.985185496,7.52458650129,0.0015755392207,0.0,80.527626,29.818365,143.767493207,137.673093188,3.20568,2.8887200187
 12/05  09:00:00,165.365539288,7.52458650129,0.00843594909314,0.0,80.527626,75.0917375,96.8752197014,61.2576725187,24.0426,11.5749471826
 12/05  10:00:00,165.972836571,7.62792797866,0.474845610408,0.0,80.527626,75.0917375,75.8662173083,31.4250048922,24.0426,20.3986124161
 12/05  11:00:00,175.242984129,8.03254957653,5.30305981342,0.0,80.527626,79.0911225,67.0934929312,17.5360238979,32.0568,17.5006690332
 12/05  12:00:00,181.48161179,8.76899630986,10.0645658501,0.0,80.527626,79.0911225,55.4472292132,0.0,32.0568,23.3904292132
 12/05  13:00:00,185.79115399,9.71501918368,14.1025812578,0.0,80.527626,79.0911225,58.4258412957,0.0,32.0568,26.3690412957
 12/05  14:00:00,182.068561465,10.0045806419,14.0795968303,0.0,80.527626,75.0917375,45.7701425986,3.34346318072,16.0284,26.3982794179
 12/05  15:00:00,183.844900482,10.010416578,15.846634192,0.0,80.527626,75.0917375,35.2653239369,1.75068548048,16.0284,17.4862384564
 12/05  16:00:00,181.61472322,10.4223348988,15.2362614585,0.0,80.527626,73.092045,29.5757635665,5.94252329955,3.20568,20.4275602669
 12/05  17:00:00,175.797900094,7.89173543741,7.80965018887,0.0,80.527626,73.092045,17.361955506,11.2674575938,3.20568,2.88881791221
 12/05  18:00:00,133.297221193,7.52458650129,4.69461567517,0.0,80.527626,29.818365,22.1027462017,15.0692194025,3.20568,3.8278467992
 12/05  19:00:00,130.951436707,7.52458650129,2.3732099417,0.0,80.527626,29.818365,29.7972267496,18.8852117267,3.20568,7.7063350229
 12/05  20:00:00,128.671236551,7.52458650129,0.119076026256,0.0,80.527626,29.818365,38.7813141393,29.7943726933,3.20568,5.78126144604
 12/05  21:00:00,128.543960435,7.52458650129,0.0,0.0,80.527626,29.818365,44.7404418591,32.8781563143,3.20568,8.65660554473
 12/05  22:00:00,55.5036127906,0.0,0.0,0.0,15.863942322,29.242365,8.98260993638,0.0,3.20568,5.77692993638
 12/05  23:00:00,55.5375691257,0.0,0.0,0.0,15.863942322,29.242365,8.9661178416,0.0,3.20568,5.7604378416
 12/05  24:00:00,56.2570998492,0.0,0.0,0.0,15.863942322,29.242365,6.09367398524,0.0,3.20568,2.88799398524
 12/06  01:00:00,55.544001512,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/06  02:00:00,55.540466795,0.0,0.0,0.0,15.863942322,29.242365,6.09026694846,0.0,3.20568,2.88458694846
 12/06  03:00:00,55.5306000769,0.0,0.0,0.0,15.863942322,29.242365,6.09015379773,0.0,3.20568,2.88447379773
 12/06  04:00:00,55.5221714699,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/06  05:00:00,55.7276881111,0.0,0.0,0.0,15.863942322,29.242365,6.09028557902,0.0,3.20568,2.88460557902
 12/06  06:00:00,55.7084358619,0.0,0.0,0.0,15.863942322,29.242365,6.09017214629,0.0,3.20568,2.88449214629
 12/06  07:00:00,63.962764494,7.52458650129,0.0,0.0,15.863942322,29.818365,209.759287382,206.533607382,3.20568,0.02
 12/06  08:00:00,123.01256022,7.52458650129,0.0,0.0,80.527626,29.818365,181.798944111,175.704433436,3.20568,2.88883067472
 12/06  09:00:00,165.402678357,7.52458650129,0.00701058772832,0.0,80.527626,75.0917375,151.655782298,116.037530902,24.0426,11.5756513954
 12/06  10:00:00,165.61543966,7.74121537369,0.00449494697767,0.0,80.527626,75.0917375,117.529245059,73.088659424,24.0426,20.3979856353
 12/06  11:00:00,170.363093366,8.49597479623,0.00263333622004,0.0,80.527626,79.0911225,103.500867174,51.0268287549,32.0568,20.4172384195
 12/06  12:00:00,171.366076665,8.80647367256,0.0,0.0,80.527626,79.0911225,79.8238983631,27.2976170387,32.0568,20.4694813245
 12/06  13:00:00,170.617092268,8.76698800586,0.0,0.0,80.527626,79.0911225,84.2936086316,25.8668218632,32.0568,26.3699867684
 12/06  14:00:00,166.463370899,8.58303458004,0.0,0.0,80.527626,75.0917375,104.680699788,62.2506179875,16.0284,26.4016818
 12/06  15:00:00,166.39919148,8.49093841419,0.0,0.0,80.527626,75.0917375,125.388787301,91.8707580372,16.0284,17.4896292635
 12/06  16:00:00,164.333438301,8.43815446669,0.0,0.0,80.527626,73.092045,125.718711342,102.084095722,3.20568,20.4289356195
 12/06  17:00:00,167.570885122,7.52458650129,0.0,0.0,80.527626,73.092045,104.453969459,95.4908005117,3.20568,5.75748894723
 12/06  18:00:00,128.588059953,7.52458650129,0.0,0.0,80.527626,29.818365,110.856360131,104.762159549,3.20568,2.88852058184
 12/06  19:00:00,128.608889517,7.52458650129,0.0,0.0,80.527626,29.818365,126.463050043,117.484321269,3.20568,5.77304877414
 12/06  20:00:00,128.867767635,7.52458650129,0.0,0.0,80.527626,29.818365,151.6267855,139.75762363,3.20568,8.66348186988
 12/06  21:00:00,128.920296617,7.52458650129,0.0,0.0,80.527626,29.818365,169.902451047,160.918953065,3.20568,5.77781798191
 12/06  22:00:00,55.533201644,0.0,0.0,0.0,15.863942322,29.242365,11.8619048241,0.0,3.20568,8.65622482413
 12/06  23:00:00,55.4193968319,0.0,0.0,0.0,15.863942322,29.242365,6.09583852344,0.0,3.20568,2.89015852344
 12/06  24:00:00,56.1932836306,0.0,0.0,0.0,15.863942322,29.242365,6.09341108309,0.0,3.20568,2.88773108309
 12/07  01:00:00,55.442204434,0.0,0.0,0.0,15.863942322,29.242365,6.09033547069,0.0,3.20568,2.88465547069
 12/07  02:00:00,55.442475538,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/07  03:00:00,55.4361865977,0.0,0.0,0.0,15.863942322,29.242365,6.09022763696,0.0,3.20568,2.88454763696
 12/07  04:00:00,55.4321027633,0.0,0.0,0.0,15.863942322,29.242365,6.09036528819,0.0,3.20568,2.88468528819
 12/07  05:00:00,55.6414186503,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/07  06:00:00,55.6264014016,0.0,0.0,0.0,15.863942322,29.242365,6.09025712648,0.0,3.20568,2.88457712648
 12/07  07:00:00,64.4677852345,7.52458650129,0.000838608534701,0.0,15.863942322,29.818365,339.349210282,336.123530282,3.20568,0.02
 12/07  08:00:00,123.283644601,7.52458650129,0.00102091680762,0.0,80.527626,29.818365,267.728157015,258.764578171,3.20568,5.75789884397
 12/07  09:00:00,165.6427869,7.52458650129,0.00493087812416,0.0,80.527626,75.0917375,229.060912799,196.332168957,24.0426,8.68614384232
 12/07  10:00:00,165.603321776,7.52458650129,0.00273805738696,0.0,80.527626,75.0917375,204.816699638,160.378532893,24.0426,20.3955667452
 12/07  11:00:00,169.517726656,7.52458650129,0.00392499976065,0.0,80.527626,79.0911225,184.245677616,131.772486069,32.0568,20.4163915477
 12/07  12:00:00,170.262615017,7.52458650129,0.0,0.0,80.527626,79.0911225,176.001774162,120.549702944,32.0568,23.3952712187
 12/07  13:00:00,169.554411837,7.52458650129,0.0,0.0,80.527626,79.0911225,182.770829954,127.270310204,32.0568,23.4437197501
 12/07  14:00:00,165.577640467,7.5293350727,0.0,0.0,80.527626,75.0917375,183.137287309,140.709023636,16.0284,26.3998636732
 12/07  15:00:00,165.592360234,7.54009466066,0.0,0.0,80.527626,75.0917375,176.092016539,139.656832744,16.0284,20.4067837949
 12/07  16:00:00,163.658053745,7.56419954974,0.0,0.0,80.527626,73.092045,180.001231224,156.367204646,3.20568,20.4283465779
 12/07  17:00:00,167.900162764,7.52458650129,0.0,0.0,80.527626,73.092045,176.708507613,170.614220605,3.20568,2.88860700733
 12/07  18:00:00,129.096682575,7.52458650129,0.0,0.0,80.527626,29.818365,201.93287207,195.83862407,3.20568,2.88856800002
 12/07  19:00:00,129.200211266,7.52458650129,0.0,0.0,80.527626,29.818365,209.566842868,200.588640464,3.20568,5.77252240455
 12/07  20:00:00,129.755890611,7.52458650129,0.0,0.0,80.527626,29.818365,246.94678021,235.077816446,3.20568,8.66328376351
 12/07  21:00:00,129.852454972,7.52458650129,0.0,0.0,80.527626,29.818365,257.030104191,245.168099426,3.20568,8.65632476515
 12/07  22:00:00,55.4630361591,0.0,0.0,0.0,15.863942322,29.242365,8.98314186708,0.0,3.20568,5.77746186708
 12/07  23:00:00,55.358582554,0.0,0.0,0.0,15.863942322,29.242365,6.09633407335,0.0,3.20568,2.89065407335
 12/07  24:00:00,56.1547829052,0.0,0.0,0.0,15.863942322,29.242365,6.0936172821,0.0,3.20568,2.8879372821
 12/08  01:00:00,55.3873954724,0.0,0.0,0.0,15.863942322,29.242365,6.09038308066,0.0,3.20568,2.88470308066
 12/08  02:00:00,55.3859421559,0.0,0.0,0.0,15.863942322,29.242365,6.09028056469,0.0,3.20568,2.88460056469
 12/08  03:00:00,55.3786073274,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/08  04:00:00,56.3351395659,0.958949131238,0.0,0.0,15.863942322,29.242365,6.60513368649,0.514955770014,3.20568,2.88449791647
 12/08  05:00:00,57.4602708224,1.02523145887,0.0,0.0,15.863942322,29.242365,6.8109583139,0.720636906072,3.20568,2.88464140783
 12/08  06:00:00,57.9728615198,1.70871909811,0.0,0.0,15.863942322,29.242365,4.7911171766,1.5654371766,3.20568,0.02
 12/08  07:00:00,66.4244710299,7.52458650129,0.00262096092028,0.0,15.863942322,29.818365,545.938448743,539.848043776,3.20568,2.88472496765
 12/08  08:00:00,124.318370668,7.52458650129,0.0,0.0,80.527626,29.818365,445.437415688,439.343103764,3.20568,2.88863192431
 12/08  09:00:00,166.455646532,7.52458650129,0.00796371078626,0.0,80.527626,75.0917375,346.246049447,310.627179904,24.0426,11.576269543
 12/08  10:00:00,166.450188062,7.52458650129,0.0027878283281,0.0,80.527626,75.0917375,278.008429736,236.476931445,24.0426,17.488898291
 12/08  11:00:00,170.294981933,7.53584178091,0.00156345998879,0.0,80.527626,79.0911225,248.363000493,195.89002602,32.0568,20.4161744729
 12/08  12:00:00,171.003361832,7.97875753969,0.0,0.0,80.527626,79.0911225,192.968164779,137.517437731,32.0568,23.3939270484
 12/08  13:00:00,170.579682005,8.54659752818,0.0,0.0,80.527626,79.0911225,164.370216132,105.939557217,32.0568,26.3738589147
 12/08  14:00:00,166.904976779,8.93934885936,0.0,0.0,80.527626,75.0917375,146.330515494,103.896936211,16.0284,26.4051792832
 12/08  15:00:00,167.037120893,9.11859764969,0.0,0.0,80.527626,75.0917375,124.736081189,91.2170340321,16.0284,17.490647157
 12/08  16:00:00,164.73164361,8.83469501482,0.0,0.0,80.527626,73.092045,123.65428557,100.017682672,3.20568,20.4309228982
 12/08  17:00:00,167.62919955,7.57364842905,0.0,0.0,80.527626,73.092045,112.151665286,103.188350918,3.20568,5.75763436821
 12/08  18:00:00,128.626739108,7.52458650129,0.0,0.0,80.527626,29.818365,131.578069747,125.483779626,3.20568,2.88861012129
 12/08  19:00:00,128.652268838,7.52458650129,0.0,0.0,80.527626,29.818365,143.131901182,134.153708339,3.20568,5.77251284352
 12/08  20:00:00,128.823674087,7.52458650129,0.0,0.0,80.527626,29.818365,196.388732999,184.518933768,3.20568,8.66411923118
 12/08  21:00:00,128.982289403,7.52458650129,0.0,0.0,80.527626,29.818365,209.17942304,200.196432977,3.20568,5.77731006241
 12/08  22:00:00,55.3371978391,0.0,0.0,0.0,15.863942322,29.242365,11.8627720449,0.0,3.20568,8.65709204494
 12/08  23:00:00,55.3784438223,0.0,0.0,0.0,15.863942322,29.242365,6.09607503056,0.0,3.20568,2.89039503056
 12/08  24:00:00,56.1618018788,0.0,0.0,0.0,15.863942322,29.242365,6.09364610287,0.0,3.20568,2.88796610287
 12/09  01:00:00,55.39522665,0.0,0.0,0.0,15.863942322,29.242365,6.08868048335,0.0,3.20568,2.88300048335
 12/09  02:00:00,55.3945903885,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  03:00:00,55.3874954357,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  04:00:00,55.3810574448,0.0,0.0,0.0,15.863942322,29.242365,6.08862995745,0.0,3.20568,2.88294995745
 12/09  05:00:00,55.5894920901,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  06:00:00,55.5703774633,0.0,0.0,0.0,15.863942322,29.242365,6.08857973661,0.0,3.20568,2.88289973661
 12/09  07:00:00,56.4916754195,0.907890033217,0.0,0.0,15.863942322,29.242365,3.85236597093,0.626685970929,3.20568,0.02
 12/09  08:00:00,49.7979185678,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  09:00:00,46.946191525,0.0,0.0,0.0,15.863942322,29.242365,6.08869148871,0.0,3.20568,2.88301148871
 12/09  10:00:00,46.9640971914,0.0,0.0,0.0,15.863942322,29.242365,6.09028858192,0.0,3.20568,2.88460858192
 12/09  11:00:00,46.9645668166,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  12:00:00,47.6930771094,0.0,0.0,0.0,15.863942322,29.242365,6.09031561649,0.0,3.20568,2.88463561649
 12/09  13:00:00,46.998189365,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  14:00:00,47.0639012275,0.0,0.0,0.0,15.863942322,29.242365,6.0886318685,0.0,3.20568,2.8829518685
 12/09  15:00:00,47.1080566898,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  16:00:00,47.1142111349,0.0,0.0,0.0,15.863942322,29.242365,6.08858210163,0.0,3.20568,2.88290210163
 12/09  17:00:00,51.2810958275,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  18:00:00,55.5479562361,0.0,0.0,0.0,15.863942322,29.242365,6.08869414389,0.0,3.20568,2.88301414389
 12/09  19:00:00,55.5371395879,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  20:00:00,55.7451527798,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  21:00:00,55.7164523667,0.0,0.0,0.0,15.863942322,29.242365,6.08864432743,0.0,3.20568,2.88296432743
 12/09  22:00:00,55.590208513,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  23:00:00,55.4328564025,0.0,0.0,0.0,15.863942322,29.242365,6.08859453179,0.0,3.20568,2.88291453179
 12/09  24:00:00,56.140387092,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/10  01:00:00,55.4089253414,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/10  02:00:00,55.3983494992,0.0,0.0,0.0,15.863942322,29.242365,6.08871003732,0.0,3.20568,2.88303003732
 12/10  03:00:00,55.3871331351,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/10  04:00:00,55.3772680703,0.0,0.0,0.0,15.863942322,29.242365,6.08866440503,0.0,3.20568,2.88298440503
 12/10  05:00:00,55.5801161573,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/10  06:00:00,55.5588035281,0.0,0.0,0.0,15.863942322,29.242365,6.0886190536,0.0,3.20568,2.8829390536
 12/10  07:00:00,55.5766615662,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/10  08:00:00,49.7988657935,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/10  09:00:00,46.9395277957,0.0,0.0,0.0,15.863942322,29.242365,6.09028613198,0.0,3.20568,2.88460613198
 12/10  10:00:00,46.9572875604,0.0,0.0,0.0,15.863942322,29.242365,6.09018979702,0.0,3.20568,2.88450979702
 12/10  11:00:00,46.9614900248,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/10  12:00:00,47.6707202584,0.0,0.0,0.0,15.863942322,29.242365,6.09034855412,0.0,3.20568,2.88466855412
 12/10  13:00:00,46.948188479,0.0,0.0,0.0,15.863942322,29.242365,6.09025604335,0.0,3.20568,2.88457604335
 12/10  14:00:00,46.9925743928,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/10  15:00:00,47.0169299,0.0,0.0,0.0,15.863942322,29.242365,6.08868965909,0.0,3.20568,2.88300965909
 12/10  16:00:00,47.016666135,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/10  17:00:00,51.2180876377,0.0,0.0,0.0,15.863942322,29.242365,6.08864466983,0.0,3.20568,2.88296466983
 12/10  18:00:00,55.4929611874,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/10  19:00:00,55.4739872607,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/10  20:00:00,55.6773805494,0.0,0.0,0.0,15.863942322,29.242365,6.08859971286,0.0,3.20568,2.88291971286
 12/10  21:00:00,55.6522219658,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/10  22:00:00,55.5332753602,0.0,0.0,0.0,15.863942322,29.242365,6.08871691063,0.0,3.20568,2.88303691063
 12/10  23:00:00,55.3774346488,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/10  24:00:00,56.1069370339,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/11  01:00:00,55.9432714728,0.566146213594,0.0,0.0,15.863942322,29.242365,6.53692703827,0.446539309587,3.20568,2.88470772868
 12/11  02:00:00,56.4039220028,1.02523145887,0.0,0.0,15.863942322,29.242365,6.91290687473,0.822606003764,3.20568,2.88462087097
 12/11  03:00:00,56.7457710811,1.36697527849,0.0,0.0,15.863942322,29.242365,4.40863035148,1.18295035148,3.20568,0.02
 12/11  04:00:00,56.4024392999,1.02523145887,0.0,0.0,15.863942322,29.242365,7.08283518917,0.992496081534,3.20568,2.88465910764
 12/11  05:00:00,56.6154880895,1.02523145887,0.0,0.0,15.863942322,29.242365,7.16531280165,1.07493683806,3.20568,2.88469596359
 12/11  06:00:00,56.9437070904,1.36697527849,0.0,0.0,15.863942322,29.242365,4.88002957226,1.65434957226,3.20568,0.02
 12/11  07:00:00,65.4415223626,7.52458650129,0.00548972426283,0.0,15.863942322,29.818365,494.612195013,488.521969289,3.20568,2.88454572444
 12/11  08:00:00,125.199479948,7.52458650129,0.0,0.0,80.527626,29.818365,356.1609917,350.06656017,3.20568,2.88875152982
 12/11  09:00:00,165.846059341,7.52458650129,0.00660441950765,0.0,80.527626,75.0917375,264.827304595,229.207088333,24.0426,11.5776162618
 12/11  10:00:00,165.760750691,7.52458650129,0.0027994846702,0.0,80.527626,75.0917375,228.240457938,183.792445493,24.0426,20.4054124449
 12/11  11:00:00,169.687052943,7.52458650129,0.00149960553517,0.0,80.527626,79.0911225,215.340042797,165.777240469,32.0568,17.5060023282
 12/11  12:00:00,170.356682005,7.54681399502,0.0,0.0,80.527626,79.0911225,184.534184732,129.075782878,32.0568,23.4016018534
 12/11  13:00:00,170.065769472,8.04675976013,0.0,0.0,80.527626,79.0911225,175.235343075,116.800960395,32.0568,26.3775826805
 12/11  14:00:00,166.390362342,8.40326467511,0.0,0.0,80.527626,75.0917375,162.177696423,119.733442644,16.0284,26.415853779
 12/11  15:00:00,166.504695577,8.53621784671,0.0,0.0,80.527626,75.0917375,155.076101424,118.637549888,16.0284,20.4101515364
 12/11  16:00:00,164.300637611,8.27916196219,0.0,0.0,80.527626,73.092045,173.924108577,150.285207405,3.20568,20.4332211725
 12/11  17:00:00,167.706732106,7.52567366107,0.0,0.0,80.527626,73.092045,149.335416465,143.240851338,3.20568,2.88888512772
 12/11  18:00:00,128.776214268,7.52458650129,0.0,0.0,80.527626,29.818365,165.179417853,159.084873792,3.20568,2.88886406095
 12/11  19:00:00,128.906074454,7.52458650129,0.0,0.0,80.527626,29.818365,194.944019257,185.965831346,3.20568,5.77250791091
 12/11  20:00:00,129.190635401,7.52458650129,0.0,0.0,80.527626,29.818365,204.983787815,193.113217884,3.20568,8.66488993008
 12/11  21:00:00,129.302684832,7.52458650129,0.0,0.0,80.527626,29.818365,225.421321615,213.558549116,3.20568,8.65709249874
 12/11  22:00:00,55.4716838799,0.0,0.0,0.0,15.863942322,29.242365,8.98411106328,0.0,3.20568,5.77843106328
 12/11  23:00:00,55.3640735463,0.0,0.0,0.0,15.863942322,29.242365,8.96692926909,0.0,3.20568,5.76124926909
 12/11  24:00:00,56.1564922443,0.0,0.0,0.0,15.863942322,29.242365,6.09354817827,0.0,3.20568,2.88786817827
 12/12  01:00:00,55.3891299707,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/12  02:00:00,55.3897025823,0.0,0.0,0.0,15.863942322,29.242365,6.0903667103,0.0,3.20568,2.8846867103
 12/12  03:00:00,55.3830049413,0.0,0.0,0.0,15.863942322,29.242365,6.09028477961,0.0,3.20568,2.88460477961
 12/12  04:00:00,55.3766007399,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/12  05:00:00,57.39696573,0.958949131238,0.0,0.0,15.863942322,29.242365,6.7239592406,0.633507953127,3.20568,2.88477128747
 12/12  06:00:00,57.5144173377,1.24963385284,0.0,0.0,15.863942322,29.242365,7.18439933121,1.09402902004,3.20568,2.88469031118
 12/12  07:00:00,66.2990401375,7.52458650129,0.00259050083894,0.0,15.863942322,29.818365,543.823078174,540.597398174,3.20568,0.02
 12/12  08:00:00,125.712791952,7.52458650129,0.0,0.0,80.527626,29.818365,440.250865581,434.156301324,3.20568,2.88888425689
 12/12  09:00:00,166.471809932,7.52458650129,0.00523329689501,0.0,80.527626,75.0917375,358.69680762,323.076647526,24.0426,11.5775600936
 12/12  10:00:00,166.467121222,7.52458650129,0.00252742058441,0.0,80.527626,75.0917375,313.608591248,269.163251401,24.0426,20.4027398469
 12/12  11:00:00,170.451925525,7.52458650129,0.00343473069369,0.0,80.527626,79.0911225,282.7560848,230.275126946,32.0568,20.4241578545
 12/12  12:00:00,171.209316652,7.52458650129,0.0,0.0,80.527626,79.0911225,254.979478936,199.520466632,32.0568,23.4022123043
 12/12  13:00:00,169.990119736,7.52484952904,0.0,0.0,80.527626,79.0911225,203.998782797,148.49198964,32.0568,23.4499931569
 12/12  14:00:00,166.00913206,7.92780758857,0.0,0.0,80.527626,75.0917375,168.581344913,126.139300192,16.0284,26.4136447214
 12/12  15:00:00,166.256260444,8.3037195186,0.0,0.0,80.527626,75.0917375,139.339725734,102.902114825,16.0284,20.4092109085
 12/12  16:00:00,164.118317189,8.23736510499,0.0,0.0,80.527626,73.092045,120.676687509,97.0358286372,3.20568,20.4351788719
 12/12  17:00:00,167.592407189,7.52793021293,0.0,0.0,80.527626,73.092045,115.947531244,109.852919662,3.20568,2.8889315823
 12/12  18:00:00,128.804370935,7.52458650129,0.0,0.0,80.527626,29.818365,185.58914192,176.625482924,3.20568,5.75797899678
 12/12  19:00:00,129.021859912,7.52458650129,0.0,0.0,80.527626,29.818365,209.781767607,200.802826259,3.20568,5.77326134859
 12/12  20:00:00,129.136911033,7.52458650129,0.0,0.0,80.527626,29.818365,215.124616355,203.254615564,3.20568,8.66432079138
 12/12  21:00:00,129.194356554,7.52458650129,0.0,0.0,80.527626,29.818365,215.547455724,206.563289278,3.20568,5.77848644617
 12/12  22:00:00,55.3108221513,0.0,0.0,0.0,15.863942322,29.242365,11.8632619657,0.0,3.20568,8.65758196571
 12/12  23:00:00,55.3630583216,0.0,0.0,0.0,15.863942322,29.242365,6.09619130973,0.0,3.20568,2.89051130973
 12/12  24:00:00,56.1583057451,0.0,0.0,0.0,15.863942322,29.242365,6.09375906597,0.0,3.20568,2.88807906597
 12/13  01:00:00,55.3910065534,0.0,0.0,0.0,15.863942322,29.242365,6.09041618,0.0,3.20568,2.88473618
 12/13  02:00:00,55.3917164996,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/13  03:00:00,55.3856460502,0.0,0.0,0.0,15.863942322,29.242365,6.0903393765,0.0,3.20568,2.8846593765
 12/13  04:00:00,55.3801085245,0.0,0.0,0.0,15.863942322,29.242365,6.09026245414,0.0,3.20568,2.88458245414
 12/13  05:00:00,55.5895485224,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/13  06:00:00,55.5716118691,0.0,0.0,0.0,15.863942322,29.242365,6.09043458886,0.0,3.20568,2.88475458886
 12/13  07:00:00,65.5433163741,7.52458650129,0.00313356319839,0.0,15.863942322,29.818365,445.314442055,439.224084665,3.20568,2.88467738979
 12/13  08:00:00,125.535763618,7.52458650129,0.00100344413858,0.0,80.527626,29.818365,355.3590998,349.264385761,3.20568,2.88903403902
 12/13  09:00:00,166.39632438,7.52458650129,0.00462556751232,0.0,80.527626,75.0917375,285.883937481,250.264103048,24.0426,11.5772344337
 12/13  10:00:00,166.420126305,7.52458650129,0.00279397922548,0.0,80.527626,75.0917375,264.270336618,222.737198234,24.0426,17.4905383839
 12/13  11:00:00,170.183386857,7.52458650129,0.0017511736287,0.0,80.527626,79.0911225,252.836337692,200.355726942,32.0568,20.4238107499
 12/13  12:00:00,170.7963509,7.52458650129,0.0,0.0,80.527626,79.0911225,234.807165415,179.349464943,32.0568,23.4009004715
 12/13  13:00:00,170.042417186,7.52458650129,0.0,0.0,80.527626,79.0911225,236.877381855,178.439143894,32.0568,26.3814379605
 12/13  14:00:00,166.063981438,7.52458650129,0.0,0.0,80.527626,75.0917375,233.963430326,191.51760804,16.0284,26.4174222857
 12/13  15:00:00,166.061259444,7.52458650129,0.0,0.0,80.527626,75.0917375,226.929741606,190.489975935,16.0284,20.4113656712
 12/13  16:00:00,164.034913277,7.52458650129,0.0,0.0,80.527626,73.092045,216.150501811,192.509695653,3.20568,20.435126158
 12/13  17:00:00,168.243470579,7.52458650129,0.0,0.0,80.527626,73.092045,201.606697474,195.512070103,3.20568,2.88894737067
 12/13  18:00:00,129.262064871,7.52458650129,0.0,0.0,80.527626,29.818365,216.435887068,210.341264738,3.20568,2.88894233038
 12/13  19:00:00,129.109104029,7.52458650129,0.0,0.0,80.527626,29.818365,215.187292461,206.208834032,3.20568,5.77277842883
 12/13  20:00:00,129.247474577,7.52458650129,0.0,0.0,80.527626,29.818365,222.559049044,210.687895132,3.20568,8.66547391227
 12/13  21:00:00,129.236129362,7.52458650129,0.0,0.0,80.527626,29.818365,229.912630953,218.050194879,3.20568,8.6567560743
 12/13  22:00:00,55.4997554706,0.0,0.0,0.0,15.863942322,29.242365,8.98460550501,0.0,3.20568,5.77892550501
 12/13  23:00:00,55.3901209404,0.0,0.0,0.0,15.863942322,29.242365,8.96682625732,0.0,3.20568,5.76114625732
 12/13  24:00:00,56.1681749686,0.0,0.0,0.0,15.863942322,29.242365,6.09377399996,0.0,3.20568,2.88809399996
 12/14  01:00:00,55.4109142816,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/14  02:00:00,55.4084059656,0.0,0.0,0.0,15.863942322,29.242365,6.09033611284,0.0,3.20568,2.88465611284
 12/14  03:00:00,55.4034105216,0.0,0.0,0.0,15.863942322,29.242365,6.09026434767,0.0,3.20568,2.88458434767
 12/14  04:00:00,55.4005389853,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/14  05:00:00,55.610952736,0.0,0.0,0.0,15.863942322,29.242365,6.09044216032,0.0,3.20568,2.88476216032
 12/14  06:00:00,55.5969687805,0.0,0.0,0.0,15.863942322,29.242365,6.09037004278,0.0,3.20568,2.88469004278
 12/14  07:00:00,64.854280323,7.52458650129,0.00321495138723,0.0,15.863942322,29.818365,391.56516395,388.33948395,3.20568,0.02
 12/14  08:00:00,125.04842717,7.52458650129,0.00105621960157,0.0,80.527626,29.818365,335.158133247,326.194810271,3.20568,5.75764297599
 12/14  09:00:00,166.027630078,7.52458650129,0.00500256441098,0.0,80.527626,75.0917375,273.87739406,241.145661878,24.0426,8.68913218199
 12/14  10:00:00,165.911093307,7.52458650129,0.00316115110501,0.0,80.527626,75.0917375,237.324868564,192.877848497,24.0426,20.4044200668
 12/14  11:00:00,169.742838765,7.52458650129,0.00195110170612,0.0,80.527626,79.0911225,221.724425481,169.242542075,32.0568,20.4250834054
 12/14  12:00:00,170.429189057,7.52458650129,0.0,0.0,80.527626,79.0911225,203.616817712,148.157197098,32.0568,23.4028206143
 12/14  13:00:00,169.685766303,7.52458650129,0.0,0.0,80.527626,79.0911225,206.85551572,148.414722253,32.0568,26.3839934668
 12/14  14:00:00,165.706699571,7.52458650129,0.0,0.0,80.527626,75.0917375,204.363625713,161.919818752,16.0284,26.415406961
 12/14  15:00:00,165.704342967,7.52458650129,0.0,0.0,80.527626,75.0917375,194.62806379,161.102321497,16.0284,17.4973422928
 12/14  16:00:00,163.656235526,7.52458650129,0.0,0.0,80.527626,73.092045,185.539033806,158.977896478,3.20568,23.3554573278
 12/14  17:00:00,167.827549259,7.52458650129,0.0,0.0,80.527626,73.092045,166.148300945,160.053679372,3.20568,2.88894157298
 12/14  18:00:00,128.860038792,7.52458650129,0.0,0.0,80.527626,29.818365,180.498590512,174.403968073,3.20568,2.88894243896
 12/14  19:00:00,128.876934319,7.52458650129,0.0,0.0,80.527626,29.818365,194.756196446,185.776900738,3.20568,5.7736157083
 12/14  20:00:00,129.098074239,7.52458650129,0.0,0.0,80.527626,29.818365,203.80879358,191.938874795,3.20568,8.66423878501
 12/14  21:00:00,129.088084795,7.52458650129,0.0,0.0,80.527626,29.818365,207.408481832,195.545273882,3.20568,8.65752794943
 12/14  22:00:00,55.5139833084,0.0,0.0,0.0,15.863942322,29.242365,8.98414216606,0.0,3.20568,5.77846216606
