Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/14  23:00:00,55.4023858508,0.0,0.0,0.0,15.863942322,29.242365,8.96659100341,0.0,3.20568,5.76091100341
 12/14  24:00:00,56.176817848,0.0,0.0,0.0,15.863942322,29.242365,6.09380530802,0.0,3.20568,2.88812530802
 12/15  01:00:00,55.4273630236,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/15  02:00:00,55.4268921097,0.0,0.0,0.0,15.863942322,29.242365,6.09044271864,0.0,3.20568,2.88476271864
 12/15  03:00:00,55.4235056513,0.0,0.0,0.0,15.863942322,29.242365,6.09037577389,0.0,3.20568,2.88469577389
 12/15  04:00:00,55.4215185471,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/15  05:00:00,56.481772799,0.0,0.0,0.0,15.863942322,29.242365,6.0903087589,0.0,3.20568,2.8846287589
 12/15  06:00:00,56.3100950843,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/15  07:00:00,64.9739070521,7.52458650129,0.00307183266588,0.0,15.863942322,29.818365,363.977779986,357.887286029,3.20568,2.88481395689
 12/15  08:00:00,124.769968751,7.52458650129,0.00120680661633,0.0,80.527626,29.818365,281.204072959,275.109586977,3.20568,2.88880598134
 12/15  09:00:00,165.667885158,7.52458650129,0.00555622274972,0.0,80.527626,75.0917375,242.565959391,206.94528377,24.0426,11.578075621
 12/15  10:00:00,165.625187138,7.52458650129,0.00351358728474,0.0,80.527626,75.0917375,211.394683167,166.946511865,24.0426,20.405571302
 12/15  11:00:00,169.537395042,7.52458650129,0.00208321115232,0.0,80.527626,79.0911225,191.36906772,138.887015694,32.0568,20.4252520269
 12/15  12:00:00,170.221305297,7.52458650129,0.0,0.0,80.527626,79.0911225,164.437969701,108.974615041,32.0568,23.4065546594
 12/15  13:00:00,169.460895449,7.52458650129,0.0,0.0,80.527626,79.0911225,156.484357283,99.8130194076,32.0568,24.6145378755
 12/15  14:00:00,165.500008835,7.52458650129,0.0,0.0,80.527626,75.0917375,168.660469969,124.445164911,16.0284,28.1869050582
 12/15  15:00:00,165.491040148,7.52458650129,0.0,0.0,80.527626,75.0917375,153.509426799,119.983648205,16.0284,17.4973785942
 12/15  16:00:00,163.447166529,7.52596146221,0.0,0.0,80.527626,73.092045,141.7068078,115.145113593,3.20568,23.3560142076
 12/15  17:00:00,167.62003774,7.52458650129,0.0,0.0,80.527626,73.092045,120.501720778,114.407129904,3.20568,2.88891087336
 12/15  18:00:00,128.634764064,7.52458650129,0.0,0.0,80.527626,29.818365,128.125056793,122.030459543,3.20568,2.88891724965
 12/15  19:00:00,128.638914087,7.52458650129,0.0,0.0,80.527626,29.818365,137.358633602,128.379331256,3.20568,5.7736223468
 12/15  20:00:00,128.639624205,7.52458650129,0.0,0.0,80.527626,29.818365,145.493678648,133.623668102,3.20568,8.66433054512
 12/15  21:00:00,128.640699177,7.52458650129,0.0,0.0,80.527626,29.818365,149.470876923,137.607544134,3.20568,8.65765278879
 12/15  22:00:00,55.4002285636,0.0,0.0,0.0,15.863942322,29.242365,8.98425497261,0.0,3.20568,5.77857497261
 12/15  23:00:00,55.442655733,0.0,0.0,0.0,15.863942322,29.242365,8.96668078809,0.0,3.20568,5.76100078809
 12/15  24:00:00,56.1989283051,0.0,0.0,0.0,15.863942322,29.242365,6.09385246287,0.0,3.20568,2.88817246287
 12/16  01:00:00,55.4592106734,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  02:00:00,55.4533767436,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  03:00:00,55.4447835525,0.0,0.0,0.0,15.863942322,29.242365,6.0887137789,0.0,3.20568,2.8830337789
 12/16  04:00:00,55.4374455941,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  05:00:00,55.6435445191,0.0,0.0,0.0,15.863942322,29.242365,6.08869658177,0.0,3.20568,2.88301658177
 12/16  06:00:00,55.6113986739,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  07:00:00,55.6143543601,0.0,0.0,0.0,15.863942322,29.242365,6.08867958496,0.0,3.20568,2.88299958496
 12/16  08:00:00,51.2627736819,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  09:00:00,46.9773859481,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  10:00:00,46.9855615032,0.0,0.0,0.0,15.863942322,29.242365,6.09040221574,0.0,3.20568,2.88472221574
 12/16  11:00:00,46.9739431205,0.0,0.0,0.0,15.863942322,29.242365,6.09034003149,0.0,3.20568,2.88466003149
 12/16  12:00:00,47.6911612354,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  13:00:00,46.9633928504,0.0,0.0,0.0,15.863942322,29.242365,6.09027785854,0.0,3.20568,2.88459785854
 12/16  14:00:00,46.9999755759,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  15:00:00,47.0058088166,0.0,0.0,0.0,15.863942322,29.242365,6.08870871162,0.0,3.20568,2.88302871162
 12/16  16:00:00,46.9820925482,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  17:00:00,51.1658291633,0.0,0.0,0.0,15.863942322,29.242365,6.08869193307,0.0,3.20568,2.88301193307
 12/16  18:00:00,55.4513448466,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  19:00:00,55.4488996287,0.0,0.0,0.0,15.863942322,29.242365,6.08867518998,0.0,3.20568,2.88299518998
 12/16  20:00:00,55.6604255261,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  21:00:00,55.6439436762,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  22:00:00,55.5278494974,0.0,0.0,0.0,15.863942322,29.242365,6.08865847418,0.0,3.20568,2.88297847418
 12/16  23:00:00,55.3711413453,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  24:00:00,56.7862663367,0.683487639246,0.0,0.0,15.863942322,29.242365,7.25077122625,1.1621294455,3.20568,2.88296178075
 12/17  01:00:00,56.7284754927,1.36697527849,0.0,0.0,15.863942322,29.242365,5.70994395779,2.48426395779,3.20568,0.02
 12/17  02:00:00,56.7264991197,1.36697527849,0.0,0.0,15.863942322,29.242365,9.00812456947,2.91938488399,3.20568,2.88305968548
 12/17  03:00:00,57.0679487904,1.70871909811,0.0,0.0,15.863942322,29.242365,7.3019579276,4.0762779276,3.20568,0.02
 12/17  04:00:00,56.7247043958,1.36697527849,0.0,0.0,15.863942322,29.242365,8.08147699257,4.85579699257,3.20568,0.02
 12/17  05:00:00,57.2843104379,1.70871909811,0.0,0.0,15.863942322,29.242365,14.177697489,8.08908070354,3.20568,2.88293678546
 12/17  06:00:00,58.7373699833,3.17405085458,0.0,0.0,15.863942322,29.242365,33.5582381299,30.3325581299,3.20568,0.02
 12/17  07:00:00,59.8058884344,4.221422118,0.0,0.0,15.863942322,29.242365,51.0995953405,45.0108258947,3.20568,2.88308944579
 12/17  08:00:00,52.5830966116,1.36697527849,0.0,0.0,15.863942322,29.242365,12.3732537764,9.14757377641,3.20568,0.02
 12/17  09:00:00,48.6464996613,1.70871909811,0.0,0.0,15.863942322,29.242365,13.7870170928,7.69649970199,3.20568,2.88483739079
 12/17  10:00:00,48.32266872,1.36697527849,0.0,0.0,15.863942322,29.242365,7.03342294103,3.80774294103,3.20568,0.02
 12/17  11:00:00,48.4820200719,1.5378471883,0.0,0.0,15.863942322,29.242365,9.042017979,2.95164331959,3.20568,2.88469465942
 12/17  12:00:00,47.6636966022,0.0,0.0,0.0,15.863942322,29.242365,6.0903172917,0.0,3.20568,2.8846372917
 12/17  13:00:00,46.9327921556,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/17  14:00:00,46.9717619905,0.0,0.0,0.0,15.863942322,29.242365,6.0905113093,0.0,3.20568,2.8848313093
 12/17  15:00:00,46.9853445046,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/17  16:00:00,46.9752278238,0.0,0.0,0.0,15.863942322,29.242365,6.08869139309,0.0,3.20568,2.88301139309
 12/17  17:00:00,49.7352788356,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/17  18:00:00,55.443852685,0.0,0.0,0.0,15.863942322,29.242365,6.08867919885,0.0,3.20568,2.88299919885
 12/17  19:00:00,55.438097771,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/17  20:00:00,55.6504731783,0.0,0.0,0.0,15.863942322,29.242365,6.08866703093,0.0,3.20568,2.88298703093
 12/17  21:00:00,55.628625636,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/17  22:00:00,56.4763399825,0.958949131238,0.0,0.0,15.863942322,29.242365,4.90321532513,1.67753532513,3.20568,0.02
 12/17  23:00:00,56.3244891335,0.958949131238,0.0,0.0,15.863942322,29.242365,8.01316537404,1.9245104998,3.20568,2.88297487425
 12/17  24:00:00,57.4658500365,1.36697527849,0.0,0.0,15.863942322,29.242365,6.65189054654,3.42621054654,3.20568,0.02
 12/18  01:00:00,57.068126233,1.70871909811,0.0,0.0,15.863942322,29.242365,11.0377396884,4.94742666152,3.20568,2.8846330269
 12/18  02:00:00,56.7248036423,1.36697527849,0.0,0.0,15.863942322,29.242365,10.8187206141,4.72820654219,3.20568,2.88483407187
 12/18  03:00:00,57.0666166624,1.70871909811,0.0,0.0,15.863942322,29.242365,9.73562802557,6.50994802557,3.20568,0.02
 12/18  04:00:00,56.7226926312,1.36697527849,0.0,0.0,15.863942322,29.242365,11.9859222329,5.89546164239,3.20568,2.8847805905
 12/18  05:00:00,57.2800897666,1.70871909811,0.0,0.0,15.863942322,29.242365,14.4179994998,8.32759140326,3.20568,2.88472809652
 12/18  06:00:00,56.9219058358,1.36697527849,0.0,0.0,15.863942322,29.242365,11.7833640636,8.55768406356,3.20568,0.02
 12/18  07:00:00,66.1927488554,7.52458650129,0.00527472904068,0.0,15.863942322,29.818365,708.623895224,702.533412472,3.20568,2.88480275115
 12/18  08:00:00,125.749569206,7.52458650129,0.0,0.0,80.527626,29.818365,405.88717653,399.792346089,3.20568,2.88915044065
 12/18  09:00:00,166.450514527,7.52458650129,0.00681022442316,0.0,80.527626,75.0917375,311.94795018,276.32643702,24.0426,11.5789131601
 12/18  10:00:00,166.276630591,7.52458650129,0.00295248105909,0.0,80.527626,75.0917375,251.69319848,207.240482274,24.0426,20.4101162058
 12/18  11:00:00,169.891013145,7.53558948957,0.00152903841886,0.0,80.527626,79.0911225,224.561385439,172.07647566,32.0568,20.4281097789
 12/18  12:00:00,170.834194767,7.74804390343,0.0,0.0,80.527626,79.0911225,215.232472434,159.765778419,32.0568,23.4098940155
 12/18  13:00:00,169.932856325,7.70674722333,0.0,0.0,80.527626,79.0911225,198.292474732,142.778366872,32.0568,23.4573078595
 12/18  14:00:00,165.745708104,7.58635642214,0.0,0.0,80.527626,75.0917375,194.697837511,149.313940754,16.0284,29.3554967564
 12/18  15:00:00,165.787605448,7.55481358971,0.0,0.0,80.527626,75.0917375,198.935513253,165.406269814,16.0284,17.5008434386
 12/18  16:00:00,163.948111932,7.64899357102,0.0,0.0,80.527626,73.092045,202.043861119,175.47942415,3.20568,23.3587569685
 12/18  17:00:00,166.527307374,7.52458650129,0.0,0.0,80.527626,73.092045,171.20486534,165.11032364,3.20568,2.88886170008
 12/18  18:00:00,129.094551176,7.52458650129,0.0,0.0,80.527626,29.818365,196.72113403,190.626569426,3.20568,2.88888460404
 12/18  19:00:00,129.202060897,7.52458650129,0.0,0.0,80.527626,29.818365,211.879234392,202.900615123,3.20568,5.77293926849
 12/18  20:00:00,129.424000682,7.52458650129,0.0,0.0,80.527626,29.818365,219.200233456,207.328414161,3.20568,8.66613929499
 12/18  21:00:00,129.413937508,7.52458650129,0.0,0.0,80.527626,29.818365,225.921505784,214.058253749,3.20568,8.65757203435
 12/18  22:00:00,55.4688398091,0.0,0.0,0.0,15.863942322,29.242365,8.98410801695,0.0,3.20568,5.77842801695
 12/18  23:00:00,55.3601146545,0.0,0.0,0.0,15.863942322,29.242365,8.96685277674,0.0,3.20568,5.76117277674
 12/18  24:00:00,56.1575033619,0.0,0.0,0.0,15.863942322,29.242365,6.0936498567,0.0,3.20568,2.8879698567
 12/19  01:00:00,55.3913855708,0.0,0.0,0.0,15.863942322,29.242365,6.09036700904,0.0,3.20568,2.88468700904
 12/19  02:00:00,55.3915489981,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/19  03:00:00,55.3851736613,0.0,0.0,0.0,15.863942322,29.242365,6.09031965066,0.0,3.20568,2.88463965066
 12/19  04:00:00,55.3791248012,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/19  05:00:00,56.6624235781,0.224402393972,0.0,0.0,15.863942322,29.242365,6.2559470253,0.165422430523,3.20568,2.88484459478
 12/19  06:00:00,57.6350757289,1.36697527849,0.0,0.0,15.863942322,29.242365,7.03337049036,0.942893687559,3.20568,2.8847968028
 12/19  07:00:00,66.1710926898,7.52458650129,0.00272921414478,0.0,15.863942322,29.818365,504.967950023,501.742270023,3.20568,0.02
 12/19  08:00:00,125.652514107,7.52458650129,0.0,0.0,80.527626,29.818365,409.57760212,400.613612577,3.20568,5.75830954287
 12/19  09:00:00,166.436833475,7.52458650129,0.00618438658337,0.0,80.527626,75.0917375,314.249411704,278.628504053,24.0426,11.5783076511
 12/19  10:00:00,166.444639523,7.52458650129,0.00244422795534,0.0,80.527626,75.0917375,268.845151763,227.308547834,24.0426,17.494003929
 12/19  11:00:00,170.276194058,7.52458650129,0.00145168599997,0.0,80.527626,79.0911225,253.10908639,200.622419215,32.0568,20.4298671743
 12/19  12:00:00,170.633156272,7.52458650129,0.0,0.0,80.527626,79.0911225,211.801050595,156.333391551,32.0568,23.4108590435
 12/19  13:00:00,169.721825449,7.59651702827,0.0,0.0,80.527626,79.0911225,185.531896671,127.082447386,32.0568,26.3926492853
 12/19  14:00:00,165.987842683,7.9432219973,0.0,0.0,80.527626,75.0917375,169.613622335,127.161222975,16.0284,26.4239993599
 12/19  15:00:00,165.821910896,7.77941342311,0.0,0.0,80.527626,75.0917375,171.63776547,135.194911879,16.0284,20.4144535909
 12/19  16:00:00,163.733504145,7.68812295101,0.0,0.0,80.527626,73.092045,169.962702688,146.314324401,3.20568,20.4426982864
 12/19  17:00:00,166.344915787,7.52458650129,0.0,0.0,80.527626,73.092045,160.778773395,151.81461381,3.20568,5.75847958548
 12/19  18:00:00,128.828667913,7.52458650129,0.0,0.0,80.527626,29.818365,169.675961383,163.581474396,3.20568,2.88880698617
 12/19  19:00:00,128.834498326,7.52458650129,0.0,0.0,80.527626,29.818365,176.768098565,167.788795271,3.20568,5.77362329339
 12/19  20:00:00,128.840173924,7.52458650129,0.0,0.0,80.527626,29.818365,184.784736691,172.914405543,3.20568,8.66465114866
 12/19  21:00:00,128.923845851,7.52458650129,0.0,0.0,80.527626,29.818365,207.546629325,195.682846801,3.20568,8.65810252416
 12/19  22:00:00,55.3321632199,0.0,0.0,0.0,15.863942322,29.242365,8.98467049926,0.0,3.20568,5.77899049926
 12/19  23:00:00,55.3852462448,0.0,0.0,0.0,15.863942322,29.242365,8.96700700866,0.0,3.20568,5.76132700866
 12/19  24:00:00,56.1757405865,0.0,0.0,0.0,15.863942322,29.242365,6.09402437501,0.0,3.20568,2.88834437501
 12/20  01:00:00,55.42081787,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/20  02:00:00,55.4219083816,0.0,0.0,0.0,15.863942322,29.242365,6.09039033368,0.0,3.20568,2.88471033368
 12/20  03:00:00,55.4196052765,0.0,0.0,0.0,15.863942322,29.242365,6.09034760283,0.0,3.20568,2.88466760283
 12/20  04:00:00,55.4197684301,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/20  05:00:00,55.6333372077,0.0,0.0,0.0,15.863942322,29.242365,6.09030477121,0.0,3.20568,2.88462477121
 12/20  06:00:00,55.6105215512,0.0,0.0,0.0,15.863942322,29.242365,6.09051486414,0.0,3.20568,2.88483486414
 12/20  07:00:00,64.7447399448,7.52458650129,0.00206547218759,0.0,15.863942322,29.818365,367.789802235,364.564122235,3.20568,0.02
 12/20  08:00:00,124.895444893,7.52458650129,0.0010744241293,0.0,80.527626,29.818365,298.6474511,292.55261362,3.20568,2.8891574798
 12/20  09:00:00,165.805032326,7.52458650129,0.00526795420404,0.0,80.527626,75.0917375,255.159504441,219.536107221,24.0426,11.5807972201
 12/20  10:00:00,165.827837245,7.52458650129,0.00303921742214,0.0,80.527626,75.0917375,238.209020004,193.755691298,24.0426,20.4107287061
 12/20  11:00:00,169.741295392,7.52458650129,0.00194585825696,0.0,80.527626,79.0911225,223.170898441,170.683530118,32.0568,20.4305683232
 12/20  12:00:00,170.429077676,7.52458650129,0.0,0.0,80.527626,79.0911225,201.827175119,146.361361536,32.0568,23.4090135839
 12/20  13:00:00,169.686368019,7.52458650129,0.0,0.0,80.527626,79.0911225,204.540098696,146.092178592,32.0568,26.391120104
 12/20  14:00:00,165.703883917,7.52458650129,0.0,0.0,80.527626,75.0917375,202.551170071,160.099838505,16.0284,26.4229315668
 12/20  15:00:00,165.703718254,7.52458650129,0.0,0.0,80.527626,75.0917375,196.157492916,159.712831734,16.0284,20.4162611816
 12/20  16:00:00,163.67768454,7.52458650129,0.0,0.0,80.527626,73.092045,185.378047518,161.730151735,3.20568,20.4422157832
 12/20  17:00:00,166.422682253,7.52458650129,0.0,0.0,80.527626,73.092045,169.034873639,160.070864124,3.20568,5.75832951484
 12/20  18:00:00,128.871488347,7.52458650129,0.0,0.0,80.527626,29.818365,176.757712535,170.662900729,3.20568,2.88913180597
 12/20  19:00:00,128.847355654,7.52458650129,0.0,0.0,80.527626,29.818365,183.002841902,174.023779604,3.20568,5.77338229807
 12/20  20:00:00,129.015824581,7.52458650129,0.0,0.0,80.527626,29.818365,181.37014563,169.498960584,3.20568,8.66550504643
 12/20  21:00:00,129.045901599,7.52458650129,0.0,0.0,80.527626,29.818365,202.076272912,190.212748191,3.20568,8.65784472142
 12/20  22:00:00,55.5240449543,0.0,0.0,0.0,15.863942322,29.242365,8.98452551194,0.0,3.20568,5.77884551194
 12/20  23:00:00,55.4162274738,0.0,0.0,0.0,15.863942322,29.242365,8.96684443677,0.0,3.20568,5.76116443677
 12/20  24:00:00,56.179329402,0.0,0.0,0.0,15.863942322,29.242365,6.09394512176,0.0,3.20568,2.88826512176
 12/21  01:00:00,55.4213543247,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/21  02:00:00,55.4081100105,0.0,0.0,0.0,15.863942322,29.242365,6.08990059459,0.0,3.20568,2.88422059459
 12/21  03:00:00,55.3944410507,0.0,0.0,0.0,15.863942322,29.242365,6.09052316664,0.0,3.20568,2.88484316664
 12/21  04:00:00,55.3881848242,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/21  05:00:00,55.5968531521,0.0,0.0,0.0,15.863942322,29.242365,6.09048482609,0.0,3.20568,2.88480482609
 12/21  06:00:00,55.5773497553,0.0,0.0,0.0,15.863942322,29.242365,6.09044645013,0.0,3.20568,2.88476645013
 12/21  07:00:00,65.6727840668,7.52458650129,0.00157337021049,0.0,15.863942322,29.818365,524.970403466,521.744723466,3.20568,0.02
 12/21  08:00:00,125.620954371,7.52458650129,0.0,0.0,80.527626,29.818365,398.571403044,392.476618845,3.20568,2.88910419944
 12/21  09:00:00,166.434298946,7.52458650129,0.0033621619949,0.0,80.527626,75.0917375,323.304435021,287.680994712,24.0426,11.5808403097
 12/21  10:00:00,166.44011305,7.52458650129,0.00207989401637,0.0,80.527626,75.0917375,292.188325338,247.734324666,24.0426,20.4114006725
 12/21  11:00:00,170.446518549,7.52458650129,0.0012547106521,0.0,80.527626,79.0911225,291.420718553,238.932362441,32.0568,20.4315561111
 12/21  12:00:00,171.210050875,7.52458650129,0.0,0.0,80.527626,79.0911225,275.787959313,220.320592504,32.0568,23.410566809
 12/21  13:00:00,170.445013238,7.52458650129,0.0,0.0,80.527626,79.0911225,276.807169258,218.356889801,32.0568,26.3934794575
 12/21  14:00:00,166.463047489,7.52458650129,0.0,0.0,80.527626,75.0917375,272.643626469,230.189363732,16.0284,26.4258627377
 12/21  15:00:00,166.457976681,7.52458650129,0.0,0.0,80.527626,75.0917375,261.768557997,225.321688567,16.0284,20.4184694303
 12/21  16:00:00,164.434448102,7.52458650129,0.0,0.0,80.527626,73.092045,251.370744914,225.475497605,3.20568,22.689567309
 12/21  17:00:00,167.187494624,7.52458650129,0.0,0.0,80.527626,73.092045,239.190890763,232.434749143,3.20568,3.55046161979
 12/21  18:00:00,129.665293911,7.52458650129,0.0,0.0,80.527626,29.818365,276.830098927,270.735517754,3.20568,2.88890117223
 12/21  19:00:00,129.672753174,7.52458650129,0.0,0.0,80.527626,29.818365,293.75687132,284.777269088,3.20568,5.77392223175
 12/21  20:00:00,129.891942633,7.52458650129,0.0,0.0,80.527626,29.818365,299.70391828,287.83299431,3.20568,8.66524396963
 12/21  21:00:00,129.885280848,7.52458650129,0.0,0.0,80.527626,29.818365,308.205021225,296.341286637,3.20568,8.65805458775
 12/21  22:00:00,55.4409674711,0.0,0.0,0.0,15.863942322,29.242365,8.9851811269,0.0,3.20568,5.7795011269
 12/21  23:00:00,55.3382215998,0.0,0.0,0.0,15.863942322,29.242365,8.96745828812,0.0,3.20568,5.76177828812
 12/21  24:00:00,56.1404142031,0.0,0.0,0.0,15.863942322,29.242365,6.09382440305,0.0,3.20568,2.88814440305
 12/22  01:00:00,55.3730789466,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/22  02:00:00,55.3763789319,0.0,0.0,0.0,15.863942322,29.242365,6.09035755021,0.0,3.20568,2.88467755021
 12/22  03:00:00,55.9532268385,0.578898057065,0.0,0.0,15.863942322,29.242365,6.50216299121,0.411838849874,3.20568,2.88464414134
 12/22  04:00:00,56.740304227,1.36697527849,0.0,0.0,15.863942322,29.242365,4.25526138897,1.02958138897,3.20568,0.02
 12/22  05:00:00,57.8010499901,1.36697527849,0.0,0.0,15.863942322,29.242365,7.39771253554,1.3071667007,3.20568,2.88486583484
 12/22  06:00:00,57.9706844523,1.70871909811,0.0,0.0,15.863942322,29.242365,7.93942392833,1.84891304754,3.20568,2.88483088079
 12/22  07:00:00,66.4391748346,7.52458650129,0.00317326742496,0.0,15.863942322,29.818365,553.100498352,549.874818352,3.20568,0.02
 12/22  08:00:00,125.739974004,7.52458650129,0.0,0.0,80.527626,29.818365,441.915806481,432.951834415,3.20568,5.75829206545
 12/22  09:00:00,166.447013264,7.52458650129,0.00512441752613,0.0,80.527626,75.0917375,346.373490686,313.641612958,24.0426,8.68927772832
 12/22  10:00:00,166.439735825,7.52458650129,0.00193983312707,0.0,80.527626,75.0917375,303.013857225,258.559028519,24.0426,20.4122287061
 12/22  11:00:00,170.430868016,7.52458650129,0.0011516192964,0.0,80.527626,79.0911225,290.382629622,237.893245132,32.0568,20.4325844897
 12/22  12:00:00,171.207858804,7.54374310302,0.0,0.0,80.527626,79.0911225,258.976032291,203.503799326,32.0568,23.4154329656
 12/22  13:00:00,170.77879132,7.87847025779,0.0,0.0,80.527626,79.0911225,256.794059207,198.337808717,32.0568,26.3994504891
 12/22  14:00:00,167.009205062,8.08700121116,0.0,0.0,80.527626,75.0917375,258.604207881,213.209075405,16.0284,29.3667324764
 12/22  15:00:00,167.050507607,8.12845290892,0.0,0.0,80.527626,75.0917375,245.306397326,211.775155742,16.0284,17.5028415836
 12/22  16:00:00,164.845740873,7.94755922806,0.0,0.0,80.527626,73.092045,238.11367114,211.544936468,3.20568,23.3630546723
 12/22  17:00:00,167.164528923,7.52458650129,0.0,0.0,80.527626,73.092045,215.540748667,209.446044472,3.20568,2.88902419445
 12/22  18:00:00,129.625885445,7.52458650129,0.0,0.0,80.527626,29.818365,246.311479478,240.216731718,3.20568,2.88906776008
 12/22  19:00:00,129.64269597,7.52458650129,0.0,0.0,80.527626,29.818365,275.010472042,266.031276478,3.20568,5.77351556382
 12/22  20:00:00,129.657308298,7.52458650129,0.0,0.0,80.527626,29.818365,298.713827307,286.840811589,3.20568,8.66733571708
 12/22  21:00:00,129.67617185,7.52458650129,0.0,0.0,80.527626,29.818365,323.117097774,311.252547549,3.20568,8.65887022497
 12/22  22:00:00,55.2763968309,0.0,0.0,0.0,15.863942322,29.242365,8.98494255207,0.0,3.20568,5.77926255207
 12/22  23:00:00,55.3283478811,0.0,0.0,0.0,15.863942322,29.242365,8.96774361697,0.0,3.20568,5.76206361697
 12/22  24:00:00,56.1338751758,0.0,0.0,0.0,15.863942322,29.242365,6.09409923751,0.0,3.20568,2.88841923751
 12/23  01:00:00,55.3642633566,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/23  02:00:00,56.8985842019,1.52509534483,0.0,0.0,15.863942322,29.242365,7.05543874485,0.966676423484,3.20568,2.88308232137
 12/23  03:00:00,56.7352935477,1.36697527849,0.0,0.0,15.863942322,29.242365,4.37666841133,1.15098841133,3.20568,0.02
 12/23  04:00:00,57.0754040156,1.70871909811,0.0,0.0,15.863942322,29.242365,8.10169173399,2.01291640372,3.20568,2.88309533027
 12/23  05:00:00,56.9432665967,1.36697527849,0.0,0.0,15.863942322,29.242365,5.50534974431,2.27966974431,3.20568,0.02
 12/23  06:00:00,58.3068416249,2.74136990111,0.0,0.0,15.863942322,29.242365,28.8964326152,22.8076430494,3.20568,2.8831095658
 12/23  07:00:00,57.7680049778,2.19309592089,0.0,0.0,15.863942322,29.242365,21.0752768926,17.8495968926,3.20568,0.02
 12/23  08:00:00,53.3414350783,2.12177941931,0.0,0.0,15.863942322,29.242365,14.1067722884,10.8810922884,3.20568,0.02
 12/23  09:00:00,48.29429805,1.36697527849,0.0,0.0,15.863942322,29.242365,9.50811373784,3.41931095346,3.20568,2.88312278438
 12/23  10:00:00,48.6502783046,1.70871909811,0.0,0.0,15.863942322,29.242365,10.6575659527,4.56703923601,3.20568,2.8848467167
 12/23  11:00:00,48.2931658403,1.36697527849,0.0,0.0,15.863942322,29.242365,6.92131973644,3.69563973644,3.20568,0.02
 12/23  12:00:00,48.6683916737,1.02523145887,0.0,0.0,15.863942322,29.242365,8.71319344688,2.62269607766,3.20568,2.88481736922
 12/23  13:00:00,48.2677659158,1.36697527849,0.0,0.0,15.863942322,29.242365,9.40278716757,3.31231778261,3.20568,2.88478938496
 12/23  14:00:00,48.3039389506,1.36697527849,0.0,0.0,15.863942322,29.242365,6.63169819042,3.40601819042,3.20568,0.02
 12/23  15:00:00,48.3145453242,1.36697527849,0.0,0.0,15.863942322,29.242365,6.23706942264,3.01138942264,3.20568,0.02
 12/23  16:00:00,46.9284575434,0.0,0.0,0.0,15.863942322,29.242365,6.08879887482,0.0,3.20568,2.88311887482
 12/23  17:00:00,50.0316412457,0.341743819623,0.0,0.0,15.863942322,29.242365,4.075502433,0.849822433004,3.20568,0.02
 12/23  18:00:00,57.1236706292,1.70871909811,0.0,0.0,15.863942322,29.242365,11.6333017423,5.54448840445,3.20568,2.8831333378
 12/23  19:00:00,57.8146813832,2.39962608149,0.0,0.0,15.863942322,29.242365,27.7358747485,24.5101947485,3.20568,0.02
 12/23  20:00:00,58.9728485615,3.33510093387,0.0,0.0,15.863942322,29.242365,41.6967708659,35.6080266286,3.20568,2.88306423724
 12/23  21:00:00,59.3083059851,3.68175643974,0.0,0.0,15.863942322,29.242365,50.3283665974,47.1026865974,3.20568,0.02
 12/23  22:00:00,59.5157350921,3.98048177836,0.0,0.0,15.863942322,29.242365,66.8434146803,63.6177346803,3.20568,0.02
 12/23  23:00:00,59.593130229,4.2066786288,0.0,0.0,15.863942322,29.242365,85.6487603981,79.5599518935,3.20568,2.88312850463
 12/23  24:00:00,60.1109180598,3.98048177836,0.0,0.0,15.863942322,29.242365,81.553173942,78.327493942,3.20568,0.02
 12/24  01:00:00,60.2087833573,4.81003403419,0.0,0.0,15.863942322,29.242365,103.992973358,97.9042826485,3.20568,2.88301070975
 12/24  02:00:00,60.0106162644,4.61400495403,0.0,0.0,15.863942322,29.242365,94.8135698126,91.5878898126,3.20568,0.02
 12/24  03:00:00,60.2948041362,4.88545345987,0.0,0.0,15.863942322,29.242365,118.473889553,112.385080527,3.20568,2.88312902562
 12/24  04:00:00,60.0073356631,4.60269204017,0.0,0.0,15.863942322,29.242365,106.175584237,102.949904237,3.20568,0.02
 12/24  05:00:00,60.8606197931,5.2248408754,0.0,0.0,15.863942322,29.242365,128.582066789,125.356386789,3.20568,0.02
 12/24  06:00:00,60.329633344,4.71582117869,0.0,0.0,15.863942322,29.242365,118.016673614,111.927863668,3.20568,2.88312994561
 12/24  07:00:00,60.9371108574,5.28140544466,0.0,0.0,15.863942322,29.242365,143.73694768,140.51126768,3.20568,0.02
 12/24  08:00:00,55.9547658465,4.69696632227,0.0,0.0,15.863942322,29.242365,107.476582072,101.387770523,3.20568,2.8831315486
 12/24  09:00:00,52.0809977897,5.11171173689,0.0,0.0,15.863942322,29.242365,113.160284003,109.934604003,3.20568,0.02
 12/24  10:00:00,51.0596169044,4.11381184607,0.0,0.0,15.863942322,29.242365,72.3256191704,66.235221919,3.20568,2.88471725141
 12/24  11:00:00,50.2237517492,3.30315235515,0.0,0.0,15.863942322,29.242365,56.1886899111,50.0981885826,3.20568,2.88482132846
 12/24  12:00:00,50.9936600785,3.36096038291,0.0,0.0,15.863942322,29.242365,48.9303720197,45.7046920197,3.20568,0.02
 12/24  13:00:00,49.0788294324,2.19309592089,0.0,0.0,15.863942322,29.242365,31.6316800999,25.5411605653,3.20568,2.88483953465
 12/24  14:00:00,49.0472027277,2.12177941931,0.0,0.0,15.863942322,29.242365,24.1209971502,18.0304191294,3.20568,2.8848980208
 12/24  15:00:00,47.95853649,1.02523145887,0.0,0.0,15.863942322,29.242365,8.89042884865,5.66474884865,3.20568,0.02
 12/24  16:00:00,48.9777356465,2.05788226187,0.0,0.0,15.863942322,29.242365,29.4366468173,23.3479838302,3.20568,2.88298298717
 12/24  17:00:00,52.4287003715,2.74136990111,0.0,0.0,15.863942322,29.242365,32.4840081791,29.2583281791,3.20568,0.02
 12/24  18:00:00,57.7349765224,2.33078269462,0.0,0.0,15.863942322,29.242365,31.9731803442,28.7475003442,3.20568,0.02
 12/24  19:00:00,58.3604992385,2.94790006171,0.0,0.0,15.863942322,29.242365,49.3301215895,43.241328532,3.20568,2.88311305752
 12/24  20:00:00,59.4007811756,3.76782794491,0.0,0.0,15.863942322,29.242365,66.8757226304,63.6500426304,3.20568,0.02
 12/24  21:00:00,59.5236904363,3.89011187941,0.0,0.0,15.863942322,29.242365,76.6403518106,70.5515684526,3.20568,2.88310335797
 12/24  22:00:00,60.269586745,4.73057311101,0.0,0.0,15.863942322,29.242365,105.794963875,102.569283875,3.20568,0.02
 12/24  23:00:00,60.5923671391,5.17615020153,0.0,0.0,15.863942322,29.242365,128.545408026,122.456589516,3.20568,2.88313851057
 12/24  24:00:00,60.9635580167,4.82107642182,0.0,0.0,15.863942322,29.242365,123.923312922,120.697632922,3.20568,0.02
 12/25  01:00:00,60.6623979223,5.22140185693,0.0,0.0,15.863942322,29.242365,143.809632887,140.583952887,3.20568,0.02
 12/25  02:00:00,60.3743885637,4.95683138803,0.0,0.0,15.863942322,29.242365,136.875166363,130.786780473,3.20568,2.88270589054
 12/25  03:00:00,60.7302406815,5.26665351234,0.0,0.0,15.863942322,29.242365,152.503482275,149.277802275,3.20568,0.02
 12/25  04:00:00,60.4584810554,5.02772437813,0.0,0.0,15.863942322,29.242365,140.834215233,134.745420373,3.20568,2.88311485979
 12/25  05:00:00,61.160814474,5.50296347935,0.0,0.0,15.863942322,29.242365,154.345586005,151.119906005,3.20568,0.02
 12/25  06:00:00,60.8458969528,5.2522188468,0.0,0.0,15.863942322,29.242365,143.597063129,137.50862484,3.20568,2.8827582887
 12/25  07:00:00,61.2681452236,5.62702621203,0.0,0.0,15.863942322,29.242365,158.217146057,154.991466057,3.20568,0.02
 12/25  08:00:00,56.2355843545,5.05738638883,0.0,0.0,15.863942322,29.242365,113.604221185,110.378541185,3.20568,0.02
 12/25  09:00:00,51.5061021707,4.58787868127,0.0,0.0,15.863942322,29.242365,98.8866403048,92.7960564563,3.20568,2.88490384849
 12/25  10:00:00,50.0907840322,3.16372549799,0.0,0.0,15.863942322,29.242365,57.8134829221,51.72292136,3.20568,2.88488156212
 12/25  11:00:00,50.5488041141,3.6190712689,0.0,0.0,15.863942322,29.242365,50.6305267,47.4048467,3.20568,0.02
 12/25  12:00:00,50.5542336579,2.91591693981,0.0,0.0,15.863942322,29.242365,36.9108337416,30.8202926479,3.20568,2.88486109365
 12/25  13:00:00,49.0103941194,2.12177941931,0.0,0.0,15.863942322,29.242365,21.597639464,15.5075954865,3.20568,2.88436397751
 12/25  14:00:00,48.290613656,1.36697527849,0.0,0.0,15.863942322,29.242365,8.93703924055,5.71135924055,3.20568,0.02
 12/25  15:00:00,47.9063642816,0.971700974709,0.0,0.0,15.863942322,29.242365,9.13736181678,3.04855513683,3.20568,2.88312667995
 12/25  16:00:00,46.9197956889,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/25  17:00:00,49.6802713361,0.0,0.0,0.0,15.863942322,29.242365,6.08874512031,0.0,3.20568,2.88306512031
 12/25  18:00:00,57.6125953204,2.20849676812,0.0,0.0,15.863942322,29.242365,19.9313574737,16.7056774737,3.20568,0.02
 12/25  19:00:00,58.0101049072,2.60615624209,0.0,0.0,15.863942322,29.242365,34.9317520391,28.8429840677,3.20568,2.88308797132
 12/25  20:00:00,58.7077713714,3.08558683545,0.0,0.0,15.863942322,29.242365,39.3269663758,36.1012863758,3.20568,0.02
 12/25  21:00:00,58.1422518546,2.53731285522,0.0,0.0,15.863942322,29.242365,36.1305328238,32.9048528238,3.20568,0.02
 12/25  22:00:00,59.8903792447,4.36772870808,0.0,0.0,15.863942322,29.242365,82.2072670337,76.1184765145,3.20568,2.88311051921
 12/25  23:00:00,58.9627071451,3.60001787152,0.0,0.0,15.863942322,29.242365,71.2513923632,68.0257123632,3.20568,0.02
 12/25  24:00:00,61.2803770056,5.15096955431,0.0,0.0,15.863942322,29.242365,104.663762216,98.5749493288,3.20568,2.88313288756
 12/26  01:00:00,59.8246432034,4.45326775602,0.0,0.0,15.863942322,29.242365,82.5716192643,79.3459392643,3.20568,0.02
 12/26  02:00:00,60.8045205424,5.40820390111,0.0,0.0,15.863942322,29.242365,112.003722141,105.913137849,3.20568,2.88490429199
 12/26  03:00:00,59.6899511964,4.31751278981,0.0,0.0,15.863942322,29.242365,86.1085526456,80.0180884227,3.20568,2.88478422296
 12/26  04:00:00,60.8029784238,5.40820390111,0.0,0.0,15.863942322,29.242365,107.138612489,103.912932489,3.20568,0.02
 12/26  05:00:00,60.6936554998,4.26094822055,0.0,0.0,15.863942322,29.242365,80.3560084357,74.2654730225,3.20568,2.8848554132
 12/26  06:00:00,61.5026829583,5.22719727949,0.0,0.0,15.863942322,29.242365,100.250701552,94.1601134528,3.20568,2.88490809926
 12/26  07:00:00,66.7445306851,7.52458650129,0.00376237765031,0.0,15.863942322,29.818365,811.488844937,808.263164937,3.20568,0.02
 12/26  08:00:00,126.173714857,7.52458650129,0.000365151993358,0.0,80.527626,29.818365,496.552868167,487.588565938,3.20568,5.75862222851
 12/26  09:00:00,166.51208388,7.52458650129,0.00562910493046,0.0,80.527626,75.0917375,374.986580403,339.363586301,24.0426,11.580394102
 12/26  10:00:00,166.470458304,7.52458650129,0.00227542768985,0.0,80.527626,75.0917375,321.766219769,280.222983625,24.0426,17.5006361437
 12/26  11:00:00,170.465861508,7.52458650129,0.00129821506844,0.0,80.527626,79.0911225,315.190990065,259.781109937,32.0568,23.3530801284
 12/26  12:00:00,171.216327478,7.52458650129,0.0,0.0,80.527626,79.0911225,278.802653878,223.326743387,32.0568,23.4191104907
 12/26  13:00:00,170.447608972,7.52458650129,0.0,0.0,80.527626,79.0911225,271.216418134,212.757746988,32.0568,26.4018711456
 12/26  14:00:00,166.46661015,7.52458650129,0.0,0.0,80.527626,75.0917375,267.265232076,224.796962393,16.0284,26.4398696827
 12/26  15:00:00,166.464097318,7.52458650129,0.0,0.0,80.527626,75.0917375,259.579457232,223.129722208,16.0284,20.4213350234
 12/26  16:00:00,164.436743279,7.52458650129,0.0,0.0,80.527626,73.092045,246.647165115,222.992235336,3.20568,20.4492497794
 12/26  17:00:00,167.196799422,7.52458650129,0.0,0.0,80.527626,73.092045,242.190306257,233.226187425,3.20568,5.75843883218
 12/26  18:00:00,129.682363522,7.52458650129,0.0,0.0,80.527626,29.818365,285.007297819,278.912387535,3.20568,2.88923028435
 12/26  19:00:00,129.689711437,7.52458650129,0.0,0.0,80.527626,29.818365,307.654229563,298.674668042,3.20568,5.77388152159
 12/26  20:00:00,129.69674263,7.52458650129,0.0,0.0,80.527626,29.818365,319.563422799,307.692195775,3.20568,8.66554702353
 12/26  21:00:00,129.700687851,7.52458650129,0.0,0.0,80.527626,29.818365,328.646262763,316.781366396,3.20568,8.65921636697
 12/26  22:00:00,55.2792194565,0.0,0.0,0.0,15.863942322,29.242365,8.9856155892,0.0,3.20568,5.7799355892
 12/26  23:00:00,55.3303614062,0.0,0.0,0.0,15.863942322,29.242365,8.96779035568,0.0,3.20568,5.76211035568
 12/26  24:00:00,56.1323257533,0.0,0.0,0.0,15.863942322,29.242365,6.09399556122,0.0,3.20568,2.88831556122
 12/27  01:00:00,55.3665393789,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/27  02:00:00,55.3703642993,0.0,0.0,0.0,15.863942322,29.242365,6.09051165304,0.0,3.20568,2.88483165304
 12/27  03:00:00,56.7396435096,1.36697527849,0.0,0.0,15.863942322,29.242365,7.14761469201,1.05711316845,3.20568,2.88482152356
 12/27  04:00:00,57.0791769619,1.70871909811,0.0,0.0,15.863942322,29.242365,4.77044389349,1.54476389349,3.20568,0.02
 12/27  05:00:00,56.9474686347,1.36697527849,0.0,0.0,15.863942322,29.242365,7.72932374206,1.63874779749,3.20568,2.88489594458
 12/27  06:00:00,57.2770797071,1.70871909811,0.0,0.0,15.863942322,29.242365,9.08628717821,2.99572279628,3.20568,2.88488438193
 12/27  07:00:00,66.1739880467,7.52458650129,0.00342085703978,0.0,15.863942322,29.818365,577.295713304,574.070033304,3.20568,0.02
 12/27  08:00:00,125.76635979,7.52458650129,0.0,0.0,80.527626,29.818365,442.678547784,433.714747264,3.20568,5.75812051952
 12/27  09:00:00,166.477550053,7.52458650129,0.00349378603142,0.0,80.527626,75.0917375,361.880813987,326.257335753,24.0426,11.5808782345
 12/27  10:00:00,166.464021929,7.52458650129,0.00219886558215,0.0,80.527626,75.0917375,322.44360854,280.899147375,24.0426,17.5018611652
 12/27  11:00:00,170.458583678,7.52458650129,0.00127993004797,0.0,80.527626,79.0911225,316.296865993,260.885092644,32.0568,23.3549733486
 12/27  12:00:00,171.214261814,7.52458650129,0.0,0.0,80.527626,79.0911225,285.483733757,230.00543931,32.0568,23.4214944473
 12/27  13:00:00,170.450424255,7.52458650129,0.0,0.0,80.527626,79.0911225,282.193534175,223.731708212,32.0568,26.4050259627
 12/27  14:00:00,166.468106952,7.52458650129,0.0,0.0,80.527626,75.0917375,274.762088425,232.295844176,16.0284,26.4378442494
 12/27  15:00:00,166.463621615,7.52458650129,0.0,0.0,80.527626,75.0917375,268.428380568,231.97594769,16.0284,20.4240328782
 12/27  16:00:00,164.437112781,7.52458650129,0.0,0.0,80.527626,73.092045,265.857702028,239.469941539,3.20568,23.1820804899
 12/27  17:00:00,167.206090828,7.52458650129,0.0,0.0,80.527626,73.092045,267.593501715,261.315732623,3.20568,3.0720890923
 12/27  18:00:00,129.692626017,7.52458650129,0.0,0.0,80.527626,29.818365,314.534153452,308.439397896,3.20568,2.88907555624
 12/27  19:00:00,129.700192024,7.52458650129,0.0,0.0,80.527626,29.818365,331.951080625,322.970816743,3.20568,5.7745838823
 12/27  20:00:00,129.919184566,7.52458650129,0.0,0.0,80.527626,29.818365,338.426836509,326.554501568,3.20568,8.66665494008
 12/27  21:00:00,129.913094691,7.52458650129,0.0,0.0,80.527626,29.818365,347.650106407,335.785072738,3.20568,8.65935366925
 12/27  22:00:00,55.4352034175,0.0,0.0,0.0,15.863942322,29.242365,8.98505833355,0.0,3.20568,5.77937833355
 12/27  23:00:00,55.3325484356,0.0,0.0,0.0,15.863942322,29.242365,8.96741918906,0.0,3.20568,5.76173918906
 12/27  24:00:00,56.1336855268,0.0,0.0,0.0,15.863942322,29.242365,6.09394560071,0.0,3.20568,2.88826560071
 12/28  01:00:00,55.7102246631,0.341743819623,0.0,0.0,15.863942322,29.242365,6.38862452119,0.298246017847,3.20568,2.88469850334
 12/28  02:00:00,57.0853204074,1.70871909811,0.0,0.0,15.863942322,29.242365,4.80874543688,1.58306543688,3.20568,0.02
 12/28  03:00:00,56.7380627195,1.36697527849,0.0,0.0,15.863942322,29.242365,8.12156321756,2.03093477121,3.20568,2.88494844635
 12/28  04:00:00,57.2399346795,1.86359944698,0.0,0.0,15.863942322,29.242365,11.212542361,5.12192018975,3.20568,2.8849421713
 12/28  05:00:00,58.9266255023,3.32894271784,0.0,0.0,15.863942322,29.242365,41.4328120051,38.2071320051,3.20568,0.02
 12/28  06:00:00,59.988904769,4.39354209956,0.0,0.0,15.863942322,29.242365,69.6042577752,63.5136422187,3.20568,2.88493555644
 12/28  07:00:00,66.4321309077,7.52458650129,0.0,0.0,15.863942322,29.818365,741.882890717,735.792284631,3.20568,2.8849260863
 12/28  08:00:00,127.655150412,7.52458650129,0.0,0.0,80.527626,29.818365,576.96336536,570.868425999,3.20568,2.88925936097
 12/28  09:00:00,166.558594864,7.52458650129,0.0010788916465,0.0,80.527626,75.0917375,459.855431514,424.230730595,24.0426,11.5821009199
 12/28  10:00:00,166.510884193,7.52458650129,0.00164332580063,0.0,80.527626,75.0917375,410.094296443,365.634106336,24.0426,20.4175901068
 12/28  11:00:00,170.493488212,7.52458650129,0.0010652146404,0.0,80.527626,79.0911225,388.884319994,336.388900813,32.0568,20.4386191809
 12/28  12:00:00,171.236368721,7.52458650129,0.0,0.0,80.527626,79.0911225,346.698473537,291.22152399,32.0568,23.4201495469
 12/28  13:00:00,170.456847464,7.52458650129,0.0,0.0,80.527626,79.0911225,324.973512895,266.515997182,32.0568,26.4007157135
 12/28  14:00:00,166.462963053,7.52458650129,0.0,0.0,80.527626,75.0917375,301.116709177,258.651700143,16.0284,26.4366090346
 12/28  15:00:00,166.457662338,7.52458650129,0.0,0.0,80.527626,75.0917375,287.221659125,250.769379303,16.0284,20.4238798218
 12/28  16:00:00,164.42910575,7.52458650129,0.0,0.0,80.527626,73.092045,275.711474406,249.136774495,3.20568,23.3690199118
 12/28  17:00:00,167.20397118,7.52458650129,0.0,0.0,80.527626,73.092045,272.078504895,265.983580247,3.20568,2.88924464767
 12/28  18:00:00,129.694073893,7.52458650129,0.0,0.0,80.527626,29.818365,321.796387942,315.701390633,3.20568,2.88931730946
 12/28  19:00:00,129.708217217,7.52458650129,0.0,0.0,80.527626,29.818365,352.150818777,340.294092485,3.20568,8.65104629195
 12/28  20:00:00,129.933670627,7.52458650129,0.0,0.0,80.527626,29.818365,361.108772219,352.119575266,3.20568,5.78351695291
 12/28  21:00:00,129.925840313,7.52458650129,0.0,0.0,80.527626,29.818365,371.044971405,359.179629253,3.20568,8.65966215162
 12/28  22:00:00,55.4344296421,0.0,0.0,0.0,15.863942322,29.242365,11.8654440407,0.0,3.20568,8.65976404071
 12/28  23:00:00,55.3309086229,0.0,0.0,0.0,15.863942322,29.242365,6.09673300103,0.0,3.20568,2.89105300103
 12/28  24:00:00,56.1310572591,0.0,0.0,0.0,15.863942322,29.242365,6.0938535338,0.0,3.20568,2.8881735338
 12/29  01:00:00,56.3931635815,1.02523145887,0.0,0.0,15.863942322,29.242365,6.91454202738,0.824626857669,3.20568,2.88423516971
 12/29  02:00:00,57.0816992659,1.70871909811,0.0,0.0,15.863942322,29.242365,7.87614947711,1.78551455864,3.20568,2.88495491847
 12/29  03:00:00,56.7342961819,1.36697527849,0.0,0.0,15.863942322,29.242365,5.15236655434,1.92668655434,3.20568,0.02
 12/29  04:00:00,57.0797511833,1.70871909811,0.0,0.0,15.863942322,29.242365,10.2907236073,4.20009198519,3.20568,2.88495162215
 12/29  05:00:00,58.2524868867,1.81872114373,0.0,0.0,15.863942322,29.242365,13.5028808753,7.41225075315,3.20568,2.88495012214
 12/29  06:00:00,59.917714955,3.64486163159,0.0,0.0,15.863942322,29.242365,36.8788919608,33.6532119608,3.20568,0.02
 12/29  07:00:00,66.6601058727,7.52458650129,0.000715444968357,0.0,15.863942322,29.818365,654.600040317,648.509414149,3.20568,2.88494616823
 12/29  08:00:00,127.285489865,7.52458650129,0.000408744894792,0.0,80.527626,29.818365,457.321579477,451.226794889,3.20568,2.88910458887
 12/29  09:00:00,166.472754989,7.52458650129,0.0054463429198,0.0,80.527626,75.0917375,359.700175241,324.074601868,24.0426,11.5829733733
 12/29  10:00:00,166.450897156,7.52458650129,0.00212774040811,0.0,80.527626,75.0917375,315.025998548,270.564800617,24.0426,20.4185979315
 12/29  11:00:00,170.437645607,7.52458650129,0.00121267256421,0.0,80.527626,79.0911225,298.295488286,245.800303352,32.0568,20.4383849344
 12/29  12:00:00,171.19247189,7.52458650129,0.0,0.0,80.527626,79.0911225,263.614617324,208.135794902,32.0568,23.4220224224
 12/29  13:00:00,170.431983056,7.52458650129,0.0,0.0,80.527626,79.0911225,258.823685502,200.356294959,32.0568,26.4105905425
 12/29  14:00:00,166.453997458,7.52458650129,0.0,0.0,80.527626,75.0917375,261.053504612,215.649738458,16.0284,29.3753661532
 12/29  15:00:00,166.465994305,7.54524775752,0.0,0.0,80.527626,75.0917375,243.173824234,206.719259809,16.0284,20.4261644256
 12/29  16:00:00,164.477181528,7.58029977987,0.0,0.0,80.527626,73.092045,232.396133354,208.74112305,3.20568,20.4493303043
 12/29  17:00:00,167.168461465,7.52458650129,0.0,0.0,80.527626,73.092045,222.735584251,216.640545931,3.20568,2.8893583197
 12/29  18:00:00,129.640887991,7.52458650129,0.0,0.0,80.527626,29.818365,264.037317206,255.07317574,3.20568,5.75846146567
 12/29  19:00:00,129.654705623,7.52458650129,0.0,0.0,80.527626,29.818365,284.100954295,275.120776419,3.20568,5.77449787567
 12/29  20:00:00,129.661382881,7.52458650129,0.0,0.0,80.527626,29.818365,290.60899066,278.734494037,3.20568,8.66881662281
 12/29  21:00:00,129.670578183,7.52458650129,0.0,0.0,80.527626,29.818365,297.41211983,285.547348183,3.20568,8.65909164687
 12/29  22:00:00,55.2878503323,0.0,0.0,0.0,15.863942322,29.242365,8.98560644746,0.0,3.20568,5.77992644746
 12/29  23:00:00,55.3389511078,0.0,0.0,0.0,15.863942322,29.242365,8.96772608562,0.0,3.20568,5.76204608562
 12/29  24:00:00,56.1405292386,0.0,0.0,0.0,15.863942322,29.242365,6.0939670199,0.0,3.20568,2.8882870199
 12/30  01:00:00,55.3730310395,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  02:00:00,55.3751919516,0.0,0.0,0.0,15.863942322,29.242365,6.08881727055,0.0,3.20568,2.88313727055
 12/30  03:00:00,55.3746188863,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  04:00:00,55.3827745444,0.0,0.0,0.0,15.863942322,29.242365,6.08869042415,0.0,3.20568,2.88301042415
 12/30  05:00:00,55.6051057237,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  06:00:00,55.5929402303,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  07:00:00,55.6056519735,0.0,0.0,0.0,15.863942322,29.242365,6.0887323205,0.0,3.20568,2.8830523205
 12/30  08:00:00,52.689010012,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  09:00:00,46.9842008657,0.0,0.0,0.0,15.863942322,29.242365,6.08877426741,0.0,3.20568,2.88309426741
 12/30  10:00:00,47.005833011,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  11:00:00,46.999739317,0.0,0.0,0.0,15.863942322,29.242365,6.09056330159,0.0,3.20568,2.88488330159
 12/30  12:00:00,47.6914319717,0.0,0.0,0.0,15.863942322,29.242365,6.09056402344,0.0,3.20568,2.88488402344
 12/30  13:00:00,46.9663507203,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  14:00:00,47.0089195455,0.0,0.0,0.0,15.863942322,29.242365,6.08884711644,0.0,3.20568,2.88316711644
 12/30  15:00:00,47.0255837908,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  16:00:00,47.0074814983,0.0,0.0,0.0,15.863942322,29.242365,6.088720688,0.0,3.20568,2.883040688
 12/30  17:00:00,49.7632603658,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  18:00:00,55.4667826559,0.0,0.0,0.0,15.863942322,29.242365,6.08876281591,0.0,3.20568,2.88308281591
 12/30  19:00:00,55.4624089555,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  20:00:00,55.6796023419,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  21:00:00,55.6583012927,0.0,0.0,0.0,15.863942322,29.242365,6.08880488593,0.0,3.20568,2.88312488593
 12/30  22:00:00,55.5446450601,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  23:00:00,55.387007797,0.0,0.0,0.0,15.863942322,29.242365,6.0888469005,0.0,3.20568,2.8831669005
 12/30  24:00:00,56.1087292151,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/31  01:00:00,55.3711932355,0.0,0.0,0.0,15.863942322,29.242365,6.08872269317,0.0,3.20568,2.88304269317
 12/31  02:00:00,55.5792366173,0.209179164362,0.0,0.0,15.863942322,29.242365,3.33307239402,0.107392394023,3.20568,0.02
 12/31  03:00:00,56.4623322746,1.0915137865,0.0,0.0,15.863942322,29.242365,3.87972920857,0.654049208566,3.20568,0.02
 12/31  04:00:00,56.7374174115,1.36697527849,0.0,0.0,15.863942322,29.242365,6.96572355079,0.87695552609,3.20568,2.8830880247
 12/31  05:00:00,56.9494428435,1.36697527849,0.0,0.0,15.863942322,29.242365,4.22386762542,0.998187625423,3.20568,0.02
 12/31  06:00:00,56.5899662676,1.02523145887,0.0,0.0,15.863942322,29.242365,6.95130135491,0.862487369225,3.20568,2.88313398568
 12/31  07:00:00,56.6033971745,1.02523145887,0.0,0.0,15.863942322,29.242365,4.17376296866,0.948082968663,3.20568,0.02
 12/31  08:00:00,53.6794813732,1.02523145887,0.0,0.0,15.863942322,29.242365,6.92699181594,0.838700566258,3.20568,2.88261124968
 12/31  09:00:00,46.9358530915,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/31  10:00:00,46.9699187081,0.0,0.0,0.0,15.863942322,29.242365,6.09048670398,0.0,3.20568,2.88480670398
 12/31  11:00:00,46.9755422931,0.0,0.0,0.0,15.863942322,29.242365,6.09049154639,0.0,3.20568,2.88481154639
 12/31  12:00:00,47.6810617495,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/31  13:00:00,46.977385161,0.0,0.0,0.0,15.863942322,29.242365,6.09049636026,0.0,3.20568,2.88481636026
 12/31  14:00:00,47.0241678692,0.0,0.0,0.0,15.863942322,29.242365,6.09050115558,0.0,3.20568,2.88482115558
 12/31  15:00:00,47.0336183411,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/31  16:00:00,47.0216726302,0.0,0.0,0.0,15.863942322,29.242365,6.08875503946,0.0,3.20568,2.88307503946
 12/31  17:00:00,49.7700486955,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/31  18:00:00,55.4705499792,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/31  19:00:00,55.4582172305,0.0,0.0,0.0,15.863942322,29.242365,6.08880087615,0.0,3.20568,2.88312087615
 12/31  20:00:00,55.6655697745,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/31  21:00:00,55.637071386,0.0,0.0,0.0,15.863942322,29.242365,6.08884665074,0.0,3.20568,2.88316665074
 12/31  22:00:00,56.1977975178,0.683487639246,0.0,0.0,15.863942322,29.242365,3.84508818011,0.619408180109,3.20568,0.02
 12/31  23:00:00,56.7262815746,1.36697527849,0.0,0.0,15.863942322,29.242365,7.46593637008,1.3772126778,3.20568,2.88304369228
 12/31  24:00:00,57.4648116199,1.36697527849,0.0,0.0,15.863942322,29.242365,4.95582026343,1.73014026343,3.20568,0.02
